ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 00:00,2,0.000,ALERT,213.29,297.87,59.991,1441771203,"201051344000955","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,244221.9,244221.9,771,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771205,508696.00
09/09/2015 00:00,2,0.000,ALERT,212.61,294.56,59.986,1441771203,"274151322000095","174011321042388",0.00,17.80,0,291.55,298.47,0.0,0.0,0.000,543914.3,543914.3,770,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771207,508697.00
09/09/2015 00:00,2,0.000,ALERT,215.09,298.77,60.002,1441771203,"201051344000868","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,231137.8,231137.8,771,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771209,508698.00
09/09/2015 00:00,2,0.000,ALERT,215.54,297.87,60.002,1441771203,"201051344000853","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,237703.0,237703.0,769,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771211,508699.00
09/09/2015 00:00,2,0.000,ALERT,213.96,298.47,59.981,1441771203,"201051344000582","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,236327.3,236327.3,772,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771213,508700.00
09/09/2015 00:00,2,0.000,ALERT,215.09,297.57,59.991,1441771203,"201051344000469","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,232942.7,232942.7,770,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771214,508701.00
09/09/2015 00:00,2,0.000,ALERT,214.87,297.87,59.991,1441771203,"201051344000988","174011321042388",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,231838.3,231838.3,771,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771216,508702.00
09/09/2015 00:00,2,0.000,ALERT,215.32,297.87,59.959,1441771203,"201051344001158","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,237435.3,237435.3,769,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441771218,508703.00
09/09/2015 00:00,2,0.000,ALERT,213.51,296.96,60.002,1441771203,"201051344001025","174011321042388",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,242242.3,242242.3,769,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771220,508704.00
09/09/2015 00:00,2,0.000,ALERT,215.32,298.47,60.028,1441771203,"201051344000569","174011321042388",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,245394.4,245394.4,770,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441771222,508705.00
09/09/2015 00:00,2,0.000,ALERT,212.83,293.06,59.996,1441771203,"274151322000094","174011321042388",0.00,18.00,0,290.05,297.26,0.0,0.0,0.000,418094.0,418094.0,780,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771223,508706.00
09/09/2015 00:00,2,0.000,ALERT,214.64,297.26,60.007,1441771203,"201051344000458","174011321042388",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,241104.5,241104.5,770,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441771225,508707.00
09/09/2015 00:00,2,0.000,ALERT,212.61,292.46,59.986,1441771203,"274151322000087","174011321042388",0.00,19.00,0,289.75,296.96,0.0,0.0,0.000,491173.2,491173.2,771,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771227,508708.00
09/09/2015 00:00,2,0.000,ALERT,212.16,293.36,59.970,1441771203,"274151322000052","174011321042388",0.00,18.30,0,290.05,298.17,0.0,0.0,0.000,524440.1,524440.1,767,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771229,508709.00
09/09/2015 00:00,2,0.000,ALERT,213.96,297.87,59.986,1441771203,"201051344001145","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,245959.1,245959.1,774,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771230,508710.00
09/09/2015 00:00,2,0.000,ALERT,214.19,297.57,60.002,1441771203,"201051344000685","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,244606.2,244606.2,772,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771232,508711.00
09/09/2015 00:00,2,0.000,ALERT,212.16,294.26,60.002,1441771203,"274151322000088","174011321042388",0.00,18.70,0,290.05,297.26,0.0,0.0,0.000,503637.7,503637.7,768,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771234,508712.00
09/09/2015 00:00,2,0.000,ALERT,213.74,297.87,60.007,1441771203,"201051344000438","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,244612.5,244612.5,771,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771236,508713.00
09/09/2015 00:00,2,0.000,ALERT,213.29,297.87,60.023,1441771203,"201051344001135","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,236252.9,236252.9,770,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771238,508714.00
09/09/2015 00:00,2,0.000,ALERT,213.74,296.96,60.023,1441771203,"201051344000417","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,239445.9,239445.9,772,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771240,508715.00
09/09/2015 00:00,2,0.000,ALERT,214.87,298.47,60.039,1441771203,"201051344000594","174011321042388",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,241866.2,241866.2,773,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771241,508716.00
09/09/2015 00:00,2,0.000,ALERT,212.61,294.56,60.002,1441771203,"274151322000083","174011321042388",0.00,18.00,0,290.65,297.87,0.0,0.0,0.000,520101.8,520101.8,770,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771243,508717.00
09/09/2015 00:00,2,0.000,ALERT,213.74,297.87,60.007,1441771203,"201051344000585","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,241507.0,241507.0,770,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771245,508718.00
09/09/2015 00:00,2,0.000,ALERT,212.38,293.66,60.002,1441771203,"274151322000054","174011321042388",0.00,18.70,0,290.35,297.57,0.0,0.0,0.000,514800.9,514800.9,769,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771247,508719.00
09/09/2015 00:00,2,0.000,ALERT,213.51,297.26,60.002,1441771203,"201051344001203","174011321042388",0.00,17.80,0,294.86,301.47,0.0,0.0,0.000,242104.3,242104.3,770,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771249,508720.00
09/09/2015 00:00,2,0.000,ALERT,213.51,297.87,60.012,1441771203,"201051344000646","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,238068.9,238068.9,770,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771250,508721.00
09/09/2015 00:00,2,0.000,ALERT,213.06,293.06,60.002,1441771203,"274151322000068","174011321042388",0.00,19.00,0,289.75,296.36,0.0,0.0,0.000,417563.5,417563.5,780,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771252,508722.00
09/09/2015 00:00,2,0.000,ALERT,212.83,294.26,60.002,1441771203,"274151322000076","174011321042388",0.00,18.30,0,290.35,296.96,0.0,0.0,0.000,550280.7,550280.7,767,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771254,508723.00
09/09/2015 00:00,2,0.000,ALERT,213.51,298.17,60.012,1441771203,"201051344000890","174011321042388",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,242906.6,242906.6,772,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441771256,508724.00
09/09/2015 00:00,2,0.000,ALERT,215.09,298.17,60.002,1441771203,"201051344000900","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,244139.4,244139.4,771,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771258,508725.00
09/09/2015 00:00,2,0.000,ALERT,215.77,297.57,60.002,1441771203,"201051344000633","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,232681.6,232681.6,774,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771259,508726.00
09/09/2015 00:00,2,0.000,ALERT,215.09,298.47,59.996,1441771203,"201051344000983","174011321042388",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,241106.8,241106.8,769,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771261,508727.00
09/09/2015 00:00,2,0.000,ALERT,213.74,297.57,60.007,1441771203,"201051344000917","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,243255.7,243255.7,775,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771263,508728.00
09/09/2015 00:00,2,0.000,ALERT,215.09,297.26,60.002,1441771203,"201051344000648","174011321042388",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,238527.1,238527.1,770,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771265,508729.00
09/09/2015 00:00,2,0.000,ALERT,213.51,297.57,60.002,1441771203,"201051344001093","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,241420.1,241420.1,771,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771267,508730.00
09/09/2015 00:00,2,0.000,ALERT,215.54,297.87,59.975,1441771203,"201051344000645","174011321042388",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,239595.0,239595.0,771,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771269,508731.00
09/09/2015 00:00,2,0.000,ALERT,212.61,294.26,59.981,1441771203,"274151322000085","174011321042388",0.00,18.30,0,290.35,296.66,0.0,0.0,0.000,517510.0,517510.0,769,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441771270,508732.00
09/09/2015 00:00,2,0.000,ALERT,213.74,297.26,60.018,1441771203,"201051344000651","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,238843.8,238843.8,769,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771272,508733.00
09/09/2015 00:00,2,0.000,ALERT,215.32,297.87,59.991,1441771203,"201051344000867","174011321042388",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,231689.1,231689.1,773,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771274,508734.00
09/09/2015 00:00,2,0.000,ALERT,213.74,298.47,59.975,1441771203,"201051344001230","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,242272.4,242272.4,774,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771276,508735.00
09/09/2015 00:00,2,0.000,ALERT,215.54,298.77,59.991,1441771203,"201051344000576","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,238661.6,238661.6,773,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771278,508736.00
09/09/2015 00:00,2,0.000,ALERT,215.09,298.77,59.991,1441771203,"201051344000579","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,246155.0,246155.0,768,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441771279,508737.00
09/09/2015 00:15,2,0.000,ALERT,213.74,296.66,59.986,1441772103,"201051344000955","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,244221.9,244221.9,773,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772105,508738.00
09/09/2015 00:15,2,0.000,ALERT,212.61,296.36,59.975,1441772103,"274151322000095","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,543914.3,543914.3,772,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772107,508739.00
09/09/2015 00:15,2,0.000,ALERT,215.09,299.37,59.975,1441772103,"201051344000868","174011321042388",0.00,17.80,0,295.46,302.07,0.0,0.0,0.000,231137.8,231137.8,773,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772109,508740.00
09/09/2015 00:15,2,0.000,ALERT,215.77,298.47,59.991,1441772103,"201051344000853","174011321042388",0.00,17.80,0,294.56,301.17,0.0,0.0,0.000,237703.0,237703.0,771,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772111,508741.00
09/09/2015 00:15,2,0.000,ALERT,214.41,297.57,60.012,1441772103,"201051344000582","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,236327.3,236327.3,774,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772112,508742.00
09/09/2015 00:15,2,0.000,ALERT,215.32,298.47,59.959,1441772103,"201051344000469","174011321042388",0.00,17.30,0,293.36,300.87,0.0,0.0,0.000,232942.7,232942.7,772,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772114,508743.00
09/09/2015 00:15,2,0.000,ALERT,215.09,298.77,59.981,1441772103,"201051344000988","174011321042388",0.00,18.00,0,292.46,300.87,0.0,0.0,0.000,231838.3,231838.3,773,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772116,508744.00
09/09/2015 00:15,2,0.000,ALERT,215.32,298.47,59.986,1441772103,"201051344001158","174011321042388",0.00,17.30,0,293.96,300.87,0.0,0.0,0.000,237435.3,237435.3,771,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772118,508745.00
09/09/2015 00:15,2,0.000,ALERT,213.74,296.06,59.981,1441772103,"201051344001025","174011321042388",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,242242.3,242242.3,771,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772119,508746.00
09/09/2015 00:15,2,0.000,ALERT,215.09,299.07,59.986,1441772103,"201051344000569","174011321042388",0.00,18.00,0,295.46,302.07,0.0,0.0,0.000,245394.4,245394.4,772,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772121,508747.00
09/09/2015 00:15,2,0.000,ALERT,212.83,294.56,59.975,1441772103,"274151322000094","174011321042388",0.00,17.80,0,291.55,297.87,0.0,0.0,0.000,418094.0,418094.0,782,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772123,508748.00
09/09/2015 00:15,2,0.000,ALERT,215.09,298.47,59.975,1441772103,"201051344000458","174011321042388",0.00,18.70,0,294.86,301.77,0.0,0.0,0.000,241104.5,241104.5,772,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772125,508749.00
09/09/2015 00:15,2,0.000,ALERT,212.83,295.16,59.981,1441772103,"274151322000087","174011321042388",0.00,18.70,0,291.55,297.87,0.0,0.0,0.000,491173.2,491173.2,773,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772127,508750.00
09/09/2015 00:15,2,0.000,ALERT,212.38,296.06,59.986,1441772103,"274151322000052","174011321042388",0.00,18.30,0,292.16,298.77,0.0,0.0,0.000,524440.1,524440.1,769,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772129,508751.00
09/09/2015 00:15,2,0.000,ALERT,214.19,297.26,59.965,1441772103,"201051344001145","174011321042388",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,245959.1,245959.1,776,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772130,508752.00
09/09/2015 00:15,2,0.000,ALERT,214.41,297.26,59.981,1441772103,"201051344000685","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,244606.2,244606.2,774,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772132,508753.00
09/09/2015 00:15,2,0.000,ALERT,212.38,295.46,59.986,1441772103,"274151322000088","174011321042388",0.00,18.30,0,291.85,298.47,0.0,0.0,0.000,503637.7,503637.7,770,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772134,508754.00
09/09/2015 00:15,2,0.000,ALERT,213.96,296.66,59.981,1441772103,"201051344000438","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,244612.5,244612.5,773,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772136,508755.00
09/09/2015 00:15,2,0.000,ALERT,213.74,296.96,59.975,1441772103,"201051344001135","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,236252.9,236252.9,772,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772138,508756.00
09/09/2015 00:15,2,0.000,ALERT,214.19,296.36,59.965,1441772103,"201051344000417","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,239445.9,239445.9,774,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772140,508757.00
09/09/2015 00:15,2,0.000,ALERT,214.87,299.67,59.981,1441772103,"201051344000594","174011321042388",0.00,17.80,0,294.56,301.77,0.0,0.0,0.000,241866.2,241866.2,775,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772141,508758.00
09/09/2015 00:15,2,0.000,ALERT,212.83,295.76,59.981,1441772103,"274151322000083","174011321042388",0.00,18.00,0,292.16,298.77,0.0,0.0,0.000,520101.8,520101.8,772,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772143,508759.00
09/09/2015 00:15,2,0.000,ALERT,214.19,297.26,59.981,1441772103,"201051344000585","174011321042388",0.00,17.80,0,293.36,299.97,0.0,0.0,0.000,241507.0,241507.0,772,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772145,508760.00
09/09/2015 00:15,2,0.000,ALERT,212.38,296.66,59.970,1441772103,"274151322000054","174011321042388",0.00,18.70,0,292.46,299.07,0.0,0.0,0.000,514800.9,514800.9,771,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772147,508761.00
09/09/2015 00:15,2,0.000,ALERT,214.19,296.66,60.012,1441772103,"201051344001203","174011321042388",0.00,17.50,0,293.96,301.47,0.0,0.0,0.000,242104.3,242104.3,772,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772148,508762.00
09/09/2015 00:15,2,0.000,ALERT,213.74,296.66,59.975,1441772103,"201051344000646","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,238068.9,238068.9,772,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772150,508763.00
09/09/2015 00:15,2,0.000,ACTIVE_NO_POWER,213.06,294.26,59.965,1441772103,"274151322000068","174011321042388",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,417563.5,417563.5,782,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441772152,508764.00
09/09/2015 00:15,2,0.000,ALERT,213.29,294.86,59.965,1441772103,"274151322000076","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,550280.7,550280.7,769,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772154,508765.00
09/09/2015 00:15,2,0.000,ALERT,213.96,297.26,60.023,1441772103,"201051344000890","174011321042388",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,242906.6,242906.6,774,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772156,508766.00
09/09/2015 00:15,2,0.000,ALERT,215.09,298.77,59.965,1441772103,"201051344000900","174011321042388",0.00,17.80,0,294.26,301.17,0.0,0.0,0.000,244139.4,244139.4,773,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772157,508767.00
09/09/2015 00:15,2,0.000,ALERT,215.77,298.47,59.986,1441772103,"201051344000633","174011321042388",0.00,17.50,0,292.76,300.57,0.0,0.0,0.000,232681.6,232681.6,776,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772159,508768.00
09/09/2015 00:15,2,0.000,ALERT,215.32,299.07,59.986,1441772103,"201051344000983","174011321042388",0.00,18.00,0,295.16,301.77,0.0,0.0,0.000,241106.8,241106.8,771,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772161,508769.00
09/09/2015 00:15,2,0.000,ALERT,214.19,296.36,59.981,1441772103,"201051344000917","174011321042388",0.00,18.30,0,292.46,299.07,0.0,0.0,0.000,243255.7,243255.7,777,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772163,508770.00
09/09/2015 00:15,2,0.000,ALERT,215.54,298.17,59.954,1441772103,"201051344000648","174011321042388",0.00,17.30,0,294.26,301.47,0.0,0.0,0.000,238527.1,238527.1,772,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772165,508771.00
09/09/2015 00:15,2,0.000,ALERT,214.19,296.96,59.991,1441772103,"201051344001093","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,241420.1,241420.1,773,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772166,508772.00
09/09/2015 00:15,2,0.000,ALERT,215.77,298.47,59.986,1441772103,"201051344000645","174011321042388",0.00,18.00,0,294.56,301.17,0.0,0.0,0.000,239595.0,239595.0,773,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772168,508773.00
09/09/2015 00:15,2,0.000,ALERT,212.83,295.16,59.986,1441772103,"274151322000085","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,517510.0,517510.0,771,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772170,508774.00
09/09/2015 00:15,2,0.000,ALERT,214.19,296.36,59.991,1441772103,"201051344000651","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,238843.8,238843.8,771,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772172,508775.00
09/09/2015 00:15,2,0.000,ALERT,215.54,298.77,59.986,1441772103,"201051344000867","174011321042388",0.00,18.30,0,294.56,301.47,0.0,0.0,0.000,231689.1,231689.1,775,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772174,508776.00
09/09/2015 00:15,2,0.000,ALERT,213.96,297.57,59.991,1441772103,"201051344001230","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,242272.4,242272.4,776,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772176,508777.00
09/09/2015 00:15,2,0.000,ALERT,215.77,299.37,59.991,1441772103,"201051344000576","174011321042388",0.00,17.80,0,294.56,301.47,0.0,0.0,0.000,238661.6,238661.6,775,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441772177,508778.00
09/09/2015 00:15,2,0.000,ALERT,215.32,299.67,59.965,1441772103,"201051344000579","174011321042388",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,246155.0,246155.0,770,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441772179,508779.00
09/09/2015 00:30,2,0.000,ALERT,214.19,297.26,59.965,1441773003,"201051344000955","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,244221.9,244221.9,775,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773005,508780.00
09/09/2015 00:30,2,0.000,ALERT,213.51,298.47,59.959,1441773003,"274151322000095","174011321042388",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,543914.3,543914.3,774,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773007,508781.00
09/09/2015 00:30,2,0.000,ALERT,214.87,299.07,59.981,1441773003,"201051344000868","174011321042388",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,231137.8,231137.8,775,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773009,508782.00
09/09/2015 00:30,2,0.000,ALERT,215.32,298.17,59.981,1441773003,"201051344000853","174011321042388",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,237703.0,237703.0,773,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773010,508783.00
09/09/2015 00:30,2,0.000,ALERT,215.32,298.77,60.028,1441773003,"201051344000582","174011321042388",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,236327.3,236327.3,776,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773012,508784.00
09/09/2015 00:30,2,0.000,ALERT,215.09,298.17,59.986,1441773003,"201051344000469","174011321042388",0.00,17.30,0,293.66,300.87,0.0,0.0,0.000,232942.7,232942.7,774,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773014,508785.00
09/09/2015 00:30,2,0.000,ALERT,214.87,298.17,59.981,1441773003,"201051344000988","174011321042388",0.00,17.80,0,292.46,301.17,0.0,0.0,0.000,231838.3,231838.3,775,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773016,508786.00
09/09/2015 00:30,2,0.000,ALERT,215.09,298.17,59.991,1441773003,"201051344001158","174011321042388",0.00,17.00,0,293.96,300.87,0.0,0.0,0.000,237435.3,237435.3,773,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773018,508787.00
09/09/2015 00:30,2,0.000,ALERT,214.41,296.96,59.986,1441773003,"201051344001025","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,242242.3,242242.3,773,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773020,508788.00
09/09/2015 00:30,2,0.000,ALERT,214.87,298.77,59.975,1441773003,"201051344000569","174011321042388",0.00,17.80,0,295.46,302.07,0.0,0.0,0.000,245394.4,245394.4,774,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773021,508789.00
09/09/2015 00:30,2,0.000,ALERT,213.29,296.66,59.975,1441773003,"274151322000094","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,418094.0,418094.0,784,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773023,508790.00
09/09/2015 00:30,2,0.000,ALERT,214.64,298.17,59.981,1441773003,"201051344000458","174011321042388",0.00,18.30,0,295.16,302.07,0.0,0.0,0.000,241104.5,241104.5,774,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773025,508791.00
09/09/2015 00:30,2,0.000,ALERT,213.74,296.66,59.981,1441773003,"274151322000087","174011321042388",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,491173.2,491173.2,775,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773027,508792.00
09/09/2015 00:30,2,0.000,ALERT,213.29,297.87,59.975,1441773003,"274151322000052","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,524440.1,524440.1,771,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773029,508793.00
09/09/2015 00:30,2,0.000,ALERT,215.09,298.47,60.007,1441773003,"201051344001145","174011321042388",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,245959.1,245959.1,778,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773031,508794.00
09/09/2015 00:30,2,0.000,ALERT,215.09,298.17,59.986,1441773003,"201051344000685","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,244606.2,244606.2,776,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773032,508795.00
09/09/2015 00:30,2,0.000,ALERT,213.29,297.26,59.975,1441773003,"274151322000088","174011321042388",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,503637.7,503637.7,772,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773034,508796.00
09/09/2015 00:30,2,0.000,ALERT,214.87,297.87,59.981,1441773003,"201051344000438","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,244612.5,244612.5,775,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773036,508797.00
09/09/2015 00:30,2,0.000,ALERT,214.19,297.87,59.981,1441773003,"201051344001135","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,236252.9,236252.9,774,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773038,508798.00
09/09/2015 00:30,2,0.000,ALERT,214.87,297.26,59.986,1441773003,"201051344000417","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,239445.9,239445.9,776,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773040,508799.00
09/09/2015 00:30,2,0.000,ALERT,214.41,298.47,59.981,1441773003,"201051344000594","174011321042388",0.00,17.50,0,294.56,301.77,0.0,0.0,0.000,241866.2,241866.2,777,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773041,508800.00
09/09/2015 00:30,2,0.000,ALERT,213.51,297.87,59.959,1441773003,"274151322000083","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,520101.8,520101.8,774,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773043,508801.00
09/09/2015 00:30,2,0.000,ALERT,214.87,297.87,59.986,1441773003,"201051344000585","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,241507.0,241507.0,774,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773045,508802.00
09/09/2015 00:30,2,0.000,ALERT,213.29,298.17,59.975,1441773003,"274151322000054","174011321042388",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,514800.9,514800.9,773,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773047,508803.00
09/09/2015 00:30,2,0.000,ALERT,214.87,297.87,59.986,1441773003,"201051344001203","174011321042388",0.00,17.30,0,294.86,301.47,0.0,0.0,0.000,242104.3,242104.3,774,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773049,508804.00
09/09/2015 00:30,2,0.000,ALERT,214.41,297.57,59.996,1441773003,"201051344000646","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,238068.9,238068.9,774,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773051,508805.00
09/09/2015 00:30,2,0.000,ALERT,213.96,296.66,59.975,1441773003,"274151322000068","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,417563.5,417563.5,784,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773052,508806.00
09/09/2015 00:30,2,0.000,ALERT,214.19,297.26,59.944,1441773003,"274151322000076","174011321042388",0.00,17.80,0,293.06,299.07,0.0,0.0,0.000,550280.7,550280.7,771,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773054,508807.00
09/09/2015 00:30,2,0.000,ALERT,214.64,298.17,59.991,1441773003,"201051344000890","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,242906.6,242906.6,776,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773056,508808.00
09/09/2015 00:30,2,0.000,ALERT,214.87,298.17,59.991,1441773003,"201051344000900","174011321042388",0.00,17.50,0,294.26,301.17,0.0,0.0,0.000,244139.4,244139.4,775,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773058,508809.00
09/09/2015 00:30,2,0.000,ALERT,215.54,298.17,59.959,1441773003,"201051344000633","174011321042388",0.00,17.30,0,292.76,300.87,0.0,0.0,0.000,232681.6,232681.6,778,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773059,508810.00
09/09/2015 00:30,2,0.000,ALERT,214.87,298.47,59.965,1441773003,"201051344000983","174011321042388",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,241106.8,241106.8,773,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773061,508811.00
09/09/2015 00:30,2,0.000,ALERT,214.87,297.57,59.996,1441773003,"201051344000917","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,243255.7,243255.7,779,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773063,508812.00
09/09/2015 00:30,2,0.000,ALERT,215.09,297.57,59.991,1441773003,"201051344000648","174011321042388",0.00,17.30,0,294.56,301.47,0.0,0.0,0.000,238527.1,238527.1,774,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773065,508813.00
09/09/2015 00:30,2,0.000,ALERT,214.64,297.57,60.002,1441773003,"201051344001093","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,241420.1,241420.1,775,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773067,508814.00
09/09/2015 00:30,2,0.000,ALERT,215.32,297.87,59.991,1441773003,"201051344000645","174011321042388",0.00,17.80,0,294.86,301.17,0.0,0.0,0.000,239595.0,239595.0,775,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773068,508815.00
09/09/2015 00:30,2,0.000,ALERT,213.51,297.57,59.981,1441773003,"274151322000085","174011321042388",0.00,18.00,0,293.36,299.07,0.0,0.0,0.000,517510.0,517510.0,773,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773070,508816.00
09/09/2015 00:30,2,0.000,ALERT,214.87,296.96,59.991,1441773003,"201051344000651","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,238843.8,238843.8,773,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773072,508817.00
09/09/2015 00:30,2,0.000,ALERT,215.09,297.87,60.018,1441773003,"201051344000867","174011321042388",0.00,18.00,0,294.86,301.77,0.0,0.0,0.000,231689.1,231689.1,777,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773074,508818.00
09/09/2015 00:30,2,0.000,ALERT,214.64,298.17,60.002,1441773003,"201051344001230","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,242272.4,242272.4,778,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773076,508819.00
09/09/2015 00:30,2,0.000,ALERT,215.32,298.77,60.002,1441773003,"201051344000576","174011321042388",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,238661.6,238661.6,777,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773077,508820.00
09/09/2015 00:30,2,0.000,ALERT,215.09,298.77,59.996,1441773003,"201051344000579","174011321042388",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,246155.0,246155.0,772,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773079,508821.00
09/09/2015 00:45,2,0.000,ALERT,213.96,298.47,59.996,1441773903,"201051344000955","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,244221.9,244221.9,777,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773905,508822.00
09/09/2015 00:45,2,0.000,ALERT,213.06,299.07,60.002,1441773903,"274151322000095","174011321042388",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,543914.3,543914.3,776,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773907,508823.00
09/09/2015 00:45,2,0.000,ALERT,214.64,299.37,59.996,1441773903,"201051344000868","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,231137.8,231137.8,777,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773909,508824.00
09/09/2015 00:45,2,0.000,ALERT,215.09,298.47,59.996,1441773903,"201051344000853","174011321042388",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,237703.0,237703.0,775,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773910,508825.00
09/09/2015 00:45,2,0.000,ALERT,214.87,299.07,60.007,1441773903,"201051344000582","174011321042388",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,236327.3,236327.3,778,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773912,508826.00
09/09/2015 00:45,2,0.000,ALERT,214.41,298.17,59.991,1441773903,"201051344000469","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,232942.7,232942.7,776,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773914,508827.00
09/09/2015 00:45,2,0.000,ALERT,214.41,298.47,59.954,1441773903,"201051344000988","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,231838.3,231838.3,777,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773916,508828.00
09/09/2015 00:45,2,0.000,ALERT,214.64,298.47,60.012,1441773903,"201051344001158","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,237435.3,237435.3,775,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773918,508829.00
09/09/2015 00:45,2,0.000,ALERT,214.19,297.87,60.012,1441773903,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,242242.3,242242.3,775,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773919,508830.00
09/09/2015 00:45,2,0.000,ALERT,214.87,298.77,59.996,1441773903,"201051344000569","174011321042388",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,245394.4,245394.4,776,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773921,508831.00
09/09/2015 00:45,2,0.000,ALERT,213.29,296.96,59.991,1441773903,"274151322000094","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,418094.0,418094.0,786,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773923,508832.00
09/09/2015 00:45,2,0.000,ALERT,214.41,298.17,60.028,1441773903,"201051344000458","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,241104.5,241104.5,776,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773925,508833.00
09/09/2015 00:45,2,0.000,ALERT,213.29,296.36,60.028,1441773903,"274151322000087","174011321042388",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,491173.2,491173.2,777,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773926,508834.00
09/09/2015 00:45,2,0.000,ALERT,212.83,296.96,59.996,1441773903,"274151322000052","174011321042388",0.00,17.80,0,294.86,300.87,0.0,0.0,0.000,524440.1,524440.1,773,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773928,508835.00
09/09/2015 00:45,2,0.000,ALERT,214.64,297.87,59.996,1441773903,"201051344001145","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,245959.1,245959.1,780,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773930,508836.00
09/09/2015 00:45,2,0.000,ALERT,214.64,297.26,59.991,1441773903,"201051344000685","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,244606.2,244606.2,778,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773932,508837.00
09/09/2015 00:45,2,0.000,ALERT,212.83,296.66,59.996,1441773903,"274151322000088","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,503637.7,503637.7,774,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773934,508838.00
09/09/2015 00:45,2,0.000,ALERT,214.64,297.57,60.002,1441773903,"201051344000438","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,244612.5,244612.5,777,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773935,508839.00
09/09/2015 00:45,2,0.000,ALERT,214.19,297.57,60.002,1441773903,"201051344001135","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,236252.9,236252.9,776,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773937,508840.00
09/09/2015 00:45,2,0.000,ALERT,214.41,296.66,60.012,1441773903,"201051344000417","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,239445.9,239445.9,778,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773939,508841.00
