ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 00:45,2,0.000,ALERT,214.19,298.47,60.012,1441773903,"201051344000594","174011321042388",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,241866.2,241866.2,779,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773941,508842.00
09/09/2015 00:45,2,0.000,ALERT,213.29,296.36,60.028,1441773903,"274151322000083","174011321042388",0.00,17.50,0,295.16,301.17,0.0,0.0,0.000,520101.8,520101.8,776,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773943,508843.00
09/09/2015 00:45,2,0.000,ALERT,214.64,297.57,60.002,1441773903,"201051344000585","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,241507.0,241507.0,776,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773945,508844.00
09/09/2015 00:45,2,0.000,ALERT,213.06,296.96,59.981,1441773903,"274151322000054","174011321042388",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,514800.9,514800.9,775,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773947,508845.00
09/09/2015 00:45,2,0.000,ALERT,214.41,297.26,60.012,1441773903,"201051344001203","174011321042388",0.00,17.00,0,294.26,301.17,0.0,0.0,0.000,242104.3,242104.3,776,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773948,508846.00
09/09/2015 00:45,2,0.000,ALERT,214.19,297.26,60.002,1441773903,"201051344000646","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,238068.9,238068.9,776,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773950,508847.00
09/09/2015 00:45,2,0.000,ALERT,213.74,295.76,59.996,1441773903,"274151322000068","174011321042388",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,417563.5,417563.5,786,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773952,508848.00
09/09/2015 00:45,2,0.000,ALERT,213.74,297.26,60.007,1441773903,"274151322000076","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,550280.7,550280.7,773,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773954,508849.00
09/09/2015 00:45,2,0.000,ALERT,214.19,297.87,60.007,1441773903,"201051344000890","174011321042388",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,242906.6,242906.6,778,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773955,508850.00
09/09/2015 00:45,2,0.000,ALERT,214.41,298.17,60.012,1441773903,"201051344000900","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,244139.4,244139.4,777,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773957,508851.00
09/09/2015 00:45,2,0.000,ALERT,215.32,297.57,60.007,1441773903,"201051344000633","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,232681.6,232681.6,780,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773959,508852.00
09/09/2015 00:45,2,0.000,ALERT,213.74,297.26,60.007,1441773903,"201051344000983","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,241106.8,241106.8,775,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773961,508853.00
09/09/2015 00:45,2,0.000,ALERT,214.19,296.66,60.007,1441773903,"201051344000917","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,243255.7,243255.7,781,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773963,508854.00
09/09/2015 00:45,2,0.000,ALERT,214.64,297.26,59.996,1441773903,"201051344000648","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,238527.1,238527.1,776,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773964,508855.00
09/09/2015 00:45,2,0.000,ALERT,214.41,297.57,59.975,1441773903,"201051344001093","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,241420.1,241420.1,777,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773966,508856.00
09/09/2015 00:45,2,0.000,ALERT,215.09,297.87,59.991,1441773903,"201051344000645","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,239595.0,239595.0,777,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773968,508857.00
09/09/2015 00:45,2,0.000,ALERT,213.51,296.66,59.991,1441773903,"274151322000085","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,517510.0,517510.0,775,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773970,508858.00
09/09/2015 00:45,2,0.000,ALERT,214.64,296.96,59.986,1441773903,"201051344000651","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,238843.8,238843.8,775,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773972,508859.00
09/09/2015 00:45,2,0.000,ALERT,214.87,298.17,59.996,1441773903,"201051344000867","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,231689.1,231689.1,779,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773974,508860.00
09/09/2015 00:45,2,0.000,ALERT,214.64,298.17,59.954,1441773903,"201051344001230","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,242272.4,242272.4,780,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441773976,508861.00
09/09/2015 00:45,2,0.000,ALERT,215.09,298.77,59.991,1441773903,"201051344000576","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,238661.6,238661.6,779,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773977,508862.00
09/09/2015 00:45,2,0.000,ALERT,214.64,298.47,59.986,1441773903,"201051344000579","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,246155.0,246155.0,774,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441773979,508863.00
09/09/2015 01:00,2,0.000,ALERT,213.96,297.87,60.034,1441774803,"201051344000955","174011321042388",0.00,17.00,0,293.96,300.57,0.0,0.0,0.000,244221.9,244221.9,779,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774805,508864.00
09/09/2015 01:00,2,0.000,ALERT,213.51,298.17,59.991,1441774803,"274151322000095","174011321042388",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,543914.3,543914.3,778,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774807,508865.00
09/09/2015 01:00,2,0.000,ALERT,214.87,298.77,60.007,1441774803,"201051344000868","174011321042388",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,231137.8,231137.8,779,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774809,508866.00
09/09/2015 01:00,2,0.000,ALERT,215.32,297.57,60.002,1441774803,"201051344000853","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,237703.0,237703.0,777,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774810,508867.00
09/09/2015 01:00,2,0.000,ALERT,214.64,298.17,60.007,1441774803,"201051344000582","174011321042388",0.00,16.70,0,294.56,300.87,0.0,0.0,0.000,236327.3,236327.3,780,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774812,508868.00
09/09/2015 01:00,2,0.000,ALERT,214.41,297.26,60.002,1441774803,"201051344000469","174011321042388",0.00,16.70,0,293.06,299.67,0.0,0.0,0.000,232942.7,232942.7,778,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774814,508869.00
09/09/2015 01:00,2,0.000,ALERT,214.41,297.57,60.007,1441774803,"201051344000988","174011321042388",0.00,17.30,0,291.85,299.97,0.0,0.0,0.000,231838.3,231838.3,779,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774816,508870.00
09/09/2015 01:00,2,0.000,ALERT,214.64,297.26,59.996,1441774803,"201051344001158","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,237435.3,237435.3,777,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774817,508871.00
09/09/2015 01:00,2,0.000,ALERT,213.96,296.66,60.007,1441774803,"201051344001025","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,242242.3,242242.3,777,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774819,508872.00
09/09/2015 01:00,2,0.000,ALERT,214.41,297.87,60.002,1441774803,"201051344000569","174011321042388",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,245394.4,245394.4,778,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774821,508873.00
09/09/2015 01:00,2,0.000,ALERT,213.06,296.36,60.007,1441774803,"274151322000094","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,418094.0,418094.0,788,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774823,508874.00
09/09/2015 01:00,2,0.000,ALERT,214.41,297.57,60.007,1441774803,"201051344000458","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,241104.5,241104.5,778,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774825,508875.00
09/09/2015 01:00,2,0.000,ALERT,213.51,296.66,60.007,1441774803,"274151322000087","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,491173.2,491173.2,779,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774826,508876.00
09/09/2015 01:00,2,0.000,ALERT,213.06,296.66,59.996,1441774803,"274151322000052","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,524440.1,524440.1,775,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774828,508877.00
09/09/2015 01:00,2,0.000,ALERT,214.41,297.26,60.002,1441774803,"201051344001145","174011321042388",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,245959.1,245959.1,782,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774830,508878.00
09/09/2015 01:00,2,0.000,ALERT,214.41,296.96,60.012,1441774803,"201051344000685","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,244606.2,244606.2,780,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774832,508879.00
09/09/2015 01:00,2,0.000,ALERT,212.83,296.66,60.002,1441774803,"274151322000088","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,503637.7,503637.7,776,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774834,508880.00
09/09/2015 01:00,2,0.000,ALERT,214.19,297.26,60.007,1441774803,"201051344000438","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,244612.5,244612.5,779,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774836,508881.00
09/09/2015 01:00,2,0.000,ALERT,213.51,296.96,59.996,1441774803,"201051344001135","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,236252.9,236252.9,778,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774837,508882.00
09/09/2015 01:00,2,0.000,ALERT,214.19,296.36,60.002,1441774803,"201051344000417","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,239445.9,239445.9,780,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774839,508883.00
09/09/2015 01:00,2,0.000,ALERT,213.96,297.87,60.002,1441774803,"201051344000594","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,241866.2,241866.2,781,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774841,508884.00
09/09/2015 01:00,2,0.000,ALERT,213.29,297.26,60.002,1441774803,"274151322000083","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,520101.8,520101.8,778,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774843,508885.00
09/09/2015 01:00,2,0.000,ALERT,214.19,297.26,59.996,1441774803,"201051344000585","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,241507.0,241507.0,778,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774845,508886.00
09/09/2015 01:00,2,0.000,ALERT,212.83,296.96,60.002,1441774803,"274151322000054","174011321042388",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,514800.9,514800.9,777,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774846,508887.00
09/09/2015 01:00,2,0.000,ALERT,214.19,296.66,59.996,1441774803,"201051344001203","174011321042388",0.00,16.70,0,293.96,300.87,0.0,0.0,0.000,242104.3,242104.3,778,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774848,508888.00
09/09/2015 01:00,2,0.000,ALERT,213.74,296.96,59.986,1441774803,"201051344000646","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,238068.9,238068.9,778,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774850,508889.00
09/09/2015 01:00,2,0.000,ALERT,213.74,296.06,59.991,1441774803,"274151322000068","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,417563.5,417563.5,788,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774852,508890.00
09/09/2015 01:00,2,0.000,ALERT,213.74,296.06,59.959,1441774803,"274151322000076","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,550280.7,550280.7,775,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774854,508891.00
09/09/2015 01:00,2,0.000,ALERT,213.74,297.26,59.996,1441774803,"201051344000890","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,242906.6,242906.6,780,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774855,508892.00
09/09/2015 01:00,2,0.000,ALERT,214.19,297.26,59.986,1441774803,"201051344000900","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,244139.4,244139.4,779,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774857,508893.00
09/09/2015 01:00,2,0.000,ALERT,214.87,296.66,59.981,1441774803,"201051344000633","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,232681.6,232681.6,782,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774859,508894.00
09/09/2015 01:00,2,0.000,ALERT,214.19,297.26,59.986,1441774803,"201051344000983","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,241106.8,241106.8,777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774861,508895.00
09/09/2015 01:00,2,0.000,ALERT,213.96,296.36,59.981,1441774803,"201051344000917","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,243255.7,243255.7,783,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774862,508896.00
09/09/2015 01:00,2,0.000,ALERT,214.64,296.66,59.986,1441774803,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,238527.1,238527.1,778,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774864,508897.00
09/09/2015 01:00,2,0.000,ALERT,213.74,297.26,59.986,1441774803,"201051344001093","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,241420.1,241420.1,779,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774866,508898.00
09/09/2015 01:00,2,0.000,ALERT,214.64,296.96,59.981,1441774803,"201051344000645","174011321042388",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,239595.0,239595.0,779,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774868,508899.00
09/09/2015 01:00,2,0.000,ALERT,213.29,296.96,59.986,1441774803,"274151322000085","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,517510.0,517510.0,777,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774870,508900.00
09/09/2015 01:00,2,0.000,ALERT,213.96,296.36,59.981,1441774803,"201051344000651","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,238843.8,238843.8,777,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774871,508901.00
09/09/2015 01:00,2,0.000,ALERT,214.41,296.96,59.991,1441774803,"201051344000867","174011321042388",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,231689.1,231689.1,781,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441774873,508902.00
09/09/2015 01:00,2,0.000,ALERT,213.96,297.57,59.981,1441774803,"201051344001230","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,242272.4,242272.4,782,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774875,508903.00
09/09/2015 01:00,2,0.000,ALERT,214.64,297.57,60.007,1441774803,"201051344000576","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,238661.6,238661.6,781,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774877,508904.00
09/09/2015 01:00,2,0.000,ALERT,214.19,297.57,59.986,1441774803,"201051344000579","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,246155.0,246155.0,776,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441774879,508905.00
09/09/2015 01:15,2,0.000,ALERT,213.29,296.36,59.996,1441775703,"201051344000955","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,244221.9,244221.9,781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775705,508906.00
09/09/2015 01:15,2,0.000,ALERT,212.61,296.66,59.970,1441775703,"274151322000095","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,543914.3,543914.3,780,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775707,508907.00
09/09/2015 01:15,2,0.000,ALERT,213.74,297.57,59.933,1441775703,"201051344000868","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,231137.8,231137.8,781,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775708,508908.00
09/09/2015 01:15,2,0.000,ALERT,214.41,296.96,59.970,1441775703,"201051344000853","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,237703.0,237703.0,779,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775710,508909.00
09/09/2015 01:15,2,0.000,ALERT,214.19,297.57,59.970,1441775703,"201051344000582","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,236327.3,236327.3,782,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775712,508910.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.36,59.975,1441775703,"201051344000469","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,232942.7,232942.7,780,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775714,508911.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.36,59.975,1441775703,"201051344000988","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,231838.3,231838.3,781,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775716,508912.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.36,59.970,1441775703,"201051344001158","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,237435.3,237435.3,779,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775717,508913.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.06,60.012,1441775703,"201051344001025","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,242242.3,242242.3,779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775719,508914.00
09/09/2015 01:15,2,0.000,ALERT,213.74,297.57,59.975,1441775703,"201051344000569","174011321042388",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,245394.4,245394.4,780,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775721,508915.00
09/09/2015 01:15,2,0.000,ALERT,212.61,295.76,59.970,1441775703,"274151322000094","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,418094.0,418094.0,790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775723,508916.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.96,60.007,1441775703,"201051344000458","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,241104.5,241104.5,780,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775725,508917.00
09/09/2015 01:15,2,0.000,ALERT,212.61,295.46,59.981,1441775703,"274151322000087","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,491173.2,491173.2,781,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775726,508918.00
09/09/2015 01:15,2,0.000,ALERT,212.38,296.66,59.981,1441775703,"274151322000052","174011321042388",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,524440.1,524440.1,777,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775728,508919.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.96,59.970,1441775703,"201051344001145","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,245959.1,245959.1,784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775730,508920.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.96,59.975,1441775703,"201051344000685","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,244606.2,244606.2,782,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775732,508921.00
09/09/2015 01:15,2,0.000,ALERT,212.16,295.76,59.991,1441775703,"274151322000088","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,503637.7,503637.7,778,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775733,508922.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.66,59.981,1441775703,"201051344000438","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,244612.5,244612.5,781,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775735,508923.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.66,59.965,1441775703,"201051344001135","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,236252.9,236252.9,780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775737,508924.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.06,59.975,1441775703,"201051344000417","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,239445.9,239445.9,782,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775739,508925.00
09/09/2015 01:15,2,0.000,ALERT,213.29,296.96,60.007,1441775703,"201051344000594","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,241866.2,241866.2,783,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775741,508926.00
09/09/2015 01:15,2,0.000,ALERT,212.38,296.66,59.970,1441775703,"274151322000083","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,520101.8,520101.8,780,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775743,508927.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.66,59.970,1441775703,"201051344000585","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,241507.0,241507.0,780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775744,508928.00
09/09/2015 01:15,2,0.000,ALERT,212.38,296.06,60.007,1441775703,"274151322000054","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,514800.9,514800.9,779,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775746,508929.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.66,59.981,1441775703,"201051344001203","174011321042388",0.00,16.30,0,294.26,300.87,0.0,0.0,0.000,242104.3,242104.3,780,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775748,508930.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.36,60.007,1441775703,"201051344000646","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,238068.9,238068.9,780,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775750,508931.00
09/09/2015 01:15,2,0.000,ALERT,213.29,294.86,59.959,1441775703,"274151322000068","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,417563.5,417563.5,790,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775752,508932.00
09/09/2015 01:15,2,0.000,ALERT,213.06,296.36,59.970,1441775703,"274151322000076","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,550280.7,550280.7,777,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775753,508933.00
09/09/2015 01:15,2,0.000,ALERT,213.74,296.96,59.959,1441775703,"201051344000890","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,242906.6,242906.6,782,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775756,508934.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.66,59.959,1441775703,"201051344000900","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,244139.4,244139.4,781,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775757,508935.00
09/09/2015 01:15,2,0.000,ALERT,214.19,296.06,59.975,1441775703,"201051344000633","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,232681.6,232681.6,784,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775759,508936.00
09/09/2015 01:15,2,0.000,ALERT,213.51,296.66,59.965,1441775703,"201051344000983","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,241106.8,241106.8,779,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775761,508937.00
09/09/2015 01:15,2,0.000,ALERT,214.19,296.06,59.965,1441775703,"201051344000917","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,243255.7,243255.7,785,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775763,508938.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.06,59.959,1441775703,"201051344000648","174011321042388",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,238527.1,238527.1,780,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775764,508939.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.66,59.959,1441775703,"201051344001093","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,241420.1,241420.1,781,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775766,508940.00
09/09/2015 01:15,2,0.000,ALERT,214.19,296.66,59.959,1441775703,"201051344000645","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,239595.0,239595.0,781,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441775768,508941.00
09/09/2015 01:15,2,0.000,ALERT,212.83,296.06,59.965,1441775703,"274151322000085","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,517510.0,517510.0,779,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775770,508942.00
09/09/2015 01:15,2,0.000,ALERT,214.19,296.06,59.970,1441775703,"201051344000651","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,238843.8,238843.8,779,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775772,508943.00
09/09/2015 01:15,2,0.000,ALERT,213.96,296.36,59.928,1441775703,"201051344000867","174011321042388",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,231689.1,231689.1,783,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775773,508944.00
09/09/2015 01:15,2,0.000,ALERT,213.96,297.26,59.959,1441775703,"201051344001230","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,242272.4,242272.4,784,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775775,508945.00
09/09/2015 01:15,2,0.000,ALERT,214.41,297.26,59.928,1441775703,"201051344000576","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,238661.6,238661.6,783,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775777,508946.00
09/09/2015 01:15,2,0.000,ALERT,213.74,297.26,59.970,1441775703,"201051344000579","174011321042388",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,246155.0,246155.0,778,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441775779,508947.00
09/09/2015 01:30,2,0.000,ALERT,213.96,297.26,59.986,1441776603,"201051344000955","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,244221.9,244221.9,783,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441776605,508948.00
09/09/2015 01:30,2,0.000,ALERT,213.29,297.57,59.981,1441776603,"274151322000095","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,543914.3,543914.3,782,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776607,508949.00
09/09/2015 01:30,2,0.000,ALERT,214.64,298.47,60.002,1441776603,"201051344000868","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,231137.8,231137.8,783,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776609,508950.00
09/09/2015 01:30,2,0.000,ALERT,215.09,297.26,59.975,1441776603,"201051344000853","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,237703.0,237703.0,781,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776610,508951.00
09/09/2015 01:30,2,0.000,ALERT,214.64,297.87,59.975,1441776603,"201051344000582","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,236327.3,236327.3,784,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776612,508952.00
09/09/2015 01:30,2,0.000,ALERT,214.64,297.26,59.975,1441776603,"201051344000469","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,232942.7,232942.7,782,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441776614,508953.00
09/09/2015 01:30,2,0.000,ALERT,214.41,297.87,60.018,1441776603,"201051344000988","174011321042388",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,231838.3,231838.3,783,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776616,508954.00
09/09/2015 01:30,2,0.000,ALERT,214.64,297.57,59.981,1441776603,"201051344001158","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,237435.3,237435.3,781,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776617,508955.00
09/09/2015 01:30,2,0.000,ALERT,214.19,296.96,59.949,1441776603,"201051344001025","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,242242.3,242242.3,781,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776619,508956.00
09/09/2015 01:30,2,0.000,ALERT,214.64,298.17,59.949,1441776603,"201051344000569","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,245394.4,245394.4,782,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441776621,508957.00
09/09/2015 01:30,2,0.000,ALERT,213.51,296.06,59.986,1441776603,"274151322000094","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,418094.0,418094.0,792,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776623,508958.00
09/09/2015 01:30,2,0.000,ALERT,214.64,297.57,59.981,1441776603,"201051344000458","174011321042388",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,241104.5,241104.5,782,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776625,508959.00
09/09/2015 01:30,2,0.000,ALERT,213.29,295.76,59.970,1441776603,"274151322000087","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,491173.2,491173.2,783,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776626,508960.00
09/09/2015 01:30,2,0.000,ALERT,213.06,296.66,59.965,1441776603,"274151322000052","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,524440.1,524440.1,779,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441776628,508961.00
09/09/2015 01:30,2,0.000,ALERT,214.64,297.57,59.954,1441776603,"201051344001145","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,245959.1,245959.1,786,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776630,508962.00
09/09/2015 01:30,2,0.000,ALERT,214.64,297.26,59.986,1441776603,"201051344000685","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,244606.2,244606.2,784,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776632,508963.00
09/09/2015 01:30,2,0.000,ALERT,213.06,296.96,59.975,1441776603,"274151322000088","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,503637.7,503637.7,780,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776634,508964.00
09/09/2015 01:30,2,0.000,ALERT,214.41,297.57,59.986,1441776603,"201051344000438","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,244612.5,244612.5,783,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776635,508965.00
09/09/2015 01:30,2,0.000,ALERT,214.19,297.57,59.981,1441776603,"201051344001135","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,236252.9,236252.9,782,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776637,508966.00
09/09/2015 01:30,2,0.000,ALERT,214.41,296.96,59.986,1441776603,"201051344000417","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,239445.9,239445.9,784,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441776639,508967.00
09/09/2015 01:30,2,0.000,ALERT,214.19,298.17,59.991,1441776603,"201051344000594","174011321042388",0.00,16.70,0,293.96,300.27,0.0,0.0,0.000,241866.2,241866.2,785,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776641,508968.00
09/09/2015 01:30,2,0.000,ALERT,213.06,297.26,59.944,1441776603,"274151322000083","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,520101.8,520101.8,782,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776643,508969.00
09/09/2015 01:30,2,0.000,ALERT,214.41,297.57,59.986,1441776603,"201051344000585","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,241507.0,241507.0,782,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441776644,508970.00
09/09/2015 01:30,2,0.000,ALERT,213.06,296.06,59.986,1441776603,"274151322000054","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,514800.9,514800.9,781,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776646,508971.00
09/09/2015 01:30,2,0.000,ALERT,214.41,296.96,59.986,1441776603,"201051344001203","174011321042388",0.00,16.00,0,294.26,301.17,0.0,0.0,0.000,242104.3,242104.3,782,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776648,508972.00
09/09/2015 01:30,2,0.000,ALERT,213.96,296.66,59.981,1441776603,"201051344000646","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,238068.9,238068.9,782,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776650,508973.00
09/09/2015 01:30,2,0.000,ALERT,213.74,296.06,59.991,1441776603,"274151322000068","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,417563.5,417563.5,792,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776651,508974.00
09/09/2015 01:30,2,0.000,ALERT,213.51,295.46,59.991,1441776603,"274151322000076","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,550280.7,550280.7,779,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776653,508975.00
09/09/2015 01:30,2,0.000,ALERT,213.96,297.26,60.018,1441776603,"201051344000890","174011321042388",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,242906.6,242906.6,784,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776655,508976.00
09/09/2015 01:30,2,0.000,ALERT,214.41,297.57,59.986,1441776603,"201051344000900","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,244139.4,244139.4,783,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776657,508977.00
09/09/2015 01:30,2,0.000,ALERT,214.87,296.96,60.007,1441776603,"201051344000633","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,232681.6,232681.6,786,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441776659,508978.00
09/09/2015 01:30,2,0.000,ALERT,214.41,297.87,59.996,1441776603,"201051344000983","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,241106.8,241106.8,781,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776661,508979.00
09/09/2015 01:30,2,0.000,ALERT,214.19,296.36,59.991,1441776603,"201051344000917","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,243255.7,243255.7,787,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776662,508980.00
09/09/2015 01:30,2,0.000,ALERT,214.64,296.96,59.986,1441776603,"201051344000648","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,238527.1,238527.1,782,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776664,508981.00
09/09/2015 01:30,2,0.000,ALERT,214.19,297.26,59.986,1441776603,"201051344001093","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,241420.1,241420.1,783,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776666,508982.00
09/09/2015 01:30,2,0.000,ALERT,214.87,297.26,59.944,1441776603,"201051344000645","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,239595.0,239595.0,783,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776668,508983.00
09/09/2015 01:30,2,0.000,ALERT,213.29,296.66,59.981,1441776603,"274151322000085","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,517510.0,517510.0,781,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776670,508984.00
09/09/2015 01:30,2,0.000,ALERT,214.41,296.36,59.991,1441776603,"201051344000651","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,238843.8,238843.8,781,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776671,508985.00
09/09/2015 01:30,2,0.000,ALERT,214.64,296.96,59.986,1441776603,"201051344000867","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,231689.1,231689.1,785,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776673,508986.00
09/09/2015 01:30,2,0.000,ALERT,214.19,297.57,59.986,1441776603,"201051344001230","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,242272.4,242272.4,786,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776675,508987.00
