ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 01:30,2,0.000,ALERT,214.87,298.17,60.028,1441776603,"201051344000576","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,238661.6,238661.6,785,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776677,508988.00
09/09/2015 01:30,2,0.000,ALERT,214.41,298.17,59.991,1441776603,"201051344000579","174011321042388",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,246155.0,246155.0,780,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441776679,508989.00
09/09/2015 01:45,2,0.000,ALERT,214.19,297.87,59.981,1441777503,"201051344000955","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,244221.9,244221.9,785,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777505,508990.00
09/09/2015 01:45,2,0.000,ALERT,213.74,298.17,59.975,1441777503,"274151322000095","174011321042388",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,543914.3,543914.3,784,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777507,508991.00
09/09/2015 01:45,2,0.000,ALERT,215.09,299.37,59.981,1441777503,"201051344000868","174011321042388",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,231137.8,231137.8,785,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777509,508992.00
09/09/2015 01:45,2,0.000,ALERT,215.32,298.47,59.996,1441777503,"201051344000853","174011321042388",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,237703.0,237703.0,783,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441777510,508993.00
09/09/2015 01:45,2,0.000,ALERT,214.87,298.17,59.965,1441777503,"201051344000582","174011321042388",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,236327.3,236327.3,786,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777512,508994.00
09/09/2015 01:45,2,0.000,ALERT,214.64,298.17,59.981,1441777503,"201051344000469","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,232942.7,232942.7,784,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777514,508995.00
09/09/2015 01:45,2,0.000,ALERT,214.64,298.17,59.981,1441777503,"201051344000988","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,231838.3,231838.3,785,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777516,508996.00
09/09/2015 01:45,2,0.000,ALERT,214.87,298.17,59.981,1441777503,"201051344001158","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,237435.3,237435.3,783,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777518,508997.00
09/09/2015 01:45,2,0.000,ALERT,214.19,296.66,59.986,1441777503,"201051344001025","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,242242.3,242242.3,783,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777519,508998.00
09/09/2015 01:45,2,0.000,ALERT,214.87,298.77,59.981,1441777503,"201051344000569","174011321042388",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,245394.4,245394.4,784,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777521,508999.00
09/09/2015 01:45,2,0.000,ALERT,213.74,296.96,60.007,1441777503,"274151322000094","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,418094.0,418094.0,794,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777523,509000.00
09/09/2015 01:45,2,0.000,ALERT,214.41,298.17,59.981,1441777503,"201051344000458","174011321042388",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,241104.5,241104.5,784,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777525,509001.00
09/09/2015 01:45,2,0.000,ALERT,213.29,295.76,59.970,1441777503,"274151322000087","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,491173.2,491173.2,785,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441777527,509002.00
09/09/2015 01:45,2,0.000,ALERT,213.29,297.57,59.944,1441777503,"274151322000052","174011321042388",0.00,16.70,0,293.96,300.87,0.0,0.0,0.000,524440.1,524440.1,781,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441777528,509003.00
09/09/2015 01:45,2,0.000,ALERT,214.64,297.57,59.996,1441777503,"201051344001145","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,245959.1,245959.1,788,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777530,509004.00
09/09/2015 01:45,2,0.000,ALERT,214.87,297.87,59.991,1441777503,"201051344000685","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,244606.2,244606.2,786,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777532,509005.00
09/09/2015 01:45,2,0.000,ALERT,213.29,296.36,59.981,1441777503,"274151322000088","174011321042388",0.00,16.70,0,293.96,300.57,0.0,0.0,0.000,503637.7,503637.7,782,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777534,509006.00
09/09/2015 01:45,2,0.000,ALERT,214.64,297.26,60.023,1441777503,"201051344000438","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,244612.5,244612.5,785,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777536,509007.00
09/09/2015 01:45,2,0.000,ALERT,214.41,297.57,59.965,1441777503,"201051344001135","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,236252.9,236252.9,784,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777538,509008.00
09/09/2015 01:45,2,0.000,ALERT,214.87,296.96,60.012,1441777503,"201051344000417","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,239445.9,239445.9,786,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441777540,509009.00
09/09/2015 01:45,2,0.000,ALERT,214.64,299.07,59.986,1441777503,"201051344000594","174011321042388",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,241866.2,241866.2,787,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777541,509010.00
09/09/2015 01:45,2,0.000,ALERT,213.74,296.96,60.018,1441777503,"274151322000083","174011321042388",0.00,16.30,0,294.56,301.17,0.0,0.0,0.000,520101.8,520101.8,784,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777543,509011.00
09/09/2015 01:45,2,0.000,ALERT,214.64,297.57,59.986,1441777503,"201051344000585","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,241507.0,241507.0,784,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777545,509012.00
09/09/2015 01:45,2,0.000,ALERT,213.51,296.66,59.975,1441777503,"274151322000054","174011321042388",0.00,17.00,0,294.26,301.17,0.0,0.0,0.000,514800.9,514800.9,783,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777547,509013.00
09/09/2015 01:45,2,0.000,ALERT,214.64,297.26,59.996,1441777503,"201051344001203","174011321042388",0.00,16.00,0,294.56,301.77,0.0,0.0,0.000,242104.3,242104.3,784,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441777549,509014.00
09/09/2015 01:45,2,0.000,ALERT,214.19,297.57,59.986,1441777503,"201051344000646","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,238068.9,238068.9,784,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777550,509015.00
09/09/2015 01:45,2,0.000,ALERT,213.96,295.76,59.986,1441777503,"274151322000068","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,417563.5,417563.5,794,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777552,509016.00
09/09/2015 01:45,2,0.000,ALERT,214.19,297.26,59.991,1441777503,"274151322000076","174011321042388",0.00,16.70,0,294.26,300.57,0.0,0.0,0.000,550280.7,550280.7,781,0,0,0,L,1151911521,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441777554,509017.00
09/09/2015 01:45,2,0.000,ALERT,214.19,297.87,59.991,1441777503,"201051344000890","174011321042388",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,242906.6,242906.6,786,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777556,509018.00
09/09/2015 01:45,2,0.000,ALERT,215.09,298.77,60.002,1441777503,"201051344000900","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,244139.4,244139.4,785,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777558,509019.00
09/09/2015 01:45,2,0.000,ALERT,215.54,298.47,59.991,1441777503,"201051344000633","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,232681.6,232681.6,788,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777559,509020.00
09/09/2015 01:45,2,0.000,ALERT,215.09,299.07,59.996,1441777503,"201051344000983","174011321042388",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,241106.8,241106.8,783,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777561,509021.00
09/09/2015 01:45,2,0.000,ALERT,214.87,297.26,59.991,1441777503,"201051344000917","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,243255.7,243255.7,789,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777563,509022.00
09/09/2015 01:45,2,0.000,ALERT,215.32,298.47,60.007,1441777503,"201051344000648","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,238527.1,238527.1,784,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777565,509023.00
09/09/2015 01:45,2,0.000,ALERT,214.64,297.87,60.023,1441777503,"201051344001093","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,241420.1,241420.1,785,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777566,509024.00
09/09/2015 01:45,2,0.000,ALERT,215.77,299.37,59.986,1441777503,"201051344000645","174011321042388",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,239595.0,239595.0,785,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777568,509025.00
09/09/2015 01:45,2,0.000,ALERT,213.96,296.96,59.991,1441777503,"274151322000085","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,517510.0,517510.0,783,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777570,509026.00
09/09/2015 01:45,2,0.000,ALERT,214.87,297.26,59.996,1441777503,"201051344000651","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,238843.8,238843.8,783,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777572,509027.00
09/09/2015 01:45,2,0.000,ALERT,215.54,298.77,59.996,1441777503,"201051344000867","174011321042388",0.00,17.00,0,294.56,301.17,0.0,0.0,0.000,231689.1,231689.1,787,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441777574,509028.00
09/09/2015 01:45,2,0.000,ALERT,214.87,298.17,60.018,1441777503,"201051344001230","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,242272.4,242272.4,788,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777576,509029.00
09/09/2015 01:45,2,0.000,ALERT,215.77,299.37,60.007,1441777503,"201051344000576","174011321042388",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,238661.6,238661.6,787,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441777577,509030.00
09/09/2015 01:45,2,0.000,ALERT,215.32,299.67,60.028,1441777503,"201051344000579","174011321042388",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,246155.0,246155.0,782,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441777579,509031.00
09/09/2015 02:00,2,0.000,ALERT,213.51,296.36,59.986,1441778403,"201051344000955","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,244221.9,244221.9,787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778405,509032.00
09/09/2015 02:00,2,0.000,ALERT,213.29,297.87,59.975,1441778403,"274151322000095","174011321042388",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,543914.3,543914.3,786,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778407,509033.00
09/09/2015 02:00,2,0.000,ALERT,213.74,297.57,59.981,1441778403,"201051344000868","174011321042388",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,231137.8,231137.8,787,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778409,509034.00
09/09/2015 02:00,2,0.000,ALERT,214.41,296.96,59.986,1441778403,"201051344000853","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,237703.0,237703.0,785,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778410,509035.00
09/09/2015 02:00,2,0.000,ALERT,214.41,297.26,59.959,1441778403,"201051344000582","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,236327.3,236327.3,788,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778412,509036.00
09/09/2015 02:00,2,0.000,ALERT,213.74,296.96,59.954,1441778403,"201051344000469","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,232942.7,232942.7,786,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778414,509037.00
09/09/2015 02:00,2,0.000,ALERT,213.74,296.96,59.981,1441778403,"201051344000988","174011321042388",0.00,16.30,0,293.06,300.57,0.0,0.0,0.000,231838.3,231838.3,787,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778416,509038.00
09/09/2015 02:00,2,0.000,ALERT,213.96,296.96,60.012,1441778403,"201051344001158","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,237435.3,237435.3,785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778418,509039.00
09/09/2015 02:00,2,0.000,ALERT,213.74,296.06,59.991,1441778403,"201051344001025","174011321042388",0.00,15.30,0,293.36,300.27,0.0,0.0,0.000,242242.3,242242.3,785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778419,509040.00
09/09/2015 02:00,2,0.000,ALERT,213.74,297.57,59.986,1441778403,"201051344000569","174011321042388",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,245394.4,245394.4,786,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778421,509041.00
09/09/2015 02:00,2,0.000,ALERT,213.29,296.96,59.986,1441778403,"274151322000094","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,418094.0,418094.0,796,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778423,509042.00
09/09/2015 02:00,2,0.000,ALERT,213.74,297.26,59.959,1441778403,"201051344000458","174011321042388",0.00,17.00,0,295.16,301.47,0.0,0.0,0.000,241104.5,241104.5,786,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778425,509043.00
09/09/2015 02:00,2,0.000,ALERT,213.29,296.66,59.991,1441778403,"274151322000087","174011321042388",0.00,17.00,0,293.96,300.27,0.0,0.0,0.000,491173.2,491173.2,787,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778427,509044.00
09/09/2015 02:00,2,0.000,ALERT,212.83,297.57,59.996,1441778403,"274151322000052","174011321042388",0.00,16.30,0,294.56,301.17,0.0,0.0,0.000,524440.1,524440.1,783,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778428,509045.00
09/09/2015 02:00,2,0.000,ALERT,214.19,296.96,59.986,1441778403,"201051344001145","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,245959.1,245959.1,790,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778430,509046.00
09/09/2015 02:00,2,0.000,ALERT,214.41,296.66,59.975,1441778403,"201051344000685","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,244606.2,244606.2,788,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778432,509047.00
09/09/2015 02:00,2,0.000,ALERT,212.83,297.87,59.986,1441778403,"274151322000088","174011321042388",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,503637.7,503637.7,784,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778434,509048.00
09/09/2015 02:00,2,0.000,ALERT,213.96,296.66,60.018,1441778403,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,244612.5,244612.5,787,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778436,509049.00
09/09/2015 02:00,2,0.000,ALERT,213.51,296.66,59.996,1441778403,"201051344001135","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,236252.9,236252.9,786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778437,509050.00
09/09/2015 02:00,2,0.000,ALERT,213.96,296.06,59.981,1441778403,"201051344000417","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,239445.9,239445.9,788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778439,509051.00
09/09/2015 02:00,2,0.000,ALERT,213.51,297.57,59.944,1441778403,"201051344000594","174011321042388",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,241866.2,241866.2,789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778441,509052.00
09/09/2015 02:00,2,0.000,ALERT,213.06,297.87,59.981,1441778403,"274151322000083","174011321042388",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,520101.8,520101.8,786,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778443,509053.00
09/09/2015 02:00,2,0.000,ALERT,214.19,296.96,59.986,1441778403,"201051344000585","174011321042388",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,241507.0,241507.0,786,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778445,509054.00
09/09/2015 02:00,2,0.000,ALERT,212.83,297.26,59.981,1441778403,"274151322000054","174011321042388",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,514800.9,514800.9,785,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778446,509055.00
09/09/2015 02:00,2,0.000,ALERT,213.96,296.36,59.981,1441778403,"201051344001203","174011321042388",0.00,15.50,0,293.66,301.47,0.0,0.0,0.000,242104.3,242104.3,786,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778448,509056.00
09/09/2015 02:00,2,0.000,ALERT,213.51,296.66,59.986,1441778403,"201051344000646","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,238068.9,238068.9,786,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778450,509057.00
09/09/2015 02:00,2,0.000,ALERT,213.74,296.66,59.986,1441778403,"274151322000068","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,417563.5,417563.5,796,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778452,509058.00
09/09/2015 02:00,2,0.000,ALERT,213.51,296.96,59.981,1441778403,"274151322000076","174011321042388",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,550280.7,550280.7,783,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778454,509059.00
09/09/2015 02:00,2,0.000,ALERT,213.74,296.96,59.986,1441778403,"201051344000890","174011321042388",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,242906.6,242906.6,788,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778455,509060.00
09/09/2015 02:00,2,0.000,ALERT,213.74,296.96,59.986,1441778403,"201051344000900","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,244139.4,244139.4,787,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778457,509061.00
09/09/2015 02:00,2,0.000,ALERT,214.19,296.36,59.981,1441778403,"201051344000633","174011321042388",0.00,15.80,0,293.66,300.27,0.0,0.0,0.000,232681.6,232681.6,790,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778459,509062.00
09/09/2015 02:00,2,0.000,ALERT,213.74,297.26,59.986,1441778403,"201051344000983","174011321042388",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,241106.8,241106.8,785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778461,509063.00
09/09/2015 02:00,2,0.000,ALERT,213.96,296.66,59.986,1441778403,"201051344000917","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,243255.7,243255.7,791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778463,509064.00
09/09/2015 02:00,2,0.000,ALERT,213.96,296.36,59.975,1441778403,"201051344000648","174011321042388",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,238527.1,238527.1,786,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778465,509065.00
09/09/2015 02:00,2,0.000,ALERT,213.74,296.66,59.986,1441778403,"201051344001093","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,241420.1,241420.1,787,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778466,509066.00
09/09/2015 02:00,2,0.000,ALERT,214.19,296.96,59.981,1441778403,"201051344000645","174011321042388",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,239595.0,239595.0,787,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778468,509067.00
09/09/2015 02:00,2,0.000,ALERT,213.29,297.57,60.007,1441778403,"274151322000085","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,517510.0,517510.0,785,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778470,509068.00
09/09/2015 02:00,2,0.000,ALERT,213.96,296.06,59.986,1441778403,"201051344000651","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,238843.8,238843.8,785,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778472,509069.00
09/09/2015 02:00,2,0.000,ALERT,213.96,296.66,59.975,1441778403,"201051344000867","174011321042388",0.00,16.70,0,294.56,301.17,0.0,0.0,0.000,231689.1,231689.1,789,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778474,509070.00
09/09/2015 02:00,2,0.000,ALERT,213.74,296.96,59.949,1441778403,"201051344001230","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,242272.4,242272.4,790,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441778475,509071.00
09/09/2015 02:00,2,0.000,ALERT,214.19,297.57,59.981,1441778403,"201051344000576","174011321042388",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,238661.6,238661.6,789,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778477,509072.00
09/09/2015 02:00,2,0.000,ALERT,213.51,297.57,59.965,1441778403,"201051344000579","174011321042388",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,246155.0,246155.0,784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441778479,509073.00
09/09/2015 02:15,2,0.000,ALERT,214.64,297.57,59.996,1441779303,"201051344000955","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,244221.9,244221.9,789,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779305,509074.00
09/09/2015 02:15,2,0.000,ALERT,214.19,299.97,59.986,1441779303,"274151322000095","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,543914.3,543914.3,788,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779307,509075.00
09/09/2015 02:15,2,0.000,ALERT,214.64,298.77,60.018,1441779303,"201051344000868","174011321042388",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,231137.8,231137.8,789,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779309,509076.00
09/09/2015 02:15,2,0.000,ALERT,214.87,297.57,59.996,1441779303,"201051344000853","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,237703.0,237703.0,787,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779311,509077.00
09/09/2015 02:15,2,0.000,ALERT,215.09,298.47,60.002,1441779303,"201051344000582","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,236327.3,236327.3,790,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779313,509078.00
09/09/2015 02:15,2,0.000,ALERT,214.41,297.57,59.996,1441779303,"201051344000469","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,232942.7,232942.7,788,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779314,509079.00
09/09/2015 02:15,2,0.000,ALERT,214.41,297.57,60.007,1441779303,"201051344000988","174011321042388",0.00,16.00,0,292.76,299.67,0.0,0.0,0.000,231838.3,231838.3,789,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779316,509080.00
09/09/2015 02:15,2,0.000,ALERT,214.41,297.26,59.996,1441779303,"201051344001158","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,237435.3,237435.3,787,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779318,509081.00
09/09/2015 02:15,2,0.000,ALERT,214.64,297.26,60.007,1441779303,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,242242.3,242242.3,787,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779320,509082.00
09/09/2015 02:15,2,0.000,ALERT,214.64,298.47,59.996,1441779303,"201051344000569","174011321042388",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,245394.4,245394.4,788,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779322,509083.00
09/09/2015 02:15,2,0.000,ALERT,213.29,297.26,59.996,1441779303,"274151322000094","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,418094.0,418094.0,798,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779323,509084.00
09/09/2015 02:15,2,0.000,ALERT,214.41,297.87,59.991,1441779303,"201051344000458","174011321042388",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,241104.5,241104.5,788,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779325,509085.00
09/09/2015 02:15,2,0.000,ALERT,213.51,297.26,59.986,1441779303,"274151322000087","174011321042388",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,491173.2,491173.2,789,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779327,509086.00
09/09/2015 02:15,2,0.000,ALERT,213.06,296.66,59.996,1441779303,"274151322000052","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,524440.1,524440.1,785,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779329,509087.00
09/09/2015 02:15,2,0.000,ALERT,214.87,298.17,59.986,1441779303,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,245959.1,245959.1,792,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779331,509088.00
09/09/2015 02:15,2,0.000,ALERT,214.87,297.87,59.991,1441779303,"201051344000685","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,244606.2,244606.2,790,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779332,509089.00
09/09/2015 02:15,2,0.000,ALERT,212.16,296.66,59.981,1441779303,"274151322000088","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,503637.7,503637.7,786,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779334,509090.00
09/09/2015 02:15,2,0.000,ALERT,214.87,297.87,59.986,1441779303,"201051344000438","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,244612.5,244612.5,789,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779336,509091.00
09/09/2015 02:15,2,0.000,ALERT,214.19,297.87,59.991,1441779303,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,236252.9,236252.9,788,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779338,509092.00
09/09/2015 02:15,2,0.000,ALERT,214.64,296.96,59.986,1441779303,"201051344000417","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,239445.9,239445.9,790,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779340,509093.00
09/09/2015 02:15,2,0.000,ALERT,213.96,297.87,59.986,1441779303,"201051344000594","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,241866.2,241866.2,791,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779342,509094.00
09/09/2015 02:15,2,0.000,ALERT,212.61,296.66,59.986,1441779303,"274151322000083","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,520101.8,520101.8,788,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779343,509095.00
09/09/2015 02:15,2,0.000,ALERT,214.87,297.87,59.949,1441779303,"201051344000585","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,241507.0,241507.0,788,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779345,509096.00
09/09/2015 02:15,2,0.000,ALERT,212.38,296.36,59.991,1441779303,"274151322000054","174011321042388",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,514800.9,514800.9,787,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779347,509097.00
09/09/2015 02:15,2,0.000,ALERT,214.64,297.26,59.965,1441779303,"201051344001203","174011321042388",0.00,15.50,0,293.96,301.17,0.0,0.0,0.000,242104.3,242104.3,788,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779349,509098.00
09/09/2015 02:15,2,0.000,ALERT,214.19,297.26,59.970,1441779303,"201051344000646","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,238068.9,238068.9,788,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779350,509099.00
09/09/2015 02:15,2,0.000,ALERT,213.06,295.46,59.981,1441779303,"274151322000068","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,417563.5,417563.5,798,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779352,509100.00
09/09/2015 02:15,2,0.000,ALERT,213.06,296.06,59.991,1441779303,"274151322000076","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,550280.7,550280.7,785,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779354,509101.00
09/09/2015 02:15,2,0.000,ALERT,214.41,298.17,59.986,1441779303,"201051344000890","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,242906.6,242906.6,790,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779356,509102.00
09/09/2015 02:15,2,0.000,ALERT,214.19,296.96,59.975,1441779303,"201051344000900","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,244139.4,244139.4,789,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779358,509103.00
09/09/2015 02:15,2,0.000,ALERT,214.87,296.66,59.996,1441779303,"201051344000633","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,232681.6,232681.6,792,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779359,509104.00
09/09/2015 02:15,2,0.000,ALERT,213.96,296.96,59.981,1441779303,"201051344000983","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,241106.8,241106.8,787,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779361,509105.00
09/09/2015 02:15,2,0.000,ALERT,214.41,296.96,60.018,1441779303,"201051344000917","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,243255.7,243255.7,793,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779363,509106.00
09/09/2015 02:15,2,0.000,ALERT,214.19,296.06,59.981,1441779303,"201051344000648","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,238527.1,238527.1,788,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779365,509107.00
09/09/2015 02:15,2,0.000,ALERT,214.41,297.26,59.981,1441779303,"201051344001093","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,241420.1,241420.1,789,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779367,509108.00
09/09/2015 02:15,2,0.000,ALERT,214.19,296.36,59.986,1441779303,"201051344000645","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,239595.0,239595.0,789,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779368,509109.00
09/09/2015 02:15,2,0.000,ALERT,212.38,296.06,59.970,1441779303,"274151322000085","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,517510.0,517510.0,787,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779370,509110.00
09/09/2015 02:15,2,0.000,ALERT,214.41,296.96,59.981,1441779303,"201051344000651","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,238843.8,238843.8,787,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779372,509111.00
09/09/2015 02:15,2,0.000,ALERT,214.19,296.36,59.975,1441779303,"201051344000867","174011321042388",0.00,16.30,0,293.96,300.27,0.0,0.0,0.000,231689.1,231689.1,791,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779374,509112.00
09/09/2015 02:15,2,0.000,ALERT,214.64,298.17,59.996,1441779303,"201051344001230","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,242272.4,242272.4,792,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779376,509113.00
09/09/2015 02:15,2,0.000,ALERT,214.64,297.57,59.981,1441779303,"201051344000576","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,238661.6,238661.6,791,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441779377,509114.00
09/09/2015 02:15,2,0.000,ALERT,214.19,297.87,59.986,1441779303,"201051344000579","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,246155.0,246155.0,786,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441779379,509115.00
09/09/2015 02:30,2,0.000,ALERT,212.83,294.86,59.981,1441780203,"201051344000955","174011321042388",0.00,15.30,0,292.46,299.67,0.0,0.0,0.000,244221.9,244221.9,791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441780205,509116.00
09/09/2015 02:30,2,0.000,ALERT,212.83,297.57,59.970,1441780203,"274151322000095","174011321042388",0.00,15.50,0,293.96,301.77,0.0,0.0,0.000,543914.3,543914.3,790,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780207,509117.00
09/09/2015 02:30,2,0.000,ALERT,212.83,296.96,59.981,1441780203,"201051344000868","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,231137.8,231137.8,791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780208,509118.00
09/09/2015 02:30,2,0.000,ALERT,213.29,296.06,59.986,1441780203,"201051344000853","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,237703.0,237703.0,789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780210,509119.00
09/09/2015 02:30,2,0.000,ALERT,213.51,295.76,59.954,1441780203,"201051344000582","174011321042388",0.00,15.00,0,293.06,300.27,0.0,0.0,0.000,236327.3,236327.3,792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441780212,509120.00
09/09/2015 02:30,2,0.000,ALERT,212.83,296.06,59.981,1441780203,"201051344000469","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,232942.7,232942.7,790,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780214,509121.00
09/09/2015 02:30,2,0.000,ALERT,212.61,295.76,60.018,1441780203,"201051344000988","174011321042388",0.00,15.50,0,291.85,299.37,0.0,0.0,0.000,231838.3,231838.3,791,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780216,509122.00
09/09/2015 02:30,2,0.000,ALERT,213.06,296.06,59.991,1441780203,"201051344001158","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,237435.3,237435.3,789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780218,509123.00
09/09/2015 02:30,2,0.000,ALERT,213.06,294.56,59.975,1441780203,"201051344001025","174011321042388",0.00,14.70,0,292.16,300.27,0.0,0.0,0.000,242242.3,242242.3,789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441780220,509124.00
09/09/2015 02:30,2,0.000,ALERT,212.61,296.36,59.986,1441780203,"201051344000569","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,245394.4,245394.4,790,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780221,509125.00
09/09/2015 02:30,2,0.000,ALERT,212.61,296.06,59.986,1441780203,"274151322000094","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,418094.0,418094.0,800,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780223,509126.00
09/09/2015 02:30,2,0.000,ALERT,212.61,295.76,59.954,1441780203,"201051344000458","174011321042388",0.00,16.30,0,293.96,300.57,0.0,0.0,0.000,241104.5,241104.5,790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780225,509127.00
09/09/2015 02:30,2,0.000,ALERT,212.61,296.06,59.991,1441780203,"274151322000087","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,491173.2,491173.2,791,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780227,509128.00
09/09/2015 02:30,2,0.000,ALERT,212.38,296.96,59.970,1441780203,"274151322000052","174011321042388",0.00,15.80,0,292.46,299.97,0.0,0.0,0.000,524440.1,524440.1,787,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780229,509129.00
09/09/2015 02:30,2,0.000,ALERT,213.29,295.16,60.012,1441780203,"201051344001145","174011321042388",0.00,15.30,0,293.06,300.57,0.0,0.0,0.000,245959.1,245959.1,794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780230,509130.00
09/09/2015 02:30,2,0.000,ALERT,213.51,294.86,60.018,1441780203,"201051344000685","174011321042388",0.00,15.30,0,292.46,299.67,0.0,0.0,0.000,244606.2,244606.2,792,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780232,509131.00
09/09/2015 02:30,2,0.000,ALERT,212.61,296.66,59.986,1441780203,"274151322000088","174011321042388",0.00,16.00,0,292.76,299.67,0.0,0.0,0.000,503637.7,503637.7,788,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780234,509132.00
09/09/2015 02:30,2,0.000,ALERT,213.29,294.86,59.991,1441780203,"201051344000438","174011321042388",0.00,14.70,0,292.76,299.97,0.0,0.0,0.000,244612.5,244612.5,791,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441780236,509133.00
