ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 02:30,2,0.000,ALERT,212.83,294.86,59.954,1441780203,"201051344001135","174011321042388",0.00,15.00,0,292.76,300.27,0.0,0.0,0.000,236252.9,236252.9,790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780238,509134.00
09/09/2015 02:30,2,0.000,ALERT,213.51,294.56,60.002,1441780203,"201051344000417","174011321042388",0.00,15.30,0,291.85,299.07,0.0,0.0,0.000,239445.9,239445.9,792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780240,509135.00
09/09/2015 02:30,2,0.000,ALERT,212.38,296.66,60.002,1441780203,"201051344000594","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,241866.2,241866.2,793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780241,509136.00
09/09/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1441780203,"274151322000083","174011321042388",0.00,15.50,0,293.06,300.27,0.0,0.0,0.000,520101.8,520101.8,790,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441780243,509137.00
09/09/2015 02:30,2,0.000,ALERT,213.29,295.16,59.996,1441780203,"201051344000585","174011321042388",0.00,15.30,0,292.16,299.67,0.0,0.0,0.000,241507.0,241507.0,790,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441780245,509138.00
09/09/2015 02:30,2,0.000,ALERT,212.61,296.96,60.028,1441780203,"274151322000054","174011321042388",0.00,16.30,0,292.76,299.97,0.0,0.0,0.000,514800.9,514800.9,789,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780247,509139.00
09/09/2015 02:30,2,0.000,ALERT,213.29,294.86,60.002,1441780203,"201051344001203","174011321042388",0.00,15.30,0,292.76,301.47,0.0,0.0,0.000,242104.3,242104.3,790,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780249,509140.00
09/09/2015 02:30,2,0.000,ALERT,212.83,295.16,59.970,1441780203,"201051344000646","174011321042388",0.00,15.00,0,291.85,299.37,0.0,0.0,0.000,238068.9,238068.9,790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780250,509141.00
09/09/2015 02:30,2,0.000,ALERT,213.74,295.76,59.991,1441780203,"274151322000068","174011321042388",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,417563.5,417563.5,800,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780252,509142.00
09/09/2015 02:30,2,0.000,ALERT,213.51,296.66,59.991,1441780203,"274151322000076","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,550280.7,550280.7,787,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780254,509143.00
09/09/2015 02:30,2,0.000,ALERT,212.83,296.36,60.007,1441780203,"201051344000900","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,244139.4,244139.4,791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780257,509144.00
09/09/2015 02:30,2,0.000,ALERT,213.51,296.06,59.996,1441780203,"201051344000633","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,232681.6,232681.6,794,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780259,509145.00
09/09/2015 02:30,2,0.000,ALERT,212.83,296.66,59.996,1441780203,"201051344000983","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,241106.8,241106.8,789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780261,509146.00
09/09/2015 02:30,2,0.000,ALERT,213.29,294.86,59.991,1441780203,"201051344000917","174011321042388",0.00,16.00,0,291.25,299.07,0.0,0.0,0.000,243255.7,243255.7,795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441780263,509147.00
09/09/2015 02:30,2,0.000,ALERT,213.06,295.46,59.991,1441780203,"201051344000648","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,238527.1,238527.1,790,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780265,509148.00
09/09/2015 02:30,2,0.000,ALERT,213.29,295.16,59.991,1441780203,"201051344001093","174011321042388",0.00,15.80,0,292.16,299.37,0.0,0.0,0.000,241420.1,241420.1,791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780267,509149.00
09/09/2015 02:30,2,0.000,ALERT,213.06,295.76,60.002,1441780203,"201051344000645","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,239595.0,239595.0,791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780268,509150.00
09/09/2015 02:30,2,0.000,ALERT,213.06,297.26,59.954,1441780203,"274151322000085","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,517510.0,517510.0,789,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780270,509151.00
09/09/2015 02:30,2,0.000,ALERT,213.51,294.56,59.965,1441780203,"201051344000651","174011321042388",0.00,14.30,0,291.85,299.37,0.0,0.0,0.000,238843.8,238843.8,789,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780272,509152.00
09/09/2015 02:30,2,0.000,ALERT,213.06,295.76,59.986,1441780203,"201051344000867","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,231689.1,231689.1,793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441780274,509153.00
09/09/2015 02:30,2,0.000,ALERT,213.29,295.46,59.959,1441780203,"201051344001230","174011321042388",0.00,15.00,0,292.76,299.97,0.0,0.0,0.000,242272.4,242272.4,794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780276,509154.00
09/09/2015 02:30,2,0.000,ALERT,213.29,296.66,59.986,1441780203,"201051344000576","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,238661.6,238661.6,793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780277,509155.00
09/09/2015 02:30,2,0.000,ALERT,212.83,296.66,59.975,1441780203,"201051344000579","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,246155.0,246155.0,788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780279,509156.00
09/09/2015 02:30,2,0.000,ALERT,213.06,295.46,59.959,1441780203,"201051344000890","174011321042388",0.00,15.30,0,293.06,300.87,0.0,0.0,0.000,242906.6,242906.6,792,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441780281,509157.00
09/09/2015 02:45,2,0.000,ALERT,213.51,296.06,59.986,1441781103,"201051344000955","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,244221.9,244221.9,793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781105,509158.00
09/09/2015 02:45,2,0.000,ALERT,213.51,297.87,59.981,1441781103,"274151322000095","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,543914.3,543914.3,792,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781107,509159.00
09/09/2015 02:45,2,0.000,ALERT,213.96,298.47,59.991,1441781103,"201051344000868","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,231137.8,231137.8,793,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781109,509160.00
09/09/2015 02:45,2,0.000,ALERT,214.64,297.87,59.996,1441781103,"201051344000853","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,237703.0,237703.0,791,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781110,509161.00
09/09/2015 02:45,2,0.000,ALERT,214.19,296.66,59.986,1441781103,"201051344000582","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,236327.3,236327.3,794,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781112,509162.00
09/09/2015 02:45,2,0.000,ALERT,213.96,297.57,59.991,1441781103,"201051344000469","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,232942.7,232942.7,792,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781114,509163.00
09/09/2015 02:45,2,0.000,ALERT,213.96,297.57,59.975,1441781103,"201051344000988","174011321042388",0.00,15.50,0,291.55,299.37,0.0,0.0,0.000,231838.3,231838.3,793,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781116,509164.00
09/09/2015 02:45,2,0.000,ALERT,213.96,297.26,59.981,1441781103,"201051344001158","174011321042388",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,237435.3,237435.3,791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781118,509165.00
09/09/2015 02:45,2,0.000,ALERT,213.74,295.46,60.023,1441781103,"201051344001025","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,242242.3,242242.3,791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781119,509166.00
09/09/2015 02:45,2,0.000,ALERT,213.96,298.17,59.975,1441781103,"201051344000569","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,245394.4,245394.4,792,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781121,509167.00
09/09/2015 02:45,2,0.000,ALERT,213.74,297.26,59.944,1441781103,"274151322000094","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,418094.0,418094.0,802,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781123,509168.00
09/09/2015 02:45,2,0.000,ALERT,213.96,297.57,59.986,1441781103,"201051344000458","174011321042388",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,241104.5,241104.5,792,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781125,509169.00
09/09/2015 02:45,2,0.000,ALERT,213.51,296.96,59.970,1441781103,"274151322000087","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,491173.2,491173.2,793,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781127,509170.00
09/09/2015 02:45,2,0.000,ALERT,213.29,297.87,59.991,1441781103,"274151322000052","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,524440.1,524440.1,789,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781128,509171.00
09/09/2015 02:45,2,0.000,ALERT,214.19,296.66,59.986,1441781103,"201051344001145","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,245959.1,245959.1,796,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781130,509172.00
09/09/2015 02:45,2,0.000,ALERT,214.19,296.06,59.991,1441781103,"201051344000685","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,244606.2,244606.2,794,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781132,509173.00
09/09/2015 02:45,2,0.000,ALERT,213.29,297.26,59.981,1441781103,"274151322000088","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,503637.7,503637.7,790,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781134,509174.00
09/09/2015 02:45,2,0.000,ALERT,213.96,296.06,59.996,1441781103,"201051344000438","174011321042388",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,244612.5,244612.5,793,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781136,509175.00
09/09/2015 02:45,2,0.000,ALERT,213.51,296.06,59.986,1441781103,"201051344001135","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,236252.9,236252.9,792,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781138,509176.00
09/09/2015 02:45,2,0.000,ALERT,213.96,295.16,59.991,1441781103,"201051344000417","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,239445.9,239445.9,794,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781139,509177.00
09/09/2015 02:45,2,0.000,ALERT,213.74,298.17,59.996,1441781103,"201051344000594","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,241866.2,241866.2,795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781141,509178.00
09/09/2015 02:45,2,0.000,ALERT,213.51,297.87,60.023,1441781103,"274151322000083","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,520101.8,520101.8,792,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781143,509179.00
09/09/2015 02:45,2,0.000,ALERT,213.96,296.36,59.965,1441781103,"201051344000585","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,241507.0,241507.0,792,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781145,509180.00
09/09/2015 02:45,2,0.000,ALERT,213.51,297.57,59.991,1441781103,"274151322000054","174011321042388",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,514800.9,514800.9,791,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781147,509181.00
09/09/2015 02:45,2,0.000,ALERT,213.96,295.76,59.986,1441781103,"201051344001203","174011321042388",0.00,14.70,0,292.46,299.67,0.0,0.0,0.000,242104.3,242104.3,792,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781148,509182.00
09/09/2015 02:45,2,0.000,ALERT,213.51,296.06,59.996,1441781103,"201051344000646","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,238068.9,238068.9,792,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781150,509183.00
09/09/2015 02:45,2,0.000,ALERT,213.96,296.36,59.986,1441781103,"274151322000068","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,417563.5,417563.5,802,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781152,509184.00
09/09/2015 02:45,2,0.000,ALERT,213.96,296.96,59.996,1441781103,"274151322000076","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,550280.7,550280.7,789,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781154,509185.00
09/09/2015 02:45,2,0.000,ALERT,213.51,296.06,60.018,1441781103,"201051344000890","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,242906.6,242906.6,794,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781156,509186.00
09/09/2015 02:45,2,0.000,ALERT,213.74,297.57,59.991,1441781103,"201051344000900","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,244139.4,244139.4,793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781158,509187.00
09/09/2015 02:45,2,0.000,ALERT,214.41,297.26,59.996,1441781103,"201051344000633","174011321042388",0.00,15.00,0,292.16,299.07,0.0,0.0,0.000,232681.6,232681.6,796,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781160,509188.00
09/09/2015 02:45,2,0.000,ALERT,213.96,297.57,59.991,1441781103,"201051344000983","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,241106.8,241106.8,791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781161,509189.00
09/09/2015 02:45,2,0.000,ALERT,213.96,295.76,59.991,1441781103,"201051344000917","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,243255.7,243255.7,797,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781163,509190.00
09/09/2015 02:45,2,0.000,ALERT,214.19,297.26,59.970,1441781103,"201051344000648","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,238527.1,238527.1,792,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781165,509191.00
09/09/2015 02:45,2,0.000,ALERT,213.96,296.06,59.991,1441781103,"201051344001093","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,241420.1,241420.1,793,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781167,509192.00
09/09/2015 02:45,2,0.000,ALERT,214.41,297.87,59.996,1441781103,"201051344000645","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,239595.0,239595.0,793,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781168,509193.00
09/09/2015 02:45,2,0.000,ALERT,213.74,297.57,59.959,1441781103,"274151322000085","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,517510.0,517510.0,791,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781170,509194.00
09/09/2015 02:45,2,0.000,ALERT,213.96,295.46,60.002,1441781103,"201051344000651","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,238843.8,238843.8,791,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781172,509195.00
09/09/2015 02:45,2,0.000,ALERT,214.19,297.26,59.991,1441781103,"201051344000867","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,231689.1,231689.1,795,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781174,509196.00
09/09/2015 02:45,2,0.000,ALERT,213.96,296.66,59.986,1441781103,"201051344001230","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,242272.4,242272.4,796,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441781176,509197.00
09/09/2015 02:45,2,0.000,ALERT,214.41,298.17,60.034,1441781103,"201051344000576","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,238661.6,238661.6,795,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781177,509198.00
09/09/2015 02:45,2,0.000,ALERT,213.74,298.17,59.996,1441781103,"201051344000579","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,246155.0,246155.0,790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441781179,509199.00
09/09/2015 03:00,2,0.000,ALERT,213.06,295.46,59.996,1441782003,"201051344000955","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,244221.9,244221.9,795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782005,509200.00
09/09/2015 03:00,2,0.000,ALERT,213.06,297.57,59.949,1441782003,"274151322000095","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,543914.3,543914.3,794,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782007,509201.00
09/09/2015 03:00,2,0.000,ALERT,213.51,297.87,59.986,1441782003,"201051344000868","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,231137.8,231137.8,795,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782009,509202.00
09/09/2015 03:00,2,0.000,ALERT,214.19,297.26,59.991,1441782003,"201051344000853","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,237703.0,237703.0,793,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782011,509203.00
09/09/2015 03:00,2,0.000,ALERT,213.96,296.36,59.991,1441782003,"201051344000582","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,236327.3,236327.3,796,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782012,509204.00
09/09/2015 03:00,2,0.000,ALERT,213.51,296.96,59.991,1441782003,"201051344000469","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,232942.7,232942.7,794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782014,509205.00
09/09/2015 03:00,2,0.000,ALERT,213.29,296.96,59.996,1441782003,"201051344000988","174011321042388",0.00,15.00,0,292.46,299.37,0.0,0.0,0.000,231838.3,231838.3,795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782016,509206.00
09/09/2015 03:00,2,0.000,ALERT,213.51,296.96,60.007,1441782003,"201051344001158","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,237435.3,237435.3,793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782018,509207.00
09/09/2015 03:00,2,0.000,ALERT,213.06,294.56,60.023,1441782003,"201051344001025","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,242242.3,242242.3,793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782020,509208.00
09/09/2015 03:00,2,0.000,ALERT,213.74,297.57,59.954,1441782003,"201051344000569","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,245394.4,245394.4,794,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782021,509209.00
09/09/2015 03:00,2,0.000,ALERT,213.29,296.06,59.991,1441782003,"274151322000094","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,418094.0,418094.0,804,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782023,509210.00
09/09/2015 03:00,2,0.000,ALERT,213.51,297.26,59.991,1441782003,"201051344000458","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,241104.5,241104.5,794,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782025,509211.00
09/09/2015 03:00,2,0.000,ALERT,213.06,296.36,59.991,1441782003,"274151322000087","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,491173.2,491173.2,795,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782027,509212.00
09/09/2015 03:00,2,0.000,ALERT,212.83,295.76,59.996,1441782003,"274151322000052","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,524440.1,524440.1,791,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782028,509213.00
09/09/2015 03:00,2,0.000,ALERT,213.74,295.46,59.991,1441782003,"201051344001145","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,245959.1,245959.1,798,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782030,509214.00
09/09/2015 03:00,2,0.000,ALERT,213.74,295.46,59.986,1441782003,"201051344000685","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,244606.2,244606.2,796,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782032,509215.00
09/09/2015 03:00,2,0.000,ALERT,212.61,297.26,60.002,1441782003,"274151322000088","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,503637.7,503637.7,792,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782034,509216.00
09/09/2015 03:00,2,0.000,ALERT,213.51,295.16,59.991,1441782003,"201051344000438","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,244612.5,244612.5,795,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782036,509217.00
09/09/2015 03:00,2,0.000,ALERT,212.83,295.16,60.012,1441782003,"201051344001135","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,236252.9,236252.9,794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782038,509218.00
09/09/2015 03:00,2,0.000,ALERT,213.51,294.56,59.986,1441782003,"201051344000417","174011321042388",0.00,14.30,0,292.46,297.26,0.0,0.0,0.000,239445.9,239445.9,796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782040,509219.00
09/09/2015 03:00,2,0.000,ALERT,213.29,297.26,59.991,1441782003,"201051344000594","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,241866.2,241866.2,797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782042,509220.00
09/09/2015 03:00,2,0.000,ALERT,213.06,297.26,59.986,1441782003,"274151322000083","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,520101.8,520101.8,794,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782044,509221.00
09/09/2015 03:00,2,0.000,ALERT,213.51,295.46,59.986,1441782003,"201051344000585","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,241507.0,241507.0,794,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782046,509222.00
09/09/2015 03:00,2,0.000,ALERT,213.06,296.96,59.975,1441782003,"274151322000054","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,514800.9,514800.9,793,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782047,509223.00
09/09/2015 03:00,2,0.000,ALERT,213.29,295.16,59.986,1441782003,"201051344001203","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,242104.3,242104.3,794,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782049,509224.00
09/09/2015 03:00,2,0.000,ALERT,213.06,295.46,59.991,1441782003,"201051344000646","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,238068.9,238068.9,794,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782051,509225.00
09/09/2015 03:00,2,0.000,ALERT,213.74,295.76,59.954,1441782003,"274151322000068","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,417563.5,417563.5,804,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782053,509226.00
09/09/2015 03:00,2,0.000,ALERT,213.51,296.96,59.996,1441782003,"274151322000076","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,550280.7,550280.7,791,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782054,509227.00
09/09/2015 03:00,2,0.000,ALERT,213.29,295.76,59.986,1441782003,"201051344000890","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,242906.6,242906.6,796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782056,509228.00
09/09/2015 03:00,2,0.000,ALERT,213.51,296.96,60.012,1441782003,"201051344000900","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,244139.4,244139.4,795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782058,509229.00
09/09/2015 03:00,2,0.000,ALERT,213.96,296.66,60.002,1441782003,"201051344000633","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,232681.6,232681.6,798,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782060,509230.00
09/09/2015 03:00,2,0.000,ALERT,213.51,296.96,60.007,1441782003,"201051344000983","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,241106.8,241106.8,793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782062,509231.00
09/09/2015 03:00,2,0.000,ALERT,213.51,295.16,59.991,1441782003,"201051344000917","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,243255.7,243255.7,799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782063,509232.00
09/09/2015 03:00,2,0.000,ALERT,213.96,296.36,59.981,1441782003,"201051344000648","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,238527.1,238527.1,794,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782065,509233.00
09/09/2015 03:00,2,0.000,ALERT,213.29,295.16,59.996,1441782003,"201051344001093","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,241420.1,241420.1,795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782067,509234.00
09/09/2015 03:00,2,0.000,ALERT,213.96,296.66,60.002,1441782003,"201051344000645","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,239595.0,239595.0,795,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782069,509235.00
09/09/2015 03:00,2,0.000,ALERT,213.29,296.96,60.012,1441782003,"274151322000085","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,517510.0,517510.0,793,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782071,509236.00
09/09/2015 03:00,2,0.000,ALERT,213.51,294.56,60.028,1441782003,"201051344000651","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,238843.8,238843.8,793,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782072,509237.00
09/09/2015 03:00,2,0.000,ALERT,213.74,296.36,60.007,1441782003,"201051344000867","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,231689.1,231689.1,797,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782074,509238.00
09/09/2015 03:00,2,0.000,ALERT,213.06,295.16,60.002,1441782003,"201051344001230","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,242272.4,242272.4,798,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782076,509239.00
09/09/2015 03:00,2,0.000,ALERT,213.74,297.26,60.002,1441782003,"201051344000576","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,238661.6,238661.6,797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782078,509240.00
09/09/2015 03:00,2,0.000,ALERT,213.51,297.26,60.028,1441782003,"201051344000579","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,246155.0,246155.0,792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782080,509241.00
09/09/2015 03:15,2,0.000,ALERT,213.96,297.26,60.002,1441782903,"201051344000955","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,244221.9,244221.9,797,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782905,509242.00
09/09/2015 03:15,2,0.000,ALERT,213.51,297.57,60.018,1441782903,"274151322000095","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,543914.3,543914.3,796,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782907,509243.00
09/09/2015 03:15,2,0.000,ALERT,215.09,299.37,59.959,1441782903,"201051344000868","174011321042388",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,231137.8,231137.8,797,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782908,509244.00
09/09/2015 03:15,2,0.000,ALERT,215.54,298.47,59.991,1441782903,"201051344000853","174011321042388",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,237703.0,237703.0,795,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782910,509245.00
09/09/2015 03:15,2,0.000,ALERT,214.64,297.57,59.986,1441782903,"201051344000582","174011321042388",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,236327.3,236327.3,798,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782912,509246.00
09/09/2015 03:15,2,0.000,ALERT,215.09,298.47,59.991,1441782903,"201051344000469","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,232942.7,232942.7,796,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782914,509247.00
09/09/2015 03:15,2,0.000,ALERT,214.87,298.47,59.991,1441782903,"201051344000988","174011321042388",0.00,14.70,0,292.16,299.97,0.0,0.0,0.000,231838.3,231838.3,797,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782916,509248.00
09/09/2015 03:15,2,0.000,ALERT,214.87,298.17,60.028,1441782903,"201051344001158","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,237435.3,237435.3,795,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782918,509249.00
09/09/2015 03:15,2,0.000,ALERT,213.96,296.06,59.996,1441782903,"201051344001025","174011321042388",0.00,13.70,0,291.85,298.77,0.0,0.0,0.000,242242.3,242242.3,795,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782919,509250.00
09/09/2015 03:15,2,0.000,ALERT,215.09,299.07,59.986,1441782903,"201051344000569","174011321042388",0.00,15.00,0,294.86,301.17,0.0,0.0,0.000,245394.4,245394.4,796,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782921,509251.00
09/09/2015 03:15,2,0.000,ALERT,213.29,295.16,59.954,1441782903,"274151322000094","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,418094.0,418094.0,806,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782923,509252.00
09/09/2015 03:15,2,0.000,ALERT,214.87,298.47,59.996,1441782903,"201051344000458","174011321042388",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,241104.5,241104.5,796,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782925,509253.00
09/09/2015 03:15,2,0.000,ALERT,213.51,295.46,59.986,1441782903,"274151322000087","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,491173.2,491173.2,797,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782927,509254.00
09/09/2015 03:15,2,0.000,ALERT,213.29,297.26,59.986,1441782903,"274151322000052","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,524440.1,524440.1,793,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782928,509255.00
09/09/2015 03:15,2,0.000,ALERT,214.41,297.26,59.996,1441782903,"201051344001145","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,245959.1,245959.1,800,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782930,509256.00
09/09/2015 03:15,2,0.000,ALERT,214.64,296.96,59.991,1441782903,"201051344000685","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,244606.2,244606.2,798,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782932,509257.00
09/09/2015 03:15,2,0.000,ALERT,213.06,295.46,60.002,1441782903,"274151322000088","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,503637.7,503637.7,794,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782934,509258.00
09/09/2015 03:15,2,0.000,ALERT,214.19,296.66,59.986,1441782903,"201051344000438","174011321042388",0.00,13.70,0,292.16,298.47,0.0,0.0,0.000,244612.5,244612.5,797,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782936,509259.00
09/09/2015 03:15,2,0.000,ALERT,213.96,296.66,60.002,1441782903,"201051344001135","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,236252.9,236252.9,796,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782937,509260.00
09/09/2015 03:15,2,0.000,ALERT,214.41,296.06,59.986,1441782903,"201051344000417","174011321042388",0.00,14.30,0,291.25,297.57,0.0,0.0,0.000,239445.9,239445.9,798,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782939,509261.00
09/09/2015 03:15,2,0.000,ALERT,214.64,299.07,59.986,1441782903,"201051344000594","174011321042388",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,241866.2,241866.2,799,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782941,509262.00
09/09/2015 03:15,2,0.000,ALERT,213.51,296.36,60.023,1441782903,"274151322000083","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,520101.8,520101.8,796,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782943,509263.00
09/09/2015 03:15,2,0.000,ALERT,214.41,296.96,59.991,1441782903,"201051344000585","174011321042388",0.00,14.30,0,291.55,298.47,0.0,0.0,0.000,241507.0,241507.0,796,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782945,509264.00
09/09/2015 03:15,2,0.000,ALERT,213.06,296.36,59.986,1441782903,"274151322000054","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,514800.9,514800.9,795,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782946,509265.00
09/09/2015 03:15,2,0.000,ALERT,214.19,296.06,59.986,1441782903,"201051344001203","174011321042388",0.00,14.00,0,292.16,299.97,0.0,0.0,0.000,242104.3,242104.3,796,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782948,509266.00
09/09/2015 03:15,2,0.000,ALERT,213.96,296.66,59.986,1441782903,"201051344000646","174011321042388",0.00,14.00,0,291.25,298.17,0.0,0.0,0.000,238068.9,238068.9,796,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782950,509267.00
09/09/2015 03:15,2,0.000,ALERT,213.96,295.46,59.986,1441782903,"274151322000068","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,417563.5,417563.5,806,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782952,509268.00
09/09/2015 03:15,2,0.000,ALERT,213.74,296.36,59.970,1441782903,"274151322000076","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,550280.7,550280.7,793,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782954,509269.00
09/09/2015 03:15,2,0.000,ALERT,213.96,297.26,59.991,1441782903,"201051344000890","174011321042388",0.00,14.30,0,292.76,299.37,0.0,0.0,0.000,242906.6,242906.6,798,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782955,509270.00
09/09/2015 03:15,2,0.000,ALERT,214.87,298.77,59.986,1441782903,"201051344000900","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,244139.4,244139.4,797,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782957,509271.00
09/09/2015 03:15,2,0.000,ALERT,215.54,298.47,59.981,1441782903,"201051344000633","174011321042388",0.00,14.00,0,292.76,299.67,0.0,0.0,0.000,232681.6,232681.6,800,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782959,509272.00
09/09/2015 03:15,2,0.000,ALERT,214.87,299.07,59.986,1441782903,"201051344000983","174011321042388",0.00,14.70,0,294.56,300.87,0.0,0.0,0.000,241106.8,241106.8,795,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782961,509273.00
09/09/2015 03:15,2,0.000,ALERT,214.19,296.06,59.975,1441782903,"201051344000917","174011321042388",0.00,15.30,0,290.65,297.57,0.0,0.0,0.000,243255.7,243255.7,801,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782963,509274.00
09/09/2015 03:15,2,0.000,ALERT,215.09,297.87,59.981,1441782903,"201051344000648","174011321042388",0.00,14.00,0,293.66,300.27,0.0,0.0,0.000,238527.1,238527.1,796,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782964,509275.00
09/09/2015 03:15,2,0.000,ALERT,214.19,296.66,59.981,1441782903,"201051344001093","174011321042388",0.00,15.00,0,291.85,298.17,0.0,0.0,0.000,241420.1,241420.1,797,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782966,509276.00
09/09/2015 03:15,2,0.000,ALERT,215.54,298.77,59.975,1441782903,"201051344000645","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,239595.0,239595.0,797,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782968,509277.00
09/09/2015 03:15,2,0.000,ALERT,213.51,296.66,59.991,1441782903,"274151322000085","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,517510.0,517510.0,795,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782970,509278.00
09/09/2015 03:15,2,0.000,ALERT,214.41,296.06,59.944,1441782903,"201051344000651","174011321042388",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,238843.8,238843.8,795,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782972,509279.00
