ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 03:15,2,0.000,ALERT,215.09,298.17,59.986,1441782903,"201051344000867","174011321042388",0.00,15.30,0,293.96,300.57,0.0,0.0,0.000,231689.1,231689.1,799,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782974,509280.00
09/09/2015 03:15,2,0.000,ALERT,214.19,297.57,59.981,1441782903,"201051344001230","174011321042388",0.00,13.70,0,292.16,298.77,0.0,0.0,0.000,242272.4,242272.4,800,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441782975,509281.00
09/09/2015 03:15,2,0.000,ALERT,215.32,299.37,59.986,1441782903,"201051344000576","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,238661.6,238661.6,799,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782977,509282.00
09/09/2015 03:15,2,0.000,ALERT,214.87,299.37,59.981,1441782903,"201051344000579","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,246155.0,246155.0,794,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441782979,509283.00
09/09/2015 03:30,2,0.000,ALERT,212.83,295.46,59.986,1441783803,"201051344000955","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,244221.9,244221.9,799,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441783805,509284.00
09/09/2015 03:30,2,0.000,ALERT,212.16,296.36,59.975,1441783803,"274151322000095","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,543914.3,543914.3,798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783807,509285.00
09/09/2015 03:30,2,0.000,ALERT,213.74,297.87,59.986,1441783803,"201051344000868","174011321042388",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,231137.8,231137.8,799,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783808,509286.00
09/09/2015 03:30,2,0.000,ALERT,214.19,296.96,59.986,1441783803,"201051344000853","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,237703.0,237703.0,797,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783810,509287.00
09/09/2015 03:30,2,0.000,ALERT,213.74,296.36,59.975,1441783803,"201051344000582","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,236327.3,236327.3,800,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783812,509288.00
09/09/2015 03:30,2,0.000,ALERT,213.96,296.96,59.975,1441783803,"201051344000469","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,232942.7,232942.7,798,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783814,509289.00
09/09/2015 03:30,2,0.000,ALERT,213.74,297.26,59.986,1441783803,"201051344000988","174011321042388",0.00,14.70,0,292.76,299.97,0.0,0.0,0.000,231838.3,231838.3,799,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783816,509290.00
09/09/2015 03:30,2,0.000,ALERT,213.96,297.26,59.938,1441783803,"201051344001158","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,237435.3,237435.3,797,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783818,509291.00
09/09/2015 03:30,2,0.000,ALERT,213.06,294.86,59.975,1441783803,"201051344001025","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,242242.3,242242.3,797,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783819,509292.00
09/09/2015 03:30,2,0.000,ALERT,213.96,297.87,59.975,1441783803,"201051344000569","174011321042388",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,245394.4,245394.4,798,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441783821,509293.00
09/09/2015 03:30,2,0.000,ALERT,212.16,295.16,59.981,1441783803,"274151322000094","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,418094.0,418094.0,808,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783823,509294.00
09/09/2015 03:30,2,0.000,ALERT,213.74,297.26,59.986,1441783803,"201051344000458","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,241104.5,241104.5,798,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783825,509295.00
09/09/2015 03:30,2,0.000,ALERT,212.16,295.46,59.975,1441783803,"274151322000087","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,491173.2,491173.2,799,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783826,509296.00
09/09/2015 03:30,2,0.000,ALERT,212.16,295.46,59.970,1441783803,"274151322000052","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,524440.1,524440.1,795,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783828,509297.00
09/09/2015 03:30,2,0.000,ALERT,213.51,295.76,59.970,1441783803,"201051344001145","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,245959.1,245959.1,802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783830,509298.00
09/09/2015 03:30,2,0.000,ALERT,213.74,295.76,59.981,1441783803,"201051344000685","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,244606.2,244606.2,800,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783832,509299.00
09/09/2015 03:30,2,0.000,ALERT,212.16,295.46,59.965,1441783803,"274151322000088","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,503637.7,503637.7,796,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441783834,509300.00
09/09/2015 03:30,2,0.000,ALERT,213.51,295.46,59.975,1441783803,"201051344000438","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,244612.5,244612.5,799,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783835,509301.00
09/09/2015 03:30,2,0.000,ALERT,212.83,295.46,59.975,1441783803,"201051344001135","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,236252.9,236252.9,798,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783837,509302.00
09/09/2015 03:30,2,0.000,ALERT,213.51,294.86,59.975,1441783803,"201051344000417","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,239445.9,239445.9,800,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783839,509303.00
09/09/2015 03:30,2,0.000,ALERT,213.51,297.87,59.970,1441783803,"201051344000594","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,241866.2,241866.2,801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441783841,509304.00
09/09/2015 03:30,2,0.000,ALERT,212.16,295.46,59.981,1441783803,"274151322000083","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,520101.8,520101.8,798,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783843,509305.00
09/09/2015 03:30,2,0.000,ALERT,213.51,295.76,59.975,1441783803,"201051344000585","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,241507.0,241507.0,798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783845,509306.00
09/09/2015 03:30,2,0.000,ALERT,212.16,295.16,59.954,1441783803,"274151322000054","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,514800.9,514800.9,797,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783847,509307.00
09/09/2015 03:30,2,0.000,ALERT,213.51,295.16,59.981,1441783803,"201051344001203","174011321042388",0.00,14.00,0,293.06,300.27,0.0,0.0,0.000,242104.3,242104.3,798,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783849,509308.00
09/09/2015 03:30,2,0.000,ALERT,213.29,295.46,59.996,1441783803,"201051344000646","174011321042388",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,238068.9,238068.9,798,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783850,509309.00
09/09/2015 03:30,2,0.000,ALERT,213.06,294.56,59.975,1441783803,"274151322000068","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,417563.5,417563.5,808,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783852,509310.00
09/09/2015 03:30,2,0.000,ALERT,212.83,295.46,59.970,1441783803,"274151322000076","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,550280.7,550280.7,795,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783854,509311.00
09/09/2015 03:30,2,0.000,ALERT,213.29,296.06,59.991,1441783803,"201051344000890","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,242906.6,242906.6,800,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441783856,509312.00
09/09/2015 03:30,2,0.000,ALERT,213.74,296.96,59.975,1441783803,"201051344000900","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,244139.4,244139.4,799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441783857,509313.00
09/09/2015 03:30,2,0.000,ALERT,214.41,296.36,59.975,1441783803,"201051344000633","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,232681.6,232681.6,802,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783859,509314.00
09/09/2015 03:30,2,0.000,ALERT,213.74,297.26,59.975,1441783803,"201051344000983","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,241106.8,241106.8,797,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441783861,509315.00
09/09/2015 03:30,2,0.000,ALERT,213.51,294.86,59.981,1441783803,"201051344000917","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,243255.7,243255.7,803,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783863,509316.00
09/09/2015 03:30,2,0.000,ALERT,213.96,296.06,59.986,1441783803,"201051344000648","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,238527.1,238527.1,798,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783865,509317.00
09/09/2015 03:30,2,0.000,ALERT,213.29,295.46,59.975,1441783803,"201051344001093","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,241420.1,241420.1,799,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783866,509318.00
09/09/2015 03:30,2,0.000,ALERT,214.19,296.66,59.981,1441783803,"201051344000645","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,239595.0,239595.0,799,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783868,509319.00
09/09/2015 03:30,2,0.000,ALERT,212.38,295.46,59.975,1441783803,"274151322000085","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,517510.0,517510.0,797,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783870,509320.00
09/09/2015 03:30,2,0.000,ALERT,213.51,294.86,59.986,1441783803,"201051344000651","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,238843.8,238843.8,797,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783872,509321.00
09/09/2015 03:30,2,0.000,ALERT,213.96,296.36,59.981,1441783803,"201051344000867","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,231689.1,231689.1,801,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441783874,509322.00
09/09/2015 03:30,2,0.000,ALERT,213.29,295.76,59.981,1441783803,"201051344001230","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,242272.4,242272.4,802,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783875,509323.00
09/09/2015 03:30,2,0.000,ALERT,213.06,296.66,60.002,1441783803,"201051344000576","174011321042388",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,238661.6,238661.6,801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783877,509324.00
09/09/2015 03:30,2,0.000,ALERT,213.51,297.57,59.986,1441783803,"201051344000579","174011321042388",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,246155.0,246155.0,796,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441783879,509325.00
09/09/2015 03:45,2,0.000,ALERT,212.83,297.26,59.986,1441784704,"274151322000095","174011321042388",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,543914.3,543914.3,800,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784707,509326.00
09/09/2015 03:45,2,0.000,ALERT,214.19,298.77,59.986,1441784704,"201051344000868","174011321042388",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,231137.8,231137.8,801,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784709,509327.00
09/09/2015 03:45,2,0.000,ALERT,214.87,297.87,59.996,1441784704,"201051344000853","174011321042388",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,237703.0,237703.0,799,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784710,509328.00
09/09/2015 03:45,2,0.000,ALERT,214.41,296.96,59.991,1441784704,"201051344000582","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,236327.3,236327.3,802,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784712,509329.00
09/09/2015 03:45,2,0.000,ALERT,214.41,297.57,59.996,1441784704,"201051344000469","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,232942.7,232942.7,800,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784714,509330.00
09/09/2015 03:45,2,0.000,ALERT,214.19,297.57,59.986,1441784704,"201051344000988","174011321042388",0.00,14.30,0,291.85,299.67,0.0,0.0,0.000,231838.3,231838.3,801,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784716,509331.00
09/09/2015 03:45,2,0.000,ALERT,214.41,297.26,59.991,1441784704,"201051344001158","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,237435.3,237435.3,799,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784718,509332.00
09/09/2015 03:45,2,0.000,ALERT,213.74,295.76,59.959,1441784704,"201051344001025","174011321042388",0.00,13.30,0,292.16,299.07,0.0,0.0,0.000,242242.3,242242.3,799,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784719,509333.00
09/09/2015 03:45,2,0.000,ALERT,214.41,298.17,60.028,1441784704,"201051344000569","174011321042388",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,245394.4,245394.4,800,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784721,509334.00
09/09/2015 03:45,2,0.000,ALERT,213.06,294.86,59.991,1441784704,"274151322000094","174011321042388",0.00,14.30,0,291.85,297.87,0.0,0.0,0.000,418094.0,418094.0,810,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784723,509335.00
09/09/2015 03:45,2,0.000,ALERT,214.41,297.87,59.996,1441784704,"201051344000458","174011321042388",0.00,15.00,0,294.26,300.87,0.0,0.0,0.000,241104.5,241104.5,800,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784725,509336.00
09/09/2015 03:45,2,0.000,ALERT,213.06,295.16,59.991,1441784704,"274151322000087","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,491173.2,491173.2,801,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784727,509337.00
09/09/2015 03:45,2,0.000,ALERT,212.38,296.06,59.996,1441784704,"274151322000052","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,524440.1,524440.1,797,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784729,509338.00
09/09/2015 03:45,2,0.000,ALERT,214.19,296.96,59.996,1441784704,"201051344001145","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,245959.1,245959.1,804,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784730,509339.00
09/09/2015 03:45,2,0.000,ALERT,214.19,296.36,59.986,1441784704,"201051344000685","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,244606.2,244606.2,802,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784732,509340.00
09/09/2015 03:45,2,0.000,ALERT,212.38,295.76,59.981,1441784704,"274151322000088","174011321042388",0.00,15.00,0,292.16,298.47,0.0,0.0,0.000,503637.7,503637.7,798,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784734,509341.00
09/09/2015 03:45,2,0.000,ALERT,213.96,296.36,60.002,1441784704,"201051344000438","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,244612.5,244612.5,801,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784736,509342.00
09/09/2015 03:45,2,0.000,ALERT,213.74,296.36,59.954,1441784704,"201051344001135","174011321042388",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,236252.9,236252.9,800,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784738,509343.00
09/09/2015 03:45,2,0.000,ALERT,214.19,296.06,59.959,1441784704,"201051344000417","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,239445.9,239445.9,802,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784739,509344.00
09/09/2015 03:45,2,0.000,ALERT,213.96,298.17,59.938,1441784704,"201051344000594","174011321042388",0.00,14.30,0,293.96,300.57,0.0,0.0,0.000,241866.2,241866.2,803,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784741,509345.00
09/09/2015 03:45,2,0.000,ALERT,212.83,296.66,59.986,1441784704,"274151322000083","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,520101.8,520101.8,800,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784743,509346.00
09/09/2015 03:45,2,0.000,ALERT,214.19,296.66,60.018,1441784704,"201051344000585","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,241507.0,241507.0,800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784745,509347.00
09/09/2015 03:45,2,0.000,ALERT,212.38,296.06,59.975,1441784704,"274151322000054","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,514800.9,514800.9,799,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784747,509348.00
09/09/2015 03:45,2,0.000,ALERT,213.96,296.06,59.986,1441784704,"201051344001203","174011321042388",0.00,13.70,0,292.76,300.27,0.0,0.0,0.000,242104.3,242104.3,800,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784748,509349.00
09/09/2015 03:45,2,0.000,ALERT,213.74,296.36,59.996,1441784704,"201051344000646","174011321042388",0.00,13.70,0,292.16,298.47,0.0,0.0,0.000,238068.9,238068.9,800,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784750,509350.00
09/09/2015 03:45,2,0.000,ALERT,213.06,295.16,59.991,1441784704,"274151322000068","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,417563.5,417563.5,810,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784752,509351.00
09/09/2015 03:45,2,0.000,ALERT,213.51,296.06,59.975,1441784704,"274151322000076","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,550280.7,550280.7,797,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784754,509352.00
09/09/2015 03:45,2,0.000,ALERT,213.74,296.66,59.981,1441784704,"201051344000890","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,242906.6,242906.6,802,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784756,509353.00
09/09/2015 03:45,2,0.000,ALERT,214.19,297.87,59.981,1441784704,"201051344000900","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,244139.4,244139.4,801,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784757,509354.00
09/09/2015 03:45,2,0.000,ALERT,214.87,297.26,59.981,1441784704,"201051344000633","174011321042388",0.00,13.70,0,292.46,299.67,0.0,0.0,0.000,232681.6,232681.6,804,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784759,509355.00
09/09/2015 03:45,2,0.000,ALERT,214.41,298.17,59.981,1441784704,"201051344000983","174011321042388",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,241106.8,241106.8,799,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784761,509356.00
09/09/2015 03:45,2,0.000,ALERT,213.96,295.76,59.981,1441784704,"201051344000917","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,243255.7,243255.7,805,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784763,509357.00
09/09/2015 03:45,2,0.000,ALERT,214.64,297.26,59.981,1441784704,"201051344000648","174011321042388",0.00,13.70,0,293.66,300.27,0.0,0.0,0.000,238527.1,238527.1,800,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784764,509358.00
09/09/2015 03:45,2,0.000,ALERT,213.96,296.66,59.970,1441784704,"201051344001093","174011321042388",0.00,14.70,0,292.46,298.17,0.0,0.0,0.000,241420.1,241420.1,801,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784766,509359.00
09/09/2015 03:45,2,0.000,ALERT,214.87,297.87,59.981,1441784704,"201051344000645","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,239595.0,239595.0,801,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784768,509360.00
09/09/2015 03:45,2,0.000,ALERT,213.06,295.46,59.959,1441784704,"274151322000085","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,517510.0,517510.0,799,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784770,509361.00
09/09/2015 03:45,2,0.000,ALERT,214.19,295.76,59.975,1441784704,"201051344000651","174011321042388",0.00,13.30,0,292.16,298.17,0.0,0.0,0.000,238843.8,238843.8,799,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441784772,509362.00
09/09/2015 03:45,2,0.000,ALERT,214.64,297.87,59.975,1441784704,"201051344000867","174011321042388",0.00,14.70,0,293.96,300.57,0.0,0.0,0.000,231689.1,231689.1,803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784773,509363.00
09/09/2015 03:45,2,0.000,ALERT,213.74,296.66,59.949,1441784704,"201051344001230","174011321042388",0.00,13.70,0,292.46,298.77,0.0,0.0,0.000,242272.4,242272.4,804,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784775,509364.00
09/09/2015 03:45,2,0.000,ALERT,214.87,298.17,59.975,1441784704,"201051344000576","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,238661.6,238661.6,803,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784777,509365.00
09/09/2015 03:45,2,0.000,ALERT,214.41,298.47,59.949,1441784704,"201051344000579","174011321042388",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,246155.0,246155.0,798,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784779,509366.00
09/09/2015 03:45,2,0.000,ALERT,213.74,296.36,59.944,1441784704,"201051344000955","174011321042388",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,244221.9,244221.9,801,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441784781,509367.00
09/09/2015 04:00,2,0.000,ALERT,213.74,297.26,59.991,1441785604,"201051344000955","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,244221.9,244221.9,803,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785606,509368.00
09/09/2015 04:00,2,0.000,ALERT,212.83,296.96,60.023,1441785604,"274151322000095","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,543914.3,543914.3,802,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785607,509369.00
09/09/2015 04:00,2,0.000,ALERT,214.19,298.77,59.991,1441785604,"201051344000868","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,231137.8,231137.8,803,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785609,509370.00
09/09/2015 04:00,2,0.000,ALERT,214.64,297.57,59.959,1441785604,"201051344000853","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,237703.0,237703.0,801,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785611,509371.00
09/09/2015 04:00,2,0.000,ALERT,214.19,297.26,59.986,1441785604,"201051344000582","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,236327.3,236327.3,804,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785613,509372.00
09/09/2015 04:00,2,0.000,ALERT,214.19,297.26,59.981,1441785604,"201051344000469","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,232942.7,232942.7,802,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785615,509373.00
09/09/2015 04:00,2,0.000,ALERT,214.19,297.26,59.981,1441785604,"201051344000988","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,231838.3,231838.3,803,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785617,509374.00
09/09/2015 04:00,2,0.000,ALERT,214.41,297.26,59.975,1441785604,"201051344001158","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,237435.3,237435.3,801,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785619,509375.00
09/09/2015 04:00,2,0.000,ALERT,213.74,296.06,59.975,1441785604,"201051344001025","174011321042388",0.00,13.30,0,292.76,299.67,0.0,0.0,0.000,242242.3,242242.3,801,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785620,509376.00
09/09/2015 04:00,2,0.000,ALERT,214.19,298.17,59.975,1441785604,"201051344000569","174011321042388",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,245394.4,245394.4,802,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785622,509377.00
09/09/2015 04:00,2,0.000,ALERT,212.83,294.86,59.965,1441785604,"274151322000094","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,418094.0,418094.0,812,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785624,509378.00
09/09/2015 04:00,2,0.000,ALERT,214.19,297.57,59.986,1441785604,"201051344000458","174011321042388",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,241104.5,241104.5,802,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785626,509379.00
09/09/2015 04:00,2,0.000,ALERT,212.38,294.56,59.981,1441785604,"274151322000087","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,491173.2,491173.2,803,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785627,509380.00
09/09/2015 04:00,2,0.000,ALERT,212.16,294.86,59.970,1441785604,"274151322000052","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,524440.1,524440.1,799,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785629,509381.00
09/09/2015 04:00,2,0.000,ALERT,213.96,296.96,60.007,1441785604,"201051344001145","174011321042388",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,245959.1,245959.1,806,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785631,509382.00
09/09/2015 04:00,2,0.000,ALERT,213.96,296.66,59.975,1441785604,"201051344000685","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,244606.2,244606.2,804,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785633,509383.00
09/09/2015 04:00,2,0.000,ALERT,212.16,295.46,59.981,1441785604,"274151322000088","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,503637.7,503637.7,800,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785635,509384.00
09/09/2015 04:00,2,0.000,ALERT,213.74,296.66,59.991,1441785604,"201051344000438","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,244612.5,244612.5,803,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785636,509385.00
09/09/2015 04:00,2,0.000,ALERT,213.51,296.66,59.991,1441785604,"201051344001135","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,236252.9,236252.9,802,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785638,509386.00
09/09/2015 04:00,2,0.000,ALERT,213.96,296.06,59.981,1441785604,"201051344000417","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,239445.9,239445.9,804,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785640,509387.00
09/09/2015 04:00,2,0.000,ALERT,213.74,298.17,59.975,1441785604,"201051344000594","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,241866.2,241866.2,805,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785642,509388.00
09/09/2015 04:00,2,0.000,ALERT,212.38,296.06,59.981,1441785604,"274151322000083","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,520101.8,520101.8,802,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785644,509389.00
09/09/2015 04:00,2,0.000,ALERT,213.74,297.26,59.981,1441785604,"201051344000585","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,241507.0,241507.0,802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785646,509390.00
09/09/2015 04:00,2,0.000,ALERT,212.16,297.26,59.996,1441785604,"274151322000054","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,514800.9,514800.9,801,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785647,509391.00
09/09/2015 04:00,2,0.000,ALERT,213.74,296.36,59.991,1441785604,"201051344001203","174011321042388",0.00,13.70,0,293.36,300.87,0.0,0.0,0.000,242104.3,242104.3,802,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785649,509392.00
09/09/2015 04:00,2,0.000,ALERT,213.29,296.36,59.986,1441785604,"201051344000646","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,238068.9,238068.9,802,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785651,509393.00
09/09/2015 04:00,2,0.000,ALERT,212.83,295.46,59.975,1441785604,"274151322000068","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,417563.5,417563.5,812,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785653,509394.00
09/09/2015 04:00,2,0.000,ALERT,212.83,296.06,59.975,1441785604,"274151322000076","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,550280.7,550280.7,799,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785654,509395.00
09/09/2015 04:00,2,0.000,ALERT,213.51,297.57,59.975,1441785604,"201051344000890","174011321042388",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,242906.6,242906.6,804,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785656,509396.00
09/09/2015 04:00,2,0.000,ALERT,213.96,297.87,59.991,1441785604,"201051344000900","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,244139.4,244139.4,803,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785658,509397.00
09/09/2015 04:00,2,0.000,ALERT,214.64,297.57,59.981,1441785604,"201051344000633","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,232681.6,232681.6,806,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785660,509398.00
09/09/2015 04:00,2,0.000,ALERT,213.96,298.17,59.959,1441785604,"201051344000983","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,241106.8,241106.8,801,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785662,509399.00
09/09/2015 04:00,2,0.000,ALERT,213.74,296.36,59.986,1441785604,"201051344000917","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,243255.7,243255.7,807,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785663,509400.00
09/09/2015 04:00,2,0.000,ALERT,214.19,296.96,59.981,1441785604,"201051344000648","174011321042388",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,238527.1,238527.1,802,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785665,509401.00
09/09/2015 04:00,2,0.000,ALERT,213.51,296.96,59.965,1441785604,"201051344001093","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,241420.1,241420.1,803,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785667,509402.00
09/09/2015 04:00,2,0.000,ALERT,214.19,297.57,59.975,1441785604,"201051344000645","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,239595.0,239595.0,803,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785669,509403.00
09/09/2015 04:00,2,0.000,ALERT,212.16,295.46,59.981,1441785604,"274151322000085","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,517510.0,517510.0,801,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785671,509404.00
09/09/2015 04:00,2,0.000,ALERT,213.74,296.66,60.007,1441785604,"201051344000651","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,238843.8,238843.8,801,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785673,509405.00
09/09/2015 04:00,2,0.000,ALERT,214.19,297.26,59.996,1441785604,"201051344000867","174011321042388",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,231689.1,231689.1,805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785674,509406.00
09/09/2015 04:00,2,0.000,ALERT,213.51,297.26,59.975,1441785604,"201051344001230","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,242272.4,242272.4,806,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441785676,509407.00
09/09/2015 04:00,2,0.000,ALERT,214.19,297.57,59.986,1441785604,"201051344000576","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,238661.6,238661.6,805,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785678,509408.00
09/09/2015 04:00,2,0.000,ALERT,213.96,297.87,59.986,1441785604,"201051344000579","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,246155.0,246155.0,800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441785680,509409.00
09/09/2015 04:15,2,0.000,ALERT,213.29,296.66,59.981,1441786504,"201051344000955","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,244221.9,244221.9,805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786506,509410.00
09/09/2015 04:15,2,0.000,ALERT,212.83,296.66,59.949,1441786504,"274151322000095","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,543914.3,543914.3,804,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786508,509411.00
09/09/2015 04:15,2,0.000,ALERT,214.19,298.77,59.959,1441786504,"201051344000868","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,231137.8,231137.8,805,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786509,509412.00
09/09/2015 04:15,2,0.000,ALERT,214.41,297.57,59.965,1441786504,"201051344000853","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,237703.0,237703.0,803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786511,509413.00
09/09/2015 04:15,2,0.000,ALERT,213.96,297.26,59.954,1441786504,"201051344000582","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,236327.3,236327.3,806,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786513,509414.00
09/09/2015 04:15,2,0.000,ALERT,214.19,298.17,59.922,1441786504,"201051344000469","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,232942.7,232942.7,804,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786515,509415.00
09/09/2015 04:15,2,0.000,ALERT,213.96,297.87,59.991,1441786504,"201051344000988","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,231838.3,231838.3,805,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786517,509416.00
09/09/2015 04:15,2,0.000,ALERT,214.19,297.87,59.959,1441786504,"201051344001158","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,237435.3,237435.3,803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786518,509417.00
09/09/2015 04:15,2,0.000,ALERT,213.29,295.76,59.996,1441786504,"201051344001025","174011321042388",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,242242.3,242242.3,803,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786520,509418.00
09/09/2015 04:15,2,0.000,ALERT,214.41,298.77,59.954,1441786504,"201051344000569","174011321042388",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,245394.4,245394.4,804,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786522,509419.00
09/09/2015 04:15,2,0.000,ALERT,213.06,295.16,59.975,1441786504,"274151322000094","174011321042388",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,418094.0,418094.0,814,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786524,509420.00
09/09/2015 04:15,2,0.000,ALERT,214.19,298.17,59.949,1441786504,"201051344000458","174011321042388",0.00,15.00,0,292.46,300.57,0.0,0.0,0.000,241104.5,241104.5,804,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786526,509421.00
09/09/2015 04:15,2,0.000,ALERT,212.61,295.46,59.954,1441786504,"274151322000087","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,491173.2,491173.2,805,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786527,509422.00
09/09/2015 04:15,2,0.000,ALERT,212.61,295.46,59.959,1441786504,"274151322000052","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,524440.1,524440.1,801,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786529,509423.00
09/09/2015 04:15,2,0.000,ALERT,213.74,296.96,59.954,1441786504,"201051344001145","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,245959.1,245959.1,808,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786531,509424.00
09/09/2015 04:15,2,0.000,ALERT,213.96,296.36,59.954,1441786504,"201051344000685","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,244606.2,244606.2,806,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786533,509425.00
