ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 04:15,2,0.000,ALERT,212.61,295.76,59.949,1441786504,"274151322000088","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,503637.7,503637.7,802,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786535,509426.00
09/09/2015 04:15,2,0.000,ALERT,213.96,296.96,59.965,1441786504,"201051344000438","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,244612.5,244612.5,805,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786537,509427.00
09/09/2015 04:15,2,0.000,ALERT,213.51,296.66,59.959,1441786504,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,236252.9,236252.9,804,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786539,509428.00
09/09/2015 04:15,2,0.000,ALERT,213.74,296.06,59.954,1441786504,"201051344000417","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,239445.9,239445.9,806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786540,509429.00
09/09/2015 04:15,2,0.000,ALERT,214.19,298.77,59.944,1441786504,"201051344000594","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,241866.2,241866.2,807,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786542,509430.00
09/09/2015 04:15,2,0.000,ALERT,213.06,297.26,59.981,1441786504,"274151322000083","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,520101.8,520101.8,804,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786544,509431.00
09/09/2015 04:15,2,0.000,ALERT,214.19,297.57,59.965,1441786504,"201051344000585","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,241507.0,241507.0,804,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786546,509432.00
09/09/2015 04:15,2,0.000,ALERT,213.06,297.87,59.949,1441786504,"274151322000054","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,514800.9,514800.9,803,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786548,509433.00
09/09/2015 04:15,2,0.000,ALERT,213.96,296.66,59.970,1441786504,"201051344001203","174011321042388",0.00,13.70,0,294.26,300.57,0.0,0.0,0.000,242104.3,242104.3,804,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786550,509434.00
09/09/2015 04:15,2,0.000,ALERT,213.51,296.96,59.965,1441786504,"201051344000646","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,238068.9,238068.9,804,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786551,509435.00
09/09/2015 04:15,2,0.000,ALERT,213.74,296.06,59.954,1441786504,"274151322000068","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,417563.5,417563.5,814,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786553,509436.00
09/09/2015 04:15,2,0.000,ALERT,213.96,296.36,59.975,1441786504,"274151322000076","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,550280.7,550280.7,801,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786555,509437.00
09/09/2015 04:15,2,0.000,ALERT,213.96,297.57,59.933,1441786504,"201051344000890","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,242906.6,242906.6,806,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786557,509438.00
09/09/2015 04:15,2,0.000,ALERT,214.87,299.07,59.986,1441786504,"201051344000900","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,244139.4,244139.4,805,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786558,509439.00
09/09/2015 04:15,2,0.000,ALERT,215.32,298.77,59.965,1441786504,"201051344000633","174011321042388",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,232681.6,232681.6,808,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786560,509440.00
09/09/2015 04:15,2,0.000,ALERT,214.87,299.37,59.965,1441786504,"201051344000983","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,241106.8,241106.8,803,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786562,509441.00
09/09/2015 04:15,2,0.000,ALERT,214.19,296.36,59.986,1441786504,"201051344000917","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,243255.7,243255.7,809,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786564,509442.00
09/09/2015 04:15,2,0.000,ALERT,214.87,298.17,59.970,1441786504,"201051344000648","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,238527.1,238527.1,804,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786566,509443.00
09/09/2015 04:15,2,0.000,ALERT,213.96,296.66,59.975,1441786504,"201051344001093","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,241420.1,241420.1,805,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786567,509444.00
09/09/2015 04:15,2,0.000,ALERT,215.32,298.77,59.959,1441786504,"201051344000645","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,239595.0,239595.0,805,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786569,509445.00
09/09/2015 04:15,2,0.000,ALERT,213.29,296.36,59.970,1441786504,"274151322000085","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,517510.0,517510.0,803,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786571,509446.00
09/09/2015 04:15,2,0.000,ALERT,214.19,296.36,59.933,1441786504,"201051344000651","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,238843.8,238843.8,803,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786573,509447.00
09/09/2015 04:15,2,0.000,ALERT,215.09,298.77,59.970,1441786504,"201051344000867","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,231689.1,231689.1,807,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786575,509448.00
09/09/2015 04:15,2,0.000,ALERT,213.96,297.57,59.975,1441786504,"201051344001230","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,242272.4,242272.4,808,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786576,509449.00
09/09/2015 04:15,2,0.000,ALERT,215.32,299.97,59.975,1441786504,"201051344000576","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,238661.6,238661.6,807,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441786578,509450.00
09/09/2015 04:15,2,0.000,ALERT,214.64,299.37,59.975,1441786504,"201051344000579","174011321042388",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,246155.0,246155.0,802,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441786580,509451.00
09/09/2015 04:30,2,0.000,ALERT,213.96,298.17,59.991,1441787403,"201051344000955","174011321042388",0.00,14.00,0,284.34,300.87,0.0,0.0,0.000,244221.9,244221.9,807,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787405,509452.00
09/09/2015 04:30,2,0.000,ALERT,213.29,296.36,60.012,1441787403,"274151322000095","174011321042388",0.00,13.70,0,283.44,299.67,0.0,0.0,0.000,543914.3,543914.3,806,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787407,509453.00
09/09/2015 04:30,2,0.000,ALERT,214.41,298.47,59.970,1441787403,"201051344000868","174011321042388",0.00,14.00,0,284.94,301.77,0.0,0.0,0.000,231137.8,231137.8,807,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441787408,509454.00
09/09/2015 04:30,2,0.000,ALERT,215.09,297.26,59.991,1441787403,"201051344000853","174011321042388",0.00,14.00,0,284.04,300.87,0.0,0.0,0.000,237703.0,237703.0,805,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787410,509455.00
09/09/2015 04:30,2,0.000,ALERT,214.87,299.07,59.975,1441787403,"201051344000582","174011321042388",0.00,13.70,0,285.24,301.77,0.0,0.0,0.000,236327.3,236327.3,808,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441787412,509456.00
09/09/2015 04:30,2,0.000,ALERT,214.87,297.87,59.986,1441787403,"201051344000469","174011321042388",0.00,13.70,0,283.14,300.27,0.0,0.0,0.000,232942.7,232942.7,806,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787414,509457.00
09/09/2015 04:30,2,0.000,ALERT,214.64,297.87,59.991,1441787403,"201051344000988","174011321042388",0.00,14.30,0,281.64,300.27,0.0,0.0,0.000,231838.3,231838.3,807,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787416,509458.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.17,59.954,1441787403,"201051344001158","174011321042388",0.00,13.30,0,283.74,300.27,0.0,0.0,0.000,237435.3,237435.3,805,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787417,509459.00
09/09/2015 04:30,2,0.000,ALERT,214.41,297.87,59.981,1441787403,"201051344001025","174011321042388",0.00,13.30,0,284.04,300.87,0.0,0.0,0.000,242242.3,242242.3,805,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787419,509460.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.77,59.965,1441787403,"201051344000569","174011321042388",0.00,14.30,0,284.64,301.77,0.0,0.0,0.000,245394.4,245394.4,806,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787421,509461.00
09/09/2015 04:30,2,0.000,ALERT,213.29,294.56,59.975,1441787403,"274151322000094","174011321042388",0.00,14.00,0,281.64,297.87,0.0,0.0,0.000,418094.0,418094.0,816,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787423,509462.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.17,59.991,1441787403,"201051344000458","174011321042388",0.00,15.00,0,284.04,301.47,0.0,0.0,0.000,241104.5,241104.5,806,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787424,509463.00
09/09/2015 04:30,2,0.000,ALERT,213.51,293.96,59.981,1441787403,"274151322000087","174011321042388",0.00,15.00,0,281.33,298.17,0.0,0.0,0.000,491173.2,491173.2,807,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787426,509464.00
09/09/2015 04:30,2,0.000,ALERT,213.29,295.46,59.975,1441787403,"274151322000052","174011321042388",0.00,14.30,0,282.24,299.07,0.0,0.0,0.000,524440.1,524440.1,803,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787428,509465.00
09/09/2015 04:30,2,0.000,ALERT,215.09,299.07,59.975,1441787403,"201051344001145","174011321042388",0.00,13.70,0,285.24,301.47,0.0,0.0,0.000,245959.1,245959.1,810,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787430,509466.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.47,59.970,1441787403,"201051344000685","174011321042388",0.00,14.00,0,284.34,301.17,0.0,0.0,0.000,244606.2,244606.2,808,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441787432,509467.00
09/09/2015 04:30,2,0.000,ALERT,213.06,295.16,59.981,1441787403,"274151322000088","174011321042388",0.00,14.70,0,281.94,298.47,0.0,0.0,0.000,503637.7,503637.7,804,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787434,509468.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.77,59.975,1441787403,"201051344000438","174011321042388",0.00,13.30,0,284.64,300.87,0.0,0.0,0.000,244612.5,244612.5,807,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441787435,509469.00
09/09/2015 04:30,2,0.000,ALERT,214.41,298.47,59.975,1441787403,"201051344001135","174011321042388",0.00,13.70,0,284.64,300.87,0.0,0.0,0.000,236252.9,236252.9,806,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441787437,509470.00
09/09/2015 04:30,2,0.000,ALERT,214.87,297.87,59.981,1441787403,"201051344000417","174011321042388",0.00,13.70,0,283.74,300.57,0.0,0.0,0.000,239445.9,239445.9,808,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787439,509471.00
09/09/2015 04:30,2,0.000,ALERT,214.64,298.77,59.986,1441787403,"201051344000594","174011321042388",0.00,13.70,0,284.04,301.17,0.0,0.0,0.000,241866.2,241866.2,809,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787441,509472.00
09/09/2015 04:30,2,0.000,ALERT,213.29,295.46,59.975,1441787403,"274151322000083","174011321042388",0.00,14.00,0,282.54,299.37,0.0,0.0,0.000,520101.8,520101.8,806,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787443,509473.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.77,59.981,1441787403,"201051344000585","174011321042388",0.00,14.00,0,284.04,301.17,0.0,0.0,0.000,241507.0,241507.0,806,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787445,509474.00
09/09/2015 04:30,2,0.000,ALERT,213.51,296.06,59.965,1441787403,"274151322000054","174011321042388",0.00,15.00,0,282.24,299.37,0.0,0.0,0.000,514800.9,514800.9,805,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787446,509475.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.47,59.981,1441787403,"201051344001203","174011321042388",0.00,13.70,0,284.64,302.07,0.0,0.0,0.000,242104.3,242104.3,806,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787448,509476.00
09/09/2015 04:30,2,0.000,ALERT,214.19,298.47,59.975,1441787403,"201051344000646","174011321042388",0.00,13.70,0,283.74,300.87,0.0,0.0,0.000,238068.9,238068.9,806,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787450,509477.00
09/09/2015 04:30,2,0.000,ALERT,214.19,294.56,59.986,1441787403,"274151322000068","174011321042388",0.00,15.00,0,281.33,297.87,0.0,0.0,0.000,417563.5,417563.5,816,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787452,509478.00
09/09/2015 04:30,2,0.000,ALERT,213.96,295.46,59.970,1441787403,"274151322000076","174011321042388",0.00,14.70,0,282.24,298.47,0.0,0.0,0.000,550280.7,550280.7,803,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441787454,509479.00
09/09/2015 04:30,2,0.000,ALERT,214.41,298.77,59.970,1441787403,"201051344000890","174011321042388",0.00,13.70,0,285.24,301.47,0.0,0.0,0.000,242906.6,242906.6,808,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787455,509480.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.17,59.975,1441787403,"201051344000900","174011321042388",0.00,14.00,0,283.74,300.57,0.0,0.0,0.000,244139.4,244139.4,807,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441787457,509481.00
09/09/2015 04:30,2,0.000,ALERT,215.32,297.57,59.938,1441787403,"201051344000633","174011321042388",0.00,13.30,0,282.24,299.97,0.0,0.0,0.000,232681.6,232681.6,810,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787459,509482.00
09/09/2015 04:30,2,0.000,ALERT,214.87,298.17,59.975,1441787403,"201051344000983","174011321042388",0.00,14.00,0,284.34,301.47,0.0,0.0,0.000,241106.8,241106.8,805,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787461,509483.00
09/09/2015 04:30,2,0.000,ALERT,214.87,297.87,59.986,1441787403,"201051344000917","174011321042388",0.00,14.70,0,283.14,300.27,0.0,0.0,0.000,243255.7,243255.7,811,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787463,509484.00
09/09/2015 04:30,2,0.000,ALERT,215.09,297.26,59.996,1441787403,"201051344000648","174011321042388",0.00,13.30,0,283.44,300.87,0.0,0.0,0.000,238527.1,238527.1,806,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787464,509485.00
09/09/2015 04:30,2,0.000,ALERT,214.41,298.17,59.975,1441787403,"201051344001093","174011321042388",0.00,14.30,0,284.34,300.87,0.0,0.0,0.000,241420.1,241420.1,807,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787466,509486.00
09/09/2015 04:30,2,0.000,ALERT,215.09,297.57,59.996,1441787403,"201051344000645","174011321042388",0.00,14.30,0,284.04,300.87,0.0,0.0,0.000,239595.0,239595.0,807,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787468,509487.00
09/09/2015 04:30,2,0.000,ALERT,213.51,295.76,59.975,1441787403,"274151322000085","174011321042388",0.00,14.30,0,282.24,298.47,0.0,0.0,0.000,517510.0,517510.0,805,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441787470,509488.00
09/09/2015 04:30,2,0.000,ALERT,214.87,297.87,59.981,1441787403,"201051344000651","174011321042388",0.00,13.00,0,284.04,300.27,0.0,0.0,0.000,238843.8,238843.8,805,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787472,509489.00
09/09/2015 04:30,2,0.000,ALERT,215.09,297.26,59.975,1441787403,"201051344000867","174011321042388",0.00,14.70,0,284.04,301.17,0.0,0.0,0.000,231689.1,231689.1,809,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787473,509490.00
09/09/2015 04:30,2,0.000,ALERT,214.64,298.77,59.981,1441787403,"201051344001230","174011321042388",0.00,13.30,0,284.64,301.47,0.0,0.0,0.000,242272.4,242272.4,810,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787475,509491.00
09/09/2015 04:30,2,0.000,ALERT,215.09,298.17,59.975,1441787403,"201051344000576","174011321042388",0.00,14.00,0,284.34,301.17,0.0,0.0,0.000,238661.6,238661.6,809,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787477,509492.00
09/09/2015 04:30,2,0.000,ALERT,214.64,298.47,59.944,1441787403,"201051344000579","174011321042388",0.00,14.00,0,284.64,301.47,0.0,0.0,0.000,246155.0,246155.0,804,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441787479,509493.00
09/09/2015 04:45,2,0.000,ALERT,214.19,298.17,59.981,1441788303,"201051344000955","174011321042388",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,244221.9,244221.9,809,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788305,509494.00
09/09/2015 04:45,2,0.000,ALERT,212.61,296.06,59.970,1441788303,"274151322000095","174011321042388",0.00,13.70,0,292.16,304.18,0.0,0.0,0.000,543914.3,543914.3,808,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788307,509495.00
09/09/2015 04:45,2,0.000,ALERT,214.19,297.57,59.991,1441788303,"201051344000868","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,231137.8,231137.8,809,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788309,509496.00
09/09/2015 04:45,2,0.000,ALERT,214.87,296.96,59.981,1441788303,"201051344000853","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,237703.0,237703.0,807,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788311,509497.00
09/09/2015 04:45,2,0.000,ALERT,215.09,298.77,59.981,1441788303,"201051344000582","174011321042388",0.00,13.70,0,294.86,301.77,0.0,0.0,0.000,236327.3,236327.3,810,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788312,509498.00
09/09/2015 04:45,2,0.000,ALERT,214.19,297.26,59.986,1441788303,"201051344000469","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,232942.7,232942.7,808,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788314,509499.00
09/09/2015 04:45,2,0.000,ALERT,213.96,297.26,59.975,1441788303,"201051344000988","174011321042388",0.00,14.30,0,292.16,299.37,0.0,0.0,0.000,231838.3,231838.3,809,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788316,509500.00
09/09/2015 04:45,2,0.000,ALERT,214.19,297.26,59.981,1441788303,"201051344001158","174011321042388",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,237435.3,237435.3,807,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788318,509501.00
09/09/2015 04:45,2,0.000,ALERT,214.41,297.57,59.975,1441788303,"201051344001025","174011321042388",0.00,13.30,0,293.36,300.87,0.0,0.0,0.000,242242.3,242242.3,807,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788320,509502.00
09/09/2015 04:45,2,0.000,ALERT,214.19,297.87,59.986,1441788303,"201051344000569","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,245394.4,245394.4,808,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788322,509503.00
09/09/2015 04:45,2,0.000,ALERT,212.83,295.46,59.970,1441788303,"274151322000094","174011321042388",0.00,14.00,0,290.35,302.37,0.0,0.0,0.000,418094.0,418094.0,818,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788324,509504.00
09/09/2015 04:45,2,0.000,ALERT,213.96,297.26,59.975,1441788303,"201051344000458","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,241104.5,241104.5,808,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788325,509505.00
09/09/2015 04:45,2,0.000,ALERT,212.61,295.76,59.981,1441788303,"274151322000087","174011321042388",0.00,15.00,0,290.05,302.07,0.0,0.0,0.000,491173.2,491173.2,809,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788327,509506.00
09/09/2015 04:45,2,0.000,ALERT,212.16,295.46,59.970,1441788303,"274151322000052","174011321042388",0.00,14.30,0,290.65,303.28,0.0,0.0,0.000,524440.1,524440.1,805,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788329,509507.00
09/09/2015 04:45,2,0.000,ALERT,214.87,298.77,59.970,1441788303,"201051344001145","174011321042388",0.00,13.70,0,294.56,301.17,0.0,0.0,0.000,245959.1,245959.1,812,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788331,509508.00
09/09/2015 04:45,2,0.000,ALERT,215.09,298.17,59.981,1441788303,"201051344000685","174011321042388",0.00,14.00,0,294.26,300.87,0.0,0.0,0.000,244606.2,244606.2,810,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788332,509509.00
09/09/2015 04:45,2,0.000,ALERT,212.38,295.76,59.965,1441788303,"274151322000088","174011321042388",0.00,14.70,0,290.65,302.68,0.0,0.0,0.000,503637.7,503637.7,806,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788334,509510.00
09/09/2015 04:45,2,0.000,ALERT,214.64,298.17,59.981,1441788303,"201051344000438","174011321042388",0.00,13.30,0,293.96,300.87,0.0,0.0,0.000,244612.5,244612.5,809,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788336,509511.00
09/09/2015 04:45,2,0.000,ALERT,214.41,297.87,59.986,1441788303,"201051344001135","174011321042388",0.00,13.70,0,293.96,300.87,0.0,0.0,0.000,236252.9,236252.9,808,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788338,509512.00
09/09/2015 04:45,2,0.000,ALERT,214.87,297.57,60.007,1441788303,"201051344000417","174011321042388",0.00,13.70,0,293.66,300.27,0.0,0.0,0.000,239445.9,239445.9,810,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788340,509513.00
09/09/2015 04:45,2,0.000,ALERT,214.19,298.17,59.981,1441788303,"201051344000594","174011321042388",0.00,13.70,0,294.26,300.57,0.0,0.0,0.000,241866.2,241866.2,811,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788342,509514.00
09/09/2015 04:45,2,0.000,ALERT,212.83,296.36,59.975,1441788303,"274151322000083","174011321042388",0.00,13.70,0,290.95,303.58,0.0,0.0,0.000,520101.8,520101.8,808,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788343,509515.00
09/09/2015 04:45,2,0.000,ALERT,214.87,298.47,59.959,1441788303,"201051344000585","174011321042388",0.00,14.00,0,293.96,300.87,0.0,0.0,0.000,241507.0,241507.0,808,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788345,509516.00
09/09/2015 04:45,2,0.000,ALERT,212.61,296.06,60.007,1441788303,"274151322000054","174011321042388",0.00,15.00,0,290.95,302.98,0.0,0.0,0.000,514800.9,514800.9,807,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788347,509517.00
09/09/2015 04:45,2,0.000,ALERT,214.64,297.57,59.975,1441788303,"201051344001203","174011321042388",0.00,13.70,0,293.96,302.07,0.0,0.0,0.000,242104.3,242104.3,808,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788349,509518.00
09/09/2015 04:45,2,0.000,ALERT,214.19,297.87,59.975,1441788303,"201051344000646","174011321042388",0.00,13.30,0,293.66,300.87,0.0,0.0,0.000,238068.9,238068.9,808,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788351,509519.00
09/09/2015 04:45,2,0.000,ALERT,213.06,294.56,59.975,1441788303,"274151322000068","174011321042388",0.00,15.00,0,290.05,301.77,0.0,0.0,0.000,417563.5,417563.5,818,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788352,509520.00
09/09/2015 04:45,2,0.000,ALERT,213.06,296.06,59.981,1441788303,"274151322000076","174011321042388",0.00,14.70,0,291.25,303.28,0.0,0.0,0.000,550280.7,550280.7,805,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788354,509521.00
09/09/2015 04:45,2,0.000,ALERT,214.64,298.77,59.986,1441788303,"201051344000890","174011321042388",0.00,13.70,0,294.56,301.17,0.0,0.0,0.000,242906.6,242906.6,810,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788356,509522.00
09/09/2015 04:45,2,0.000,ALERT,214.19,297.26,60.012,1441788303,"201051344000900","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,244139.4,244139.4,809,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788358,509523.00
09/09/2015 04:45,2,0.000,ALERT,214.87,296.66,59.975,1441788303,"201051344000633","174011321042388",0.00,13.30,0,292.76,299.67,0.0,0.0,0.000,232681.6,232681.6,812,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788360,509524.00
09/09/2015 04:45,2,0.000,ALERT,214.19,297.57,59.975,1441788303,"201051344000983","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,241106.8,241106.8,807,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788362,509525.00
09/09/2015 04:45,2,0.000,ALERT,214.64,297.57,59.981,1441788303,"201051344000917","174011321042388",0.00,14.70,0,293.36,300.27,0.0,0.0,0.000,243255.7,243255.7,813,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788363,509526.00
09/09/2015 04:45,2,0.000,ALERT,214.64,296.96,59.986,1441788303,"201051344000648","174011321042388",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,238527.1,238527.1,808,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788365,509527.00
09/09/2015 04:45,2,0.000,ALERT,214.87,298.17,59.965,1441788303,"201051344001093","174011321042388",0.00,14.30,0,293.96,300.57,0.0,0.0,0.000,241420.1,241420.1,809,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788367,509528.00
09/09/2015 04:45,2,0.000,ALERT,214.87,297.26,59.981,1441788303,"201051344000645","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,239595.0,239595.0,809,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788369,509529.00
09/09/2015 04:45,2,0.000,ALERT,212.61,296.06,59.975,1441788303,"274151322000085","174011321042388",0.00,14.30,0,290.95,303.28,0.0,0.0,0.000,517510.0,517510.0,807,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788371,509530.00
09/09/2015 04:45,2,0.000,ALERT,214.87,297.57,59.970,1441788303,"201051344000651","174011321042388",0.00,13.00,0,293.36,299.97,0.0,0.0,0.000,238843.8,238843.8,807,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788373,509531.00
09/09/2015 04:45,2,0.000,ALERT,214.64,297.26,59.954,1441788303,"201051344000867","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,231689.1,231689.1,811,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788374,509532.00
09/09/2015 04:45,2,0.000,ALERT,214.87,298.77,59.970,1441788303,"201051344001230","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,242272.4,242272.4,812,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441788376,509533.00
09/09/2015 04:45,2,0.000,ALERT,214.87,297.87,59.975,1441788303,"201051344000576","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,238661.6,238661.6,811,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788378,509534.00
09/09/2015 04:45,2,0.000,ALERT,214.41,298.17,59.986,1441788303,"201051344000579","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,246155.0,246155.0,806,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441788380,509535.00
09/09/2015 05:00,2,0.000,ALERT,213.74,296.96,60.002,1441789203,"201051344000955","174011321042388",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,244221.9,244221.9,811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789205,509536.00
09/09/2015 05:00,2,0.000,ALERT,212.38,295.76,60.002,1441789203,"274151322000095","174011321042388",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,543914.3,543914.3,810,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789207,509537.00
09/09/2015 05:00,2,0.000,ALERT,213.74,297.26,60.002,1441789203,"201051344000868","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,231137.8,231137.8,811,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789209,509538.00
09/09/2015 05:00,2,0.000,ALERT,213.96,296.36,60.002,1441789203,"201051344000853","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,237703.0,237703.0,809,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789210,509539.00
09/09/2015 05:00,2,0.000,ALERT,214.41,297.57,60.034,1441789203,"201051344000582","174011321042388",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,236327.3,236327.3,812,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789212,509540.00
09/09/2015 05:00,2,0.000,ALERT,213.96,296.66,60.034,1441789203,"201051344000469","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,232942.7,232942.7,810,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789214,509541.00
09/09/2015 05:00,2,0.000,ALERT,213.74,296.96,59.986,1441789203,"201051344000988","174011321042388",0.00,14.30,0,292.46,299.67,0.0,0.0,0.000,231838.3,231838.3,811,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789216,509542.00
09/09/2015 05:00,2,0.000,ALERT,214.19,297.26,60.002,1441789203,"201051344001158","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,237435.3,237435.3,809,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789218,509543.00
09/09/2015 05:00,2,0.000,ALERT,213.96,296.36,59.991,1441789203,"201051344001025","174011321042388",0.00,13.30,0,293.96,301.17,0.0,0.0,0.000,242242.3,242242.3,809,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789219,509544.00
09/09/2015 05:00,2,0.000,ALERT,213.29,296.66,59.986,1441789203,"201051344000569","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,245394.4,245394.4,810,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789221,509545.00
09/09/2015 05:00,2,0.000,ALERT,212.16,294.86,60.002,1441789203,"274151322000094","174011321042388",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,418094.0,418094.0,820,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789223,509546.00
09/09/2015 05:00,2,0.000,ALERT,213.74,297.26,59.996,1441789203,"201051344000458","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,241104.5,241104.5,810,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789225,509547.00
09/09/2015 05:00,2,0.000,ALERT,212.38,295.46,59.996,1441789203,"274151322000087","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,491173.2,491173.2,811,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789227,509548.00
09/09/2015 05:00,2,0.000,ALERT,212.38,295.76,60.023,1441789203,"274151322000052","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,524440.1,524440.1,807,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789228,509549.00
09/09/2015 05:00,2,0.000,ALERT,214.41,297.57,59.996,1441789203,"201051344001145","174011321042388",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,245959.1,245959.1,814,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789230,509550.00
09/09/2015 05:00,2,0.000,ALERT,214.41,296.96,59.981,1441789203,"201051344000685","174011321042388",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,244606.2,244606.2,812,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789232,509551.00
09/09/2015 05:00,2,0.000,ALERT,212.16,296.36,59.986,1441789203,"274151322000088","174011321042388",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,503637.7,503637.7,808,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789234,509552.00
09/09/2015 05:00,2,0.000,ALERT,214.19,297.26,59.996,1441789203,"201051344000438","174011321042388",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,244612.5,244612.5,811,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789235,509553.00
09/09/2015 05:00,2,0.000,ALERT,213.96,296.96,59.975,1441789203,"201051344001135","174011321042388",0.00,14.00,0,294.56,301.17,0.0,0.0,0.000,236252.9,236252.9,810,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789237,509554.00
09/09/2015 05:00,2,0.000,ALERT,214.41,296.66,59.959,1441789203,"201051344000417","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,239445.9,239445.9,812,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789239,509555.00
09/09/2015 05:00,2,0.000,ALERT,213.74,297.57,59.996,1441789203,"201051344000594","174011321042388",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,241866.2,241866.2,813,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789241,509556.00
09/09/2015 05:00,2,0.000,ALERT,212.61,295.16,59.991,1441789203,"274151322000083","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,520101.8,520101.8,810,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789243,509557.00
09/09/2015 05:00,2,0.000,ALERT,214.19,296.96,59.981,1441789203,"201051344000585","174011321042388",0.00,14.00,0,293.66,300.57,0.0,0.0,0.000,241507.0,241507.0,810,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789245,509558.00
09/09/2015 05:00,2,0.000,ALERT,212.38,295.76,59.975,1441789203,"274151322000054","174011321042388",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,514800.9,514800.9,809,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789246,509559.00
09/09/2015 05:00,2,0.000,ALERT,213.96,296.66,59.991,1441789203,"201051344001203","174011321042388",0.00,13.70,0,294.26,302.07,0.0,0.0,0.000,242104.3,242104.3,810,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789248,509560.00
09/09/2015 05:00,2,0.000,ALERT,213.74,296.66,59.986,1441789203,"201051344000646","174011321042388",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,238068.9,238068.9,810,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789250,509561.00
09/09/2015 05:00,2,0.000,ALERT,213.06,294.56,59.981,1441789203,"274151322000068","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,417563.5,417563.5,820,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789252,509562.00
09/09/2015 05:00,2,0.000,ALERT,213.06,296.36,59.991,1441789203,"274151322000076","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,550280.7,550280.7,807,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789253,509563.00
09/09/2015 05:00,2,0.000,ALERT,213.96,297.26,59.986,1441789203,"201051344000890","174011321042388",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,242906.6,242906.6,812,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789255,509564.00
09/09/2015 05:00,2,0.000,ALERT,213.74,297.26,59.986,1441789203,"201051344000900","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,244139.4,244139.4,811,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789257,509565.00
09/09/2015 05:00,2,0.000,ALERT,214.41,296.96,60.007,1441789203,"201051344000633","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,232681.6,232681.6,814,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789259,509566.00
09/09/2015 05:00,2,0.000,ALERT,213.96,297.26,59.981,1441789203,"201051344000983","174011321042388",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,241106.8,241106.8,809,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789261,509567.00
09/09/2015 05:00,2,0.000,ALERT,214.19,296.36,59.986,1441789203,"201051344000917","174011321042388",0.00,14.70,0,292.76,299.97,0.0,0.0,0.000,243255.7,243255.7,815,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789262,509568.00
09/09/2015 05:00,2,0.000,ALERT,214.19,296.66,60.018,1441789203,"201051344000648","174011321042388",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,238527.1,238527.1,810,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789264,509569.00
09/09/2015 05:00,2,0.000,ALERT,213.96,296.96,59.981,1441789203,"201051344001093","174011321042388",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,241420.1,241420.1,811,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789266,509570.00
09/09/2015 05:00,2,0.000,ALERT,214.19,296.66,59.991,1441789203,"201051344000645","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,239595.0,239595.0,811,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441789268,509571.00
