ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 05:00,2,0.000,ALERT,212.61,295.46,59.991,1441789203,"274151322000085","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,517510.0,517510.0,809,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789269,509572.00
09/09/2015 05:00,2,0.000,ALERT,214.41,296.36,59.975,1441789203,"201051344000651","174011321042388",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,238843.8,238843.8,809,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789271,509573.00
09/09/2015 05:00,2,0.000,ALERT,214.19,297.26,59.981,1441789203,"201051344000867","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,231689.1,231689.1,813,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789273,509574.00
09/09/2015 05:00,2,0.000,ALERT,213.96,297.26,59.954,1441789203,"201051344001230","174011321042388",0.00,13.30,0,294.56,300.87,0.0,0.0,0.000,242272.4,242272.4,814,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789275,509575.00
09/09/2015 05:00,2,0.000,ALERT,214.41,297.87,59.981,1441789203,"201051344000576","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,238661.6,238661.6,813,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789277,509576.00
09/09/2015 05:00,2,0.000,ALERT,213.96,297.57,60.018,1441789203,"201051344000579","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,246155.0,246155.0,808,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441789279,509577.00
09/09/2015 05:15,2,0.000,ALERT,213.06,296.06,59.954,1441790103,"201051344000955","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,244221.9,244221.9,813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790105,509578.00
09/09/2015 05:15,2,0.000,ALERT,212.38,296.36,59.991,1441790103,"274151322000095","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,543914.3,543914.3,812,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790107,509579.00
09/09/2015 05:15,2,0.000,ALERT,213.96,298.47,60.002,1441790103,"201051344000868","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,231137.8,231137.8,813,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790109,509580.00
09/09/2015 05:15,2,0.000,ALERT,214.64,297.26,59.991,1441790103,"201051344000853","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,237703.0,237703.0,811,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790111,509581.00
09/09/2015 05:15,2,0.000,ALERT,213.74,296.66,59.996,1441790103,"201051344000582","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,236327.3,236327.3,814,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790113,509582.00
09/09/2015 05:15,2,0.000,ALERT,213.96,297.26,60.023,1441790103,"201051344000469","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,232942.7,232942.7,812,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790114,509583.00
09/09/2015 05:15,2,0.000,ALERT,213.74,297.57,59.986,1441790103,"201051344000988","174011321042388",0.00,14.30,0,292.16,299.37,0.0,0.0,0.000,231838.3,231838.3,813,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790116,509584.00
09/09/2015 05:15,2,0.000,ALERT,213.96,297.26,59.991,1441790103,"201051344001158","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,237435.3,237435.3,811,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790118,509585.00
09/09/2015 05:15,2,0.000,ALERT,213.06,295.46,59.991,1441790103,"201051344001025","174011321042388",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,242242.3,242242.3,811,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790120,509586.00
09/09/2015 05:15,2,0.000,ALERT,213.96,298.17,60.023,1441790103,"201051344000569","174011321042388",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,245394.4,245394.4,812,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790122,509587.00
09/09/2015 05:15,2,0.000,ALERT,212.38,294.86,59.981,1441790103,"274151322000094","174011321042388",0.00,13.70,0,292.46,297.26,0.0,0.0,0.000,418094.0,418094.0,822,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790123,509588.00
09/09/2015 05:15,2,0.000,ALERT,213.96,297.26,59.991,1441790103,"201051344000458","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,241104.5,241104.5,812,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790125,509589.00
09/09/2015 05:15,2,0.000,ALERT,212.38,294.56,59.965,1441790103,"274151322000087","174011321042388",0.00,15.00,0,292.16,297.57,0.0,0.0,0.000,491173.2,491173.2,813,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790127,509590.00
09/09/2015 05:15,2,0.000,ALERT,212.16,295.16,59.981,1441790103,"274151322000052","174011321042388",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,524440.1,524440.1,809,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790129,509591.00
09/09/2015 05:15,2,0.000,ALERT,213.74,296.36,59.959,1441790103,"201051344001145","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,245959.1,245959.1,816,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790131,509592.00
09/09/2015 05:15,2,0.000,ALERT,213.74,296.06,59.965,1441790103,"201051344000685","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,244606.2,244606.2,814,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790132,509593.00
09/09/2015 05:15,2,0.000,ALERT,212.16,295.16,59.975,1441790103,"274151322000088","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,503637.7,503637.7,810,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790134,509594.00
09/09/2015 05:15,2,0.000,ALERT,213.51,296.06,59.981,1441790103,"201051344000438","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,244612.5,244612.5,813,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790136,509595.00
09/09/2015 05:15,2,0.000,ALERT,213.06,295.76,60.012,1441790103,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,236252.9,236252.9,812,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790138,509596.00
09/09/2015 05:15,2,0.000,ALERT,213.51,295.46,59.975,1441790103,"201051344000417","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,239445.9,239445.9,814,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790140,509597.00
09/09/2015 05:15,2,0.000,ALERT,213.74,298.17,59.965,1441790103,"201051344000594","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,241866.2,241866.2,815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790142,509598.00
09/09/2015 05:15,2,0.000,ALERT,212.83,296.06,59.986,1441790103,"274151322000083","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,520101.8,520101.8,812,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790143,509599.00
09/09/2015 05:15,2,0.000,ALERT,213.74,296.66,59.975,1441790103,"201051344000585","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,241507.0,241507.0,812,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790145,509600.00
09/09/2015 05:15,2,0.000,ALERT,212.16,296.06,59.986,1441790103,"274151322000054","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,514800.9,514800.9,811,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790147,509601.00
09/09/2015 05:15,2,0.000,ALERT,213.51,296.06,59.981,1441790103,"201051344001203","174011321042388",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,242104.3,242104.3,812,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790149,509602.00
09/09/2015 05:15,2,0.000,ALERT,213.29,296.36,59.959,1441790103,"201051344000646","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,238068.9,238068.9,812,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790150,509603.00
09/09/2015 05:15,2,0.000,ALERT,212.83,295.16,59.975,1441790103,"274151322000068","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,417563.5,417563.5,822,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790152,509604.00
09/09/2015 05:15,2,0.000,ALERT,213.06,296.06,59.975,1441790103,"274151322000076","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,550280.7,550280.7,809,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790154,509605.00
09/09/2015 05:15,2,0.000,ALERT,213.29,296.96,59.981,1441790103,"201051344000890","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,242906.6,242906.6,814,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790156,509606.00
09/09/2015 05:15,2,0.000,ALERT,213.74,297.57,59.991,1441790103,"201051344000900","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,244139.4,244139.4,813,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790158,509607.00
09/09/2015 05:15,2,0.000,ALERT,214.19,296.96,59.949,1441790103,"201051344000633","174011321042388",0.00,13.30,0,292.76,299.37,0.0,0.0,0.000,232681.6,232681.6,816,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790160,509608.00
09/09/2015 05:15,2,0.000,ALERT,213.74,297.57,59.981,1441790103,"201051344000983","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,241106.8,241106.8,811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790161,509609.00
09/09/2015 05:15,2,0.000,ALERT,213.51,295.76,59.970,1441790103,"201051344000917","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,243255.7,243255.7,817,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790163,509610.00
09/09/2015 05:15,2,0.000,ALERT,214.19,297.26,59.938,1441790103,"201051344000648","174011321042388",0.00,13.30,0,293.36,299.97,0.0,0.0,0.000,238527.1,238527.1,812,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790165,509611.00
09/09/2015 05:15,2,0.000,ALERT,213.29,296.36,59.970,1441790103,"201051344001093","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,241420.1,241420.1,813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790167,509612.00
09/09/2015 05:15,2,0.000,ALERT,214.19,297.26,59.986,1441790103,"201051344000645","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,239595.0,239595.0,813,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441790169,509613.00
09/09/2015 05:15,2,0.000,ALERT,212.38,295.76,59.970,1441790103,"274151322000085","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,517510.0,517510.0,811,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790171,509614.00
09/09/2015 05:15,2,0.000,ALERT,213.51,295.76,59.981,1441790103,"201051344000651","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,238843.8,238843.8,811,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790172,509615.00
09/09/2015 05:15,2,0.000,ALERT,214.19,296.96,59.986,1441790103,"201051344000867","174011321042388",0.00,14.70,0,293.36,300.27,0.0,0.0,0.000,231689.1,231689.1,815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790174,509616.00
09/09/2015 05:15,2,0.000,ALERT,213.29,296.66,59.981,1441790103,"201051344001230","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,242272.4,242272.4,816,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790176,509617.00
09/09/2015 05:15,2,0.000,ALERT,214.41,298.17,59.954,1441790103,"201051344000576","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,238661.6,238661.6,815,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790178,509618.00
09/09/2015 05:15,2,0.000,ALERT,213.96,298.17,59.954,1441790103,"201051344000579","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,246155.0,246155.0,810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441790179,509619.00
09/09/2015 05:30,2,0.000,ALERT,212.83,296.06,59.981,1441791003,"201051344000955","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,244221.9,244221.9,815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791005,509620.00
09/09/2015 05:30,2,0.000,ALERT,213.96,297.26,60.012,1441791003,"274151322000095","174011321042388",0.00,13.70,0,293.06,300.57,0.0,0.0,0.000,543914.3,543914.3,814,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791007,509621.00
09/09/2015 05:30,2,0.000,ALERT,214.41,298.77,59.981,1441791003,"201051344000868","174011321042388",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,231137.8,231137.8,815,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791009,509622.00
09/09/2015 05:30,2,0.000,ALERT,215.09,298.17,59.944,1441791003,"201051344000853","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,237703.0,237703.0,813,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791011,509623.00
09/09/2015 05:30,2,0.000,ALERT,213.51,297.26,59.981,1441791003,"201051344000582","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,236327.3,236327.3,816,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791013,509624.00
09/09/2015 05:30,2,0.000,ALERT,214.41,297.87,59.970,1441791003,"201051344000469","174011321042388",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,232942.7,232942.7,814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791014,509625.00
09/09/2015 05:30,2,0.000,ALERT,214.41,298.17,59.975,1441791003,"201051344000988","174011321042388",0.00,14.30,0,292.76,300.57,0.0,0.0,0.000,231838.3,231838.3,815,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791016,509626.00
09/09/2015 05:30,2,0.000,ALERT,214.41,297.87,59.970,1441791003,"201051344001158","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,237435.3,237435.3,813,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791018,509627.00
09/09/2015 05:30,2,0.000,ALERT,212.83,296.06,60.018,1441791003,"201051344001025","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,242242.3,242242.3,813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791020,509628.00
09/09/2015 05:30,2,0.000,ALERT,214.41,298.77,59.970,1441791003,"201051344000569","174011321042388",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,245394.4,245394.4,814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791022,509629.00
09/09/2015 05:30,2,0.000,ALERT,213.74,295.76,59.965,1441791003,"274151322000094","174011321042388",0.00,13.70,0,291.55,298.77,0.0,0.0,0.000,418094.0,418094.0,824,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791023,509630.00
09/09/2015 05:30,2,0.000,ALERT,214.19,298.47,59.965,1441791003,"201051344000458","174011321042388",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,241104.5,241104.5,814,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791025,509631.00
09/09/2015 05:30,2,0.000,ALERT,213.51,294.56,59.970,1441791003,"274151322000087","174011321042388",0.00,14.70,0,290.95,299.07,0.0,0.0,0.000,491173.2,491173.2,815,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791027,509632.00
09/09/2015 05:30,2,0.000,ALERT,213.29,296.06,59.959,1441791003,"274151322000052","174011321042388",0.00,14.30,0,291.55,299.97,0.0,0.0,0.000,524440.1,524440.1,811,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791029,509633.00
09/09/2015 05:30,2,0.000,ALERT,213.29,296.96,59.965,1441791003,"201051344001145","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,245959.1,245959.1,818,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791030,509634.00
09/09/2015 05:30,2,0.000,ALERT,213.51,296.96,59.970,1441791003,"201051344000685","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,244606.2,244606.2,816,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791032,509635.00
09/09/2015 05:30,2,0.000,ALERT,213.29,295.76,59.965,1441791003,"274151322000088","174011321042388",0.00,14.70,0,291.55,299.67,0.0,0.0,0.000,503637.7,503637.7,812,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791034,509636.00
09/09/2015 05:30,2,0.000,ALERT,212.83,296.36,59.959,1441791003,"201051344000438","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,244612.5,244612.5,815,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791036,509637.00
09/09/2015 05:30,2,0.000,ALERT,212.38,296.06,59.970,1441791003,"201051344001135","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,236252.9,236252.9,814,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791038,509638.00
09/09/2015 05:30,2,0.000,ALERT,213.06,296.06,59.949,1441791003,"201051344000417","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,239445.9,239445.9,816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791040,509639.00
09/09/2015 05:30,2,0.000,ALERT,213.74,298.17,59.975,1441791003,"201051344000594","174011321042388",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,241866.2,241866.2,817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791042,509640.00
09/09/2015 05:30,2,0.000,ALERT,213.29,296.96,59.970,1441791003,"274151322000083","174011321042388",0.00,13.70,0,292.16,300.27,0.0,0.0,0.000,520101.8,520101.8,814,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791043,509641.00
09/09/2015 05:30,2,0.000,ALERT,213.06,296.66,59.970,1441791003,"201051344000585","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,241507.0,241507.0,814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791045,509642.00
09/09/2015 05:30,2,0.000,ALERT,213.74,296.66,59.938,1441791003,"274151322000054","174011321042388",0.00,15.00,0,291.85,299.97,0.0,0.0,0.000,514800.9,514800.9,813,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791047,509643.00
09/09/2015 05:30,2,0.000,ALERT,213.06,296.36,59.975,1441791003,"201051344001203","174011321042388",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,242104.3,242104.3,814,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791049,509644.00
09/09/2015 05:30,2,0.000,ALERT,212.83,296.36,59.933,1441791003,"201051344000646","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,238068.9,238068.9,814,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791051,509645.00
09/09/2015 05:30,2,0.000,ALERT,214.19,294.86,59.981,1441791003,"274151322000068","174011321042388",0.00,15.00,0,290.95,298.77,0.0,0.0,0.000,417563.5,417563.5,824,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791052,509646.00
09/09/2015 05:30,2,0.000,ALERT,214.41,295.76,59.965,1441791003,"274151322000076","174011321042388",0.00,14.30,0,292.16,299.67,0.0,0.0,0.000,550280.7,550280.7,811,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791054,509647.00
09/09/2015 05:30,2,0.000,ALERT,212.83,296.96,59.970,1441791003,"201051344000890","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,242906.6,242906.6,816,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791056,509648.00
09/09/2015 05:30,2,0.000,ALERT,214.41,298.17,59.970,1441791003,"201051344000900","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,244139.4,244139.4,815,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791058,509649.00
09/09/2015 05:30,2,0.000,ALERT,214.87,297.26,59.954,1441791003,"201051344000633","174011321042388",0.00,13.70,0,293.36,300.27,0.0,0.0,0.000,232681.6,232681.6,818,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791060,509650.00
09/09/2015 05:30,2,0.000,ALERT,214.41,298.17,59.981,1441791003,"201051344000983","174011321042388",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,241106.8,241106.8,813,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791061,509651.00
09/09/2015 05:30,2,0.000,ALERT,213.29,296.06,59.970,1441791003,"201051344000917","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,243255.7,243255.7,819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791063,509652.00
09/09/2015 05:30,2,0.000,ALERT,214.64,297.57,59.996,1441791003,"201051344000648","174011321042388",0.00,13.30,0,294.56,300.87,0.0,0.0,0.000,238527.1,238527.1,814,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791065,509653.00
09/09/2015 05:30,2,0.000,ALERT,213.06,296.66,59.954,1441791003,"201051344001093","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,241420.1,241420.1,815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791067,509654.00
09/09/2015 05:30,2,0.000,ALERT,214.87,297.87,59.938,1441791003,"201051344000645","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,239595.0,239595.0,815,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791068,509655.00
09/09/2015 05:30,2,0.000,ALERT,213.74,296.06,59.965,1441791003,"274151322000085","174011321042388",0.00,14.30,0,292.16,299.37,0.0,0.0,0.000,517510.0,517510.0,813,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791070,509656.00
09/09/2015 05:30,2,0.000,ALERT,213.29,296.06,59.981,1441791003,"201051344000651","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,238843.8,238843.8,813,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791072,509657.00
09/09/2015 05:30,2,0.000,ALERT,214.41,297.57,59.938,1441791003,"201051344000867","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,231689.1,231689.1,817,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791074,509658.00
09/09/2015 05:30,2,0.000,ALERT,213.29,297.57,59.981,1441791003,"201051344001230","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,242272.4,242272.4,818,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791076,509659.00
09/09/2015 05:30,2,0.000,ALERT,214.64,298.47,59.959,1441791003,"201051344000576","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,238661.6,238661.6,817,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791077,509660.00
09/09/2015 05:30,2,0.000,ALERT,214.19,298.47,59.970,1441791003,"201051344000579","174011321042388",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,246155.0,246155.0,812,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791079,509661.00
09/09/2015 05:45,2,0.000,ALERT,212.38,296.06,59.991,1441791903,"201051344000955","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,244221.9,244221.9,817,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791905,509662.00
09/09/2015 05:45,2,0.000,ALERT,211.70,296.06,59.975,1441791903,"274151322000095","174011321042388",0.00,13.70,0,293.06,299.67,0.0,0.0,0.000,543914.3,543914.3,816,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791907,509663.00
09/09/2015 05:45,2,0.000,ALERT,213.96,298.17,59.975,1441791903,"201051344000868","174011321042388",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,231137.8,231137.8,817,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791909,509664.00
09/09/2015 05:45,2,0.000,ALERT,214.64,297.26,59.975,1441791903,"201051344000853","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,237703.0,237703.0,815,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791910,509665.00
09/09/2015 05:45,2,0.000,ALERT,213.06,296.96,60.002,1441791903,"201051344000582","174011321042388",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,236327.3,236327.3,818,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791912,509666.00
09/09/2015 05:45,2,0.000,ALERT,213.96,296.96,59.981,1441791903,"201051344000469","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,232942.7,232942.7,816,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791914,509667.00
09/09/2015 05:45,2,0.000,ALERT,213.96,296.96,59.996,1441791903,"201051344000988","174011321042388",0.00,14.30,0,292.46,299.97,0.0,0.0,0.000,231838.3,231838.3,817,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791916,509668.00
09/09/2015 05:45,2,0.000,ALERT,214.19,296.96,59.954,1441791903,"201051344001158","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,237435.3,237435.3,815,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791917,509669.00
09/09/2015 05:45,2,0.000,ALERT,212.38,295.16,59.975,1441791903,"201051344001025","174011321042388",0.00,13.30,0,293.06,300.27,0.0,0.0,0.000,242242.3,242242.3,815,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791919,509670.00
09/09/2015 05:45,2,0.000,ALERT,213.96,297.57,59.981,1441791903,"201051344000569","174011321042388",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,245394.4,245394.4,816,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791921,509671.00
09/09/2015 05:45,2,0.000,ALERT,211.93,293.96,59.959,1441791903,"274151322000094","174011321042388",0.00,14.00,0,291.55,297.87,0.0,0.0,0.000,418094.0,418094.0,826,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791923,509672.00
09/09/2015 05:45,2,0.000,ALERT,213.96,297.26,59.981,1441791903,"201051344000458","174011321042388",0.00,15.00,0,295.16,301.47,0.0,0.0,0.000,241104.5,241104.5,816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791925,509673.00
09/09/2015 05:45,2,0.000,ALERT,211.93,293.66,59.981,1441791903,"274151322000087","174011321042388",0.00,15.00,0,291.25,298.17,0.0,0.0,0.000,491173.2,491173.2,817,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791927,509674.00
09/09/2015 05:45,2,0.000,ALERT,211.48,294.56,60.007,1441791903,"274151322000052","174011321042388",0.00,14.30,0,291.55,299.07,0.0,0.0,0.000,524440.1,524440.1,813,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791928,509675.00
09/09/2015 05:45,2,0.000,ALERT,212.83,296.06,59.970,1441791903,"201051344001145","174011321042388",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,245959.1,245959.1,820,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791930,509676.00
09/09/2015 05:45,2,0.000,ALERT,212.83,295.76,59.975,1441791903,"201051344000685","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,244606.2,244606.2,818,0,0,0,L,1122011218,0,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791932,509677.00
09/09/2015 05:45,2,0.000,ALERT,211.25,294.86,59.970,1441791903,"274151322000088","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,503637.7,503637.7,814,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791934,509678.00
09/09/2015 05:45,2,0.000,ALERT,212.83,295.76,59.933,1441791903,"201051344000438","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,244612.5,244612.5,817,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791935,509679.00
09/09/2015 05:45,2,0.000,ALERT,212.38,295.76,59.975,1441791903,"201051344001135","174011321042388",0.00,14.00,0,293.66,300.27,0.0,0.0,0.000,236252.9,236252.9,816,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791937,509680.00
09/09/2015 05:45,2,0.000,ALERT,212.61,295.16,59.975,1441791903,"201051344000417","174011321042388",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,239445.9,239445.9,818,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791939,509681.00
09/09/2015 05:45,2,0.000,ALERT,213.74,297.87,59.975,1441791903,"201051344000594","174011321042388",0.00,14.00,0,294.56,300.87,0.0,0.0,0.000,241866.2,241866.2,819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791941,509682.00
09/09/2015 05:45,2,0.000,ALERT,211.70,294.86,59.970,1441791903,"274151322000083","174011321042388",0.00,14.00,0,292.16,299.07,0.0,0.0,0.000,520101.8,520101.8,816,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791943,509683.00
09/09/2015 05:45,2,0.000,ALERT,212.38,295.46,59.996,1441791903,"201051344000585","174011321042388",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,241507.0,241507.0,816,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791944,509684.00
09/09/2015 05:45,2,0.000,ALERT,211.70,295.76,59.965,1441791903,"274151322000054","174011321042388",0.00,15.30,0,291.85,299.07,0.0,0.0,0.000,514800.9,514800.9,815,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791946,509685.00
09/09/2015 05:45,2,0.000,ALERT,212.38,295.46,59.981,1441791903,"201051344001203","174011321042388",0.00,13.70,0,293.36,301.47,0.0,0.0,0.000,242104.3,242104.3,816,0,0,0,L,1122011218,0,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791948,509686.00
09/09/2015 05:45,2,0.000,ALERT,211.48,295.16,60.012,1441791903,"201051344000646","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,238068.9,238068.9,816,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791950,509687.00
09/09/2015 05:45,2,0.000,ALERT,211.70,293.66,59.975,1441791903,"274151322000068","174011321042388",0.00,15.00,0,291.25,297.87,0.0,0.0,0.000,417563.5,417563.5,826,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791952,509688.00
09/09/2015 05:45,2,0.000,ALERT,212.16,295.16,59.975,1441791903,"274151322000076","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,550280.7,550280.7,813,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791954,509689.00
09/09/2015 05:45,2,0.000,ALERT,212.16,296.06,59.975,1441791903,"201051344000890","174011321042388",0.00,14.00,0,293.96,300.87,0.0,0.0,0.000,242906.6,242906.6,818,0,0,0,L,1122011218,0,122.46,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791955,509690.00
09/09/2015 05:45,2,0.000,ALERT,213.51,296.66,59.970,1441791903,"201051344000900","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,244139.4,244139.4,817,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791957,509691.00
09/09/2015 05:45,2,0.000,ALERT,213.96,296.06,59.986,1441791903,"201051344000633","174011321042388",0.00,13.70,0,293.06,299.67,0.0,0.0,0.000,232681.6,232681.6,820,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791959,509692.00
09/09/2015 05:45,2,0.000,ALERT,213.51,296.96,59.965,1441791903,"201051344000983","174011321042388",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,241106.8,241106.8,815,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791961,509693.00
09/09/2015 05:45,2,0.000,ALERT,212.38,294.86,59.986,1441791903,"201051344000917","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,243255.7,243255.7,821,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791963,509694.00
09/09/2015 05:45,2,0.000,ALERT,213.74,296.06,59.975,1441791903,"201051344000648","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,238527.1,238527.1,816,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791964,509695.00
09/09/2015 05:45,2,0.000,ALERT,212.38,295.46,59.975,1441791903,"201051344001093","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,241420.1,241420.1,817,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791966,509696.00
09/09/2015 05:45,2,0.000,ALERT,213.96,296.36,59.975,1441791903,"201051344000645","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,239595.0,239595.0,817,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791968,509697.00
09/09/2015 05:45,2,0.000,ALERT,211.70,293.66,59.975,1441791903,"274151322000085","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,517510.0,517510.0,815,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791970,509698.00
09/09/2015 05:45,2,0.000,ALERT,212.38,294.56,59.981,1441791903,"201051344000651","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,238843.8,238843.8,815,0,0,0,L,1122011218,0,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791972,509699.00
09/09/2015 05:45,2,0.000,ALERT,213.96,296.36,59.944,1441791903,"201051344000867","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,231689.1,231689.1,819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791973,509700.00
09/09/2015 05:45,2,0.000,ALERT,212.61,295.46,59.991,1441791903,"201051344001230","174011321042388",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,242272.4,242272.4,820,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441791975,509701.00
09/09/2015 05:45,2,0.000,ALERT,214.19,297.57,59.981,1441791903,"201051344000576","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,238661.6,238661.6,819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791977,509702.00
09/09/2015 05:45,2,0.000,ALERT,213.74,297.57,59.991,1441791903,"201051344000579","174011321042388",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,246155.0,246155.0,814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441791979,509703.00
09/09/2015 06:00,2,0.000,ALERT,212.38,296.66,59.975,1441792804,"201051344000955","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,244221.9,244221.9,819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792806,509704.00
09/09/2015 06:00,2,0.000,ALERT,211.93,295.46,59.975,1441792804,"274151322000095","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,543914.3,543914.3,818,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792807,509705.00
09/09/2015 06:00,2,0.000,ALERT,212.83,296.06,59.986,1441792804,"201051344000868","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,231137.8,231137.8,819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441792809,509706.00
09/09/2015 06:00,2,0.000,ALERT,213.74,295.46,59.981,1441792804,"201051344000853","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,237703.0,237703.0,817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792811,509707.00
09/09/2015 06:00,2,0.000,ALERT,213.29,297.26,59.991,1441792804,"201051344000582","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,236327.3,236327.3,820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792813,509708.00
09/09/2015 06:00,2,0.000,ALERT,213.06,295.46,60.034,1441792804,"201051344000469","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,232942.7,232942.7,818,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792815,509709.00
09/09/2015 06:00,2,0.000,ALERT,212.83,294.86,59.996,1441792804,"201051344000988","174011321042388",0.00,14.30,0,291.55,298.77,0.0,0.0,0.000,231838.3,231838.3,819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792817,509710.00
09/09/2015 06:00,2,0.000,ALERT,213.06,295.16,59.996,1441792804,"201051344001158","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,237435.3,237435.3,817,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792818,509711.00
09/09/2015 06:00,2,0.000,ALERT,212.83,296.06,59.959,1441792804,"201051344001025","174011321042388",0.00,13.30,0,292.46,299.67,0.0,0.0,0.000,242242.3,242242.3,817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792820,509712.00
09/09/2015 06:00,2,0.000,ALERT,213.06,296.06,59.996,1441792804,"201051344000569","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,245394.4,245394.4,818,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441792822,509713.00
09/09/2015 06:00,2,0.000,ALERT,211.48,293.06,59.970,1441792804,"274151322000094","174011321042388",0.00,14.00,0,290.95,297.57,0.0,0.0,0.000,418094.0,418094.0,828,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792824,509714.00
09/09/2015 06:00,2,0.000,ALERT,213.06,296.06,60.018,1441792804,"201051344000458","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,241104.5,241104.5,818,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441792826,509715.00
09/09/2015 06:00,2,0.000,ALERT,211.70,293.66,59.981,1441792804,"274151322000087","174011321042388",0.00,15.00,0,290.95,297.57,0.0,0.0,0.000,491173.2,491173.2,819,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792827,509716.00
09/09/2015 06:00,2,0.000,ALERT,211.48,294.26,59.975,1441792804,"274151322000052","174011321042388",0.00,14.30,0,291.55,298.77,0.0,0.0,0.000,524440.1,524440.1,815,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441792829,509717.00
