ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 06:00,2,0.000,ALERT,213.29,296.96,60.002,1441792804,"201051344001145","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,245959.1,245959.1,822,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792831,509718.00
09/09/2015 06:00,2,0.000,ALERT,213.29,296.66,59.986,1441792804,"201051344000685","174011321042388",0.00,14.00,0,292.76,299.37,0.0,0.0,0.000,244606.2,244606.2,820,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792833,509719.00
09/09/2015 06:00,2,0.000,ALERT,211.48,293.66,59.986,1441792804,"274151322000088","174011321042388",0.00,14.70,0,291.55,298.17,0.0,0.0,0.000,503637.7,503637.7,816,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792835,509720.00
09/09/2015 06:00,2,0.000,ALERT,213.06,296.66,59.986,1441792804,"201051344000438","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,244612.5,244612.5,819,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792836,509721.00
09/09/2015 06:00,2,0.000,ALERT,212.61,296.36,59.991,1441792804,"201051344001135","174011321042388",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,236252.9,236252.9,818,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792838,509722.00
09/09/2015 06:00,2,0.000,ALERT,213.06,295.76,60.023,1441792804,"201051344000417","174011321042388",0.00,14.00,0,292.16,298.77,0.0,0.0,0.000,239445.9,239445.9,820,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792840,509723.00
09/09/2015 06:00,2,0.000,ALERT,212.61,295.76,59.949,1441792804,"201051344000594","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,241866.2,241866.2,821,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792842,509724.00
09/09/2015 06:00,2,0.000,ALERT,211.48,293.96,59.975,1441792804,"274151322000083","174011321042388",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,520101.8,520101.8,818,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792844,509725.00
09/09/2015 06:00,2,0.000,ALERT,212.83,296.06,59.981,1441792804,"201051344000585","174011321042388",0.00,14.30,0,292.46,299.37,0.0,0.0,0.000,241507.0,241507.0,818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792845,509726.00
09/09/2015 06:00,2,0.000,ALERT,211.48,293.66,59.970,1441792804,"274151322000054","174011321042388",0.00,15.30,0,291.55,298.77,0.0,0.0,0.000,514800.9,514800.9,817,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792847,509727.00
09/09/2015 06:00,2,0.000,ALERT,212.83,295.76,59.970,1441792804,"201051344001203","174011321042388",0.00,14.00,0,292.76,300.87,0.0,0.0,0.000,242104.3,242104.3,818,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792849,509728.00
09/09/2015 06:00,2,0.000,ALERT,212.38,296.06,59.970,1441792804,"201051344000646","174011321042388",0.00,13.70,0,292.16,299.37,0.0,0.0,0.000,238068.9,238068.9,818,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792851,509729.00
09/09/2015 06:00,2,0.000,ALERT,212.38,293.06,59.970,1441792804,"274151322000068","174011321042388",0.00,15.00,0,290.95,297.26,0.0,0.0,0.000,417563.5,417563.5,828,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792853,509730.00
09/09/2015 06:00,2,0.000,ALERT,212.38,294.56,59.965,1441792804,"274151322000076","174011321042388",0.00,14.70,0,291.55,298.17,0.0,0.0,0.000,550280.7,550280.7,815,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441792855,509731.00
09/09/2015 06:00,2,0.000,ALERT,212.83,296.66,59.970,1441792804,"201051344000890","174011321042388",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,242906.6,242906.6,820,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792856,509732.00
09/09/2015 06:00,2,0.000,ALERT,213.06,295.76,59.959,1441792804,"201051344000900","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,244139.4,244139.4,819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441792858,509733.00
09/09/2015 06:00,2,0.000,ALERT,213.51,295.46,59.965,1441792804,"201051344000633","174011321042388",0.00,13.70,0,292.16,298.47,0.0,0.0,0.000,232681.6,232681.6,822,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792860,509734.00
09/09/2015 06:00,2,0.000,ALERT,213.06,296.06,60.002,1441792804,"201051344000983","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,241106.8,241106.8,817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792862,509735.00
09/09/2015 06:00,2,0.000,ALERT,213.06,295.76,59.965,1441792804,"201051344000917","174011321042388",0.00,15.00,0,291.55,298.77,0.0,0.0,0.000,243255.7,243255.7,823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792863,509736.00
09/09/2015 06:00,2,0.000,ALERT,213.51,295.16,59.954,1441792804,"201051344000648","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,238527.1,238527.1,818,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441792865,509737.00
09/09/2015 06:00,2,0.000,ALERT,212.83,296.06,59.970,1441792804,"201051344001093","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,241420.1,241420.1,819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792867,509738.00
09/09/2015 06:00,2,0.000,ALERT,213.51,295.46,59.954,1441792804,"201051344000645","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,239595.0,239595.0,819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441792869,509739.00
09/09/2015 06:00,2,0.000,ALERT,212.16,294.26,59.959,1441792804,"274151322000085","174011321042388",0.00,14.30,0,291.55,298.17,0.0,0.0,0.000,517510.0,517510.0,817,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792871,509740.00
09/09/2015 06:00,2,0.000,ALERT,213.06,296.06,59.959,1441792804,"201051344000651","174011321042388",0.00,13.30,0,292.46,298.77,0.0,0.0,0.000,238843.8,238843.8,817,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792872,509741.00
09/09/2015 06:00,2,0.000,ALERT,213.51,295.76,59.965,1441792804,"201051344000867","174011321042388",0.00,14.70,0,293.36,299.67,0.0,0.0,0.000,231689.1,231689.1,821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792874,509742.00
09/09/2015 06:00,2,0.000,ALERT,212.61,296.66,59.965,1441792804,"201051344001230","174011321042388",0.00,13.70,0,293.06,299.67,0.0,0.0,0.000,242272.4,242272.4,822,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792876,509743.00
09/09/2015 06:00,2,0.000,ALERT,213.51,296.36,59.954,1441792804,"201051344000576","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,238661.6,238661.6,821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792878,509744.00
09/09/2015 06:00,2,0.000,ALERT,212.83,296.36,59.970,1441792804,"201051344000579","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,246155.0,246155.0,816,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441792880,509745.00
09/09/2015 06:15,2,0.000,ALERT,212.61,295.46,59.949,1441793703,"201051344000955","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,244221.9,244221.9,821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793705,509746.00
09/09/2015 06:15,2,0.000,ALERT,211.03,295.16,59.922,1441793703,"274151322000095","174011321042388",0.00,14.00,0,292.46,298.17,0.0,0.0,0.000,543914.3,543914.3,820,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793707,509747.00
09/09/2015 06:15,2,0.000,ALERT,212.61,295.46,59.944,1441793703,"201051344000868","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,231137.8,231137.8,821,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793709,509748.00
09/09/2015 06:15,2,0.000,ALERT,213.29,294.86,59.928,1441793703,"201051344000853","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,237703.0,237703.0,819,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793711,509749.00
09/09/2015 06:15,2,0.000,ALERT,213.29,295.76,59.944,1441793703,"201051344000582","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,236327.3,236327.3,822,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793713,509750.00
09/09/2015 06:15,2,0.000,ALERT,212.83,294.86,59.954,1441793703,"201051344000469","174011321042388",0.00,14.00,0,291.25,297.87,0.0,0.0,0.000,232942.7,232942.7,820,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793714,509751.00
09/09/2015 06:15,2,0.000,ALERT,212.16,293.96,59.965,1441793703,"201051344000988","174011321042388",0.00,14.30,0,290.05,297.87,0.0,0.0,0.000,231838.3,231838.3,821,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793716,509752.00
09/09/2015 06:15,2,0.000,ALERT,212.61,294.26,59.944,1441793703,"201051344001158","174011321042388",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,237435.3,237435.3,819,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793718,509753.00
09/09/2015 06:15,2,0.000,ALERT,212.61,294.26,59.944,1441793703,"201051344001025","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,242242.3,242242.3,819,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793720,509754.00
09/09/2015 06:15,2,0.000,ALERT,212.61,295.16,59.959,1441793703,"201051344000569","174011321042388",0.00,14.70,0,293.06,299.67,0.0,0.0,0.000,245394.4,245394.4,820,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793722,509755.00
09/09/2015 06:15,2,0.000,ALERT,211.25,293.96,59.917,1441793703,"274151322000094","174011321042388",0.00,14.00,0,290.95,296.66,0.0,0.0,0.000,418094.0,418094.0,830,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793723,509756.00
09/09/2015 06:15,2,0.000,ALERT,212.61,294.86,59.954,1441793703,"201051344000458","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,241104.5,241104.5,820,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793725,509757.00
09/09/2015 06:15,2,0.000,ALERT,211.25,293.66,59.954,1441793703,"274151322000087","174011321042388",0.00,15.00,0,290.65,296.96,0.0,0.0,0.000,491173.2,491173.2,821,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793727,509758.00
09/09/2015 06:15,2,0.000,ALERT,211.03,295.16,59.944,1441793703,"274151322000052","174011321042388",0.00,14.30,0,290.95,297.87,0.0,0.0,0.000,524440.1,524440.1,817,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793729,509759.00
09/09/2015 06:15,2,0.000,ALERT,213.06,295.16,59.949,1441793703,"201051344001145","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,245959.1,245959.1,824,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793730,509760.00
09/09/2015 06:15,2,0.000,ALERT,213.06,295.16,59.944,1441793703,"201051344000685","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,244606.2,244606.2,822,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793732,509761.00
09/09/2015 06:15,2,0.000,ALERT,210.57,294.86,59.917,1441793703,"274151322000088","174011321042388",0.00,14.70,0,291.25,297.26,0.0,0.0,0.000,503637.7,503637.7,818,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793734,509762.00
09/09/2015 06:15,2,0.000,ALERT,212.83,295.46,59.975,1441793703,"201051344000438","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,244612.5,244612.5,821,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793736,509763.00
09/09/2015 06:15,2,0.000,ALERT,212.38,295.16,59.949,1441793703,"201051344001135","174011321042388",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,236252.9,236252.9,820,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793738,509764.00
09/09/2015 06:15,2,0.000,ALERT,213.06,294.86,59.949,1441793703,"201051344000417","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,239445.9,239445.9,822,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793740,509765.00
09/09/2015 06:15,2,0.000,ALERT,212.38,295.76,59.954,1441793703,"201051344000594","174011321042388",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,241866.2,241866.2,823,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793741,509766.00
09/09/2015 06:15,2,0.000,ALERT,211.25,295.16,59.922,1441793703,"274151322000083","174011321042388",0.00,14.00,0,291.55,297.87,0.0,0.0,0.000,520101.8,520101.8,820,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793743,509767.00
09/09/2015 06:15,2,0.000,ALERT,213.06,295.76,59.944,1441793703,"201051344000585","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,241507.0,241507.0,820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793745,509768.00
09/09/2015 06:15,2,0.000,ALERT,211.03,294.26,59.944,1441793703,"274151322000054","174011321042388",0.00,15.30,0,291.25,297.87,0.0,0.0,0.000,514800.9,514800.9,819,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793747,509769.00
09/09/2015 06:15,2,0.000,ALERT,213.06,295.16,59.949,1441793703,"201051344001203","174011321042388",0.00,14.00,0,293.06,300.87,0.0,0.0,0.000,242104.3,242104.3,820,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793749,509770.00
09/09/2015 06:15,2,0.000,ALERT,212.61,295.16,59.938,1441793703,"201051344000646","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,238068.9,238068.9,820,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793750,509771.00
09/09/2015 06:15,2,0.000,ALERT,211.48,293.06,59.975,1441793703,"274151322000068","174011321042388",0.00,15.30,0,290.65,296.66,0.0,0.0,0.000,417563.5,417563.5,830,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793752,509772.00
09/09/2015 06:15,2,0.000,ALERT,211.70,294.56,59.959,1441793703,"274151322000076","174011321042388",0.00,14.70,0,291.25,297.26,0.0,0.0,0.000,550280.7,550280.7,817,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793754,509773.00
09/09/2015 06:15,2,0.000,ALERT,212.61,295.76,59.949,1441793703,"201051344000890","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,242906.6,242906.6,822,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793756,509774.00
09/09/2015 06:15,2,0.000,ALERT,212.38,293.96,59.954,1441793703,"201051344000900","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,244139.4,244139.4,821,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793757,509775.00
09/09/2015 06:15,2,0.000,ALERT,213.06,293.66,59.949,1441793703,"201051344000633","174011321042388",0.00,13.70,0,290.35,297.57,0.0,0.0,0.000,232681.6,232681.6,824,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793759,509776.00
09/09/2015 06:15,2,0.000,ALERT,212.61,294.56,59.954,1441793703,"201051344000983","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,241106.8,241106.8,819,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793761,509777.00
09/09/2015 06:15,2,0.000,ALERT,212.83,294.86,59.949,1441793703,"201051344000917","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,243255.7,243255.7,825,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793763,509778.00
09/09/2015 06:15,2,0.000,ALERT,212.83,293.96,59.965,1441793703,"201051344000648","174011321042388",0.00,13.70,0,292.16,299.07,0.0,0.0,0.000,238527.1,238527.1,820,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793765,509779.00
09/09/2015 06:15,2,0.000,ALERT,212.83,295.46,60.002,1441793703,"201051344001093","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,241420.1,241420.1,821,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793767,509780.00
09/09/2015 06:15,2,0.000,ALERT,213.06,294.56,59.949,1441793703,"201051344000645","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,239595.0,239595.0,821,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793768,509781.00
09/09/2015 06:15,2,0.000,ALERT,211.03,294.86,59.922,1441793703,"274151322000085","174011321042388",0.00,14.70,0,291.25,296.96,0.0,0.0,0.000,517510.0,517510.0,819,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793770,509782.00
09/09/2015 06:15,2,0.000,ALERT,213.06,294.56,59.954,1441793703,"201051344000651","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,238843.8,238843.8,819,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441793772,509783.00
09/09/2015 06:15,2,0.000,ALERT,213.06,294.26,59.959,1441793703,"201051344000867","174011321042388",0.00,14.70,0,292.46,299.07,0.0,0.0,0.000,231689.1,231689.1,823,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793774,509784.00
09/09/2015 06:15,2,0.000,ALERT,212.83,295.46,59.949,1441793703,"201051344001230","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,242272.4,242272.4,824,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793776,509785.00
09/09/2015 06:15,2,0.000,ALERT,213.29,295.16,59.965,1441793703,"201051344000576","174011321042388",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,238661.6,238661.6,823,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793777,509786.00
09/09/2015 06:15,2,0.000,ALERT,212.61,295.16,59.954,1441793703,"201051344000579","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,246155.0,246155.0,818,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441793779,509787.00
09/09/2015 06:30,2,0.000,ALERT,212.38,295.46,59.991,1441794603,"201051344000955","174011321042388",0.00,14.30,0,293.06,305.08,0.0,0.0,0.000,244221.9,244221.9,823,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794605,509788.00
09/09/2015 06:30,2,0.000,ALERT,211.48,296.06,59.975,1441794603,"274151322000095","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,543914.3,543914.3,822,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794607,509789.00
09/09/2015 06:30,2,0.000,ALERT,212.83,295.76,59.986,1441794603,"201051344000868","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,231137.8,231137.8,823,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441794609,509790.00
09/09/2015 06:30,2,0.000,ALERT,213.51,295.16,59.986,1441794603,"201051344000853","174011321042388",0.00,14.00,0,292.46,297.57,0.0,0.0,0.000,237703.0,237703.0,821,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794611,509791.00
09/09/2015 06:30,2,0.000,ALERT,213.29,296.36,59.981,1441794603,"201051344000582","174011321042388",0.00,14.00,0,293.66,305.68,0.0,0.0,0.000,236327.3,236327.3,824,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794612,509792.00
09/09/2015 06:30,2,0.000,ALERT,212.83,294.86,59.981,1441794603,"201051344000469","174011321042388",0.00,13.70,0,291.55,296.96,0.0,0.0,0.000,232942.7,232942.7,822,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794614,509793.00
09/09/2015 06:30,2,0.000,ALERT,212.38,294.86,59.975,1441794603,"201051344000988","174011321042388",0.00,14.30,0,289.75,296.96,0.0,0.0,0.000,231838.3,231838.3,823,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441794616,509794.00
09/09/2015 06:30,2,0.000,ALERT,212.61,294.56,59.970,1441794603,"201051344001158","174011321042388",0.00,13.70,0,291.85,296.96,0.0,0.0,0.000,237435.3,237435.3,821,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794618,509795.00
09/09/2015 06:30,2,0.000,ALERT,212.61,294.86,59.981,1441794603,"201051344001025","174011321042388",0.00,13.70,0,292.76,304.78,0.0,0.0,0.000,242242.3,242242.3,821,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794620,509796.00
09/09/2015 06:30,2,0.000,ALERT,212.83,295.16,59.975,1441794603,"201051344000569","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,245394.4,245394.4,822,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794621,509797.00
09/09/2015 06:30,2,0.000,ALERT,211.48,294.56,59.986,1441794603,"274151322000094","174011321042388",0.00,14.00,0,291.85,296.66,0.0,0.0,0.000,418094.0,418094.0,832,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794623,509798.00
09/09/2015 06:30,2,0.000,ALERT,212.61,294.86,59.970,1441794603,"201051344000458","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,241104.5,241104.5,822,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794625,509799.00
09/09/2015 06:30,2,0.000,ALERT,211.48,294.26,60.012,1441794603,"274151322000087","174011321042388",0.00,15.00,0,291.55,296.96,0.0,0.0,0.000,491173.2,491173.2,823,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794627,509800.00
09/09/2015 06:30,2,0.000,ALERT,211.25,295.16,59.965,1441794603,"274151322000052","174011321042388",0.00,14.70,0,291.85,297.87,0.0,0.0,0.000,524440.1,524440.1,819,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794629,509801.00
09/09/2015 06:30,2,0.000,ALERT,213.51,296.06,59.965,1441794603,"201051344001145","174011321042388",0.00,14.00,0,293.66,305.98,0.0,0.0,0.000,245959.1,245959.1,826,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441794630,509802.00
09/09/2015 06:30,2,0.000,ALERT,213.29,295.16,59.965,1441794603,"201051344000685","174011321042388",0.00,14.30,0,293.06,305.68,0.0,0.0,0.000,244606.2,244606.2,824,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794632,509803.00
09/09/2015 06:30,2,0.000,ALERT,211.03,293.96,59.991,1441794603,"274151322000088","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,503637.7,503637.7,820,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794634,509804.00
09/09/2015 06:30,2,0.000,ALERT,213.06,295.46,59.959,1441794603,"201051344000438","174011321042388",0.00,13.70,0,293.66,305.08,0.0,0.0,0.000,244612.5,244612.5,823,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441794636,509805.00
09/09/2015 06:30,2,0.000,ALERT,212.83,295.46,59.991,1441794603,"201051344001135","174011321042388",0.00,14.00,0,293.66,304.78,0.0,0.0,0.000,236252.9,236252.9,822,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794638,509806.00
09/09/2015 06:30,2,0.000,ALERT,213.29,295.16,59.959,1441794603,"201051344000417","174011321042388",0.00,14.00,0,292.76,304.48,0.0,0.0,0.000,239445.9,239445.9,824,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794640,509807.00
09/09/2015 06:30,2,0.000,ALERT,212.38,295.16,59.959,1441794603,"201051344000594","174011321042388",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,241866.2,241866.2,825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441794641,509808.00
09/09/2015 06:30,2,0.000,ALERT,211.48,295.16,59.970,1441794603,"274151322000083","174011321042388",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,520101.8,520101.8,822,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794643,509809.00
09/09/2015 06:30,2,0.000,ALERT,213.06,295.46,59.975,1441794603,"201051344000585","174011321042388",0.00,14.30,0,292.76,305.08,0.0,0.0,0.000,241507.0,241507.0,822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441794645,509810.00
09/09/2015 06:30,2,0.000,ALERT,211.48,294.86,59.959,1441794603,"274151322000054","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,514800.9,514800.9,821,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794647,509811.00
09/09/2015 06:30,2,0.000,ALERT,213.06,295.16,59.970,1441794603,"201051344001203","174011321042388",0.00,14.00,0,293.36,305.68,0.0,0.0,0.000,242104.3,242104.3,822,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794648,509812.00
09/09/2015 06:30,2,0.000,ALERT,212.61,294.86,59.965,1441794603,"201051344000646","174011321042388",0.00,13.70,0,292.46,305.38,0.0,0.0,0.000,238068.9,238068.9,822,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794650,509813.00
09/09/2015 06:30,2,0.000,ALERT,211.93,293.66,60.002,1441794603,"274151322000068","174011321042388",0.00,15.30,0,291.55,296.66,0.0,0.0,0.000,417563.5,417563.5,832,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794652,509814.00
09/09/2015 06:30,2,0.000,ALERT,211.93,294.86,59.959,1441794603,"274151322000076","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,550280.7,550280.7,819,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794654,509815.00
09/09/2015 06:30,2,0.000,ALERT,212.83,295.76,59.970,1441794603,"201051344000890","174011321042388",0.00,14.00,0,293.96,305.98,0.0,0.0,0.000,242906.6,242906.6,824,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441794656,509816.00
09/09/2015 06:30,2,0.000,ALERT,212.38,294.26,59.970,1441794603,"201051344000900","174011321042388",0.00,14.30,0,291.85,297.26,0.0,0.0,0.000,244139.4,244139.4,823,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794657,509817.00
09/09/2015 06:30,2,0.000,ALERT,213.06,293.96,59.975,1441794603,"201051344000633","174011321042388",0.00,13.70,0,290.35,296.96,0.0,0.0,0.000,232681.6,232681.6,826,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794659,509818.00
09/09/2015 06:30,2,0.000,ALERT,212.61,294.56,59.965,1441794603,"201051344000983","174011321042388",0.00,14.30,0,292.46,297.87,0.0,0.0,0.000,241106.8,241106.8,821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794661,509819.00
09/09/2015 06:30,2,0.000,ALERT,213.06,294.86,59.981,1441794603,"201051344000917","174011321042388",0.00,15.00,0,292.16,304.48,0.0,0.0,0.000,243255.7,243255.7,827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794663,509820.00
09/09/2015 06:30,2,0.000,ALERT,212.83,293.66,59.970,1441794603,"201051344000648","174011321042388",0.00,13.70,0,291.85,297.57,0.0,0.0,0.000,238527.1,238527.1,822,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794665,509821.00
09/09/2015 06:30,2,0.000,ALERT,212.83,295.16,59.965,1441794603,"201051344001093","174011321042388",0.00,14.70,0,293.06,304.78,0.0,0.0,0.000,241420.1,241420.1,823,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794666,509822.00
09/09/2015 06:30,2,0.000,ALERT,212.83,294.26,59.970,1441794603,"201051344000645","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,239595.0,239595.0,823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794668,509823.00
09/09/2015 06:30,2,0.000,ALERT,211.48,294.56,59.970,1441794603,"274151322000085","174011321042388",0.00,14.70,0,292.16,297.26,0.0,0.0,0.000,517510.0,517510.0,821,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794670,509824.00
09/09/2015 06:30,2,0.000,ALERT,213.06,294.56,59.975,1441794603,"201051344000651","174011321042388",0.00,13.30,0,292.76,304.18,0.0,0.0,0.000,238843.8,238843.8,821,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441794672,509825.00
09/09/2015 06:30,2,0.000,ALERT,212.61,294.26,59.965,1441794603,"201051344000867","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,231689.1,231689.1,825,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794673,509826.00
09/09/2015 06:30,2,0.000,ALERT,212.83,295.76,59.970,1441794603,"201051344001230","174011321042388",0.00,13.70,0,293.36,305.98,0.0,0.0,0.000,242272.4,242272.4,826,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794675,509827.00
09/09/2015 06:30,2,0.000,ALERT,213.06,294.86,59.944,1441794603,"201051344000576","174011321042388",0.00,14.00,0,292.16,297.57,0.0,0.0,0.000,238661.6,238661.6,825,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794677,509828.00
09/09/2015 06:30,2,0.000,ALERT,212.38,294.86,59.970,1441794603,"201051344000579","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,246155.0,246155.0,820,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441794679,509829.00
09/09/2015 06:45,2,0.000,ALERT,212.16,295.46,59.986,1441795503,"201051344000955","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,244221.9,244221.9,825,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795505,509830.00
09/09/2015 06:45,2,0.000,ALERT,211.25,295.16,59.996,1441795503,"274151322000095","174011321042388",0.00,13.70,0,291.85,297.57,0.0,0.0,0.000,543914.3,543914.3,824,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795507,509831.00
09/09/2015 06:45,2,0.000,ALERT,213.74,297.57,60.007,1441795503,"201051344000868","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,231137.8,231137.8,825,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795509,509832.00
09/09/2015 06:45,2,0.000,ALERT,214.64,296.96,59.996,1441795503,"201051344000853","174011321042388",0.00,14.00,0,291.85,299.07,0.0,0.0,0.000,237703.0,237703.0,823,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795511,509833.00
09/09/2015 06:45,2,0.000,ALERT,213.06,296.36,59.991,1441795503,"201051344000582","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,236327.3,236327.3,826,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795513,509834.00
09/09/2015 06:45,2,0.000,ALERT,213.96,296.96,59.986,1441795503,"201051344000469","174011321042388",0.00,14.00,0,290.95,298.47,0.0,0.0,0.000,232942.7,232942.7,824,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795515,509835.00
09/09/2015 06:45,2,0.000,ALERT,213.96,296.96,59.986,1441795503,"201051344000988","174011321042388",0.00,14.30,0,289.75,298.77,0.0,0.0,0.000,231838.3,231838.3,825,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795516,509836.00
09/09/2015 06:45,2,0.000,ALERT,214.19,297.26,60.018,1441795503,"201051344001158","174011321042388",0.00,13.70,0,291.25,298.47,0.0,0.0,0.000,237435.3,237435.3,823,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795518,509837.00
09/09/2015 06:45,2,0.000,ALERT,212.38,295.16,59.975,1441795503,"201051344001025","174011321042388",0.00,13.30,0,292.46,298.77,0.0,0.0,0.000,242242.3,242242.3,823,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795520,509838.00
09/09/2015 06:45,2,0.000,ALERT,214.19,298.17,59.991,1441795503,"201051344000569","174011321042388",0.00,14.70,0,292.46,299.67,0.0,0.0,0.000,245394.4,245394.4,824,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795522,509839.00
09/09/2015 06:45,2,0.000,ALERT,211.48,293.96,59.954,1441795503,"274151322000094","174011321042388",0.00,14.00,0,290.35,296.06,0.0,0.0,0.000,418094.0,418094.0,834,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795524,509840.00
09/09/2015 06:45,2,0.000,ALERT,213.96,297.26,59.991,1441795503,"201051344000458","174011321042388",0.00,15.00,0,292.16,299.37,0.0,0.0,0.000,241104.5,241104.5,824,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795525,509841.00
09/09/2015 06:45,2,0.000,ALERT,211.70,293.36,59.981,1441795503,"274151322000087","174011321042388",0.00,15.00,0,290.05,296.06,0.0,0.0,0.000,491173.2,491173.2,825,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795527,509842.00
09/09/2015 06:45,2,0.000,ALERT,211.48,293.96,59.991,1441795503,"274151322000052","174011321042388",0.00,14.70,0,290.65,296.96,0.0,0.0,0.000,524440.1,524440.1,821,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795529,509843.00
09/09/2015 06:45,2,0.000,ALERT,213.06,296.36,59.954,1441795503,"201051344001145","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,245959.1,245959.1,828,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795531,509844.00
09/09/2015 06:45,2,0.000,ALERT,213.06,296.36,59.986,1441795503,"201051344000685","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,244606.2,244606.2,826,0,0,0,L,1122011218,0,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795533,509845.00
09/09/2015 06:45,2,0.000,ALERT,210.80,294.26,59.975,1441795503,"274151322000088","174011321042388",0.00,15.00,0,290.65,296.66,0.0,0.0,0.000,503637.7,503637.7,822,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795534,509846.00
09/09/2015 06:45,2,0.000,ALERT,212.61,296.06,59.986,1441795503,"201051344000438","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,244612.5,244612.5,825,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795536,509847.00
09/09/2015 06:45,2,0.000,ALERT,212.38,296.06,59.986,1441795503,"201051344001135","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,236252.9,236252.9,824,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795538,509848.00
09/09/2015 06:45,2,0.000,ALERT,212.83,295.16,59.986,1441795503,"201051344000417","174011321042388",0.00,14.00,0,292.46,297.57,0.0,0.0,0.000,239445.9,239445.9,826,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795540,509849.00
09/09/2015 06:45,2,0.000,ALERT,213.74,297.87,59.981,1441795503,"201051344000594","174011321042388",0.00,14.00,0,291.85,299.37,0.0,0.0,0.000,241866.2,241866.2,827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795542,509850.00
09/09/2015 06:45,2,0.000,ALERT,211.48,295.16,59.970,1441795503,"274151322000083","174011321042388",0.00,14.00,0,290.95,297.26,0.0,0.0,0.000,520101.8,520101.8,824,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795544,509851.00
09/09/2015 06:45,2,0.000,ALERT,212.83,296.06,60.007,1441795503,"201051344000585","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,241507.0,241507.0,824,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795546,509852.00
09/09/2015 06:45,2,0.000,ALERT,211.25,294.56,59.986,1441795503,"274151322000054","174011321042388",0.00,15.30,0,290.65,297.26,0.0,0.0,0.000,514800.9,514800.9,823,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795548,509853.00
09/09/2015 06:45,2,0.000,ALERT,212.61,295.76,59.986,1441795503,"201051344001203","174011321042388",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,242104.3,242104.3,824,0,0,0,L,1122011218,0,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795550,509854.00
09/09/2015 06:45,2,0.000,ALERT,212.38,295.76,59.981,1441795503,"201051344000646","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,238068.9,238068.9,824,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795551,509855.00
09/09/2015 06:45,2,0.000,ALERT,211.93,293.36,59.986,1441795503,"274151322000068","174011321042388",0.00,15.00,0,290.05,295.76,0.0,0.0,0.000,417563.5,417563.5,834,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795553,509856.00
09/09/2015 06:45,2,0.000,ALERT,211.93,293.96,59.986,1441795503,"274151322000076","174011321042388",0.00,14.70,0,290.95,296.66,0.0,0.0,0.000,550280.7,550280.7,821,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795555,509857.00
09/09/2015 06:45,2,0.000,ALERT,212.61,296.66,59.975,1441795503,"201051344000890","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,242906.6,242906.6,826,0,0,0,L,1122011218,0,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795557,509858.00
09/09/2015 06:45,2,0.000,ALERT,213.74,297.26,59.981,1441795503,"201051344000900","174011321042388",0.00,14.30,0,291.55,298.77,0.0,0.0,0.000,244139.4,244139.4,825,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795558,509859.00
09/09/2015 06:45,2,0.000,ALERT,214.41,296.66,59.986,1441795503,"201051344000633","174011321042388",0.00,13.70,0,290.35,298.17,0.0,0.0,0.000,232681.6,232681.6,828,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795560,509860.00
09/09/2015 06:45,2,0.000,ALERT,213.74,297.26,60.012,1441795503,"201051344000983","174011321042388",0.00,14.70,0,292.16,299.37,0.0,0.0,0.000,241106.8,241106.8,823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795562,509861.00
09/09/2015 06:45,2,0.000,ALERT,212.83,295.46,59.975,1441795503,"201051344000917","174011321042388",0.00,15.00,0,292.16,297.57,0.0,0.0,0.000,243255.7,243255.7,829,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795564,509862.00
09/09/2015 06:45,2,0.000,ALERT,214.19,296.66,59.949,1441795503,"201051344000648","174011321042388",0.00,13.70,0,291.55,298.77,0.0,0.0,0.000,238527.1,238527.1,824,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795566,509863.00
