ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 06:45,2,0.000,ALERT,212.83,296.06,59.975,1441795503,"201051344001093","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,241420.1,241420.1,825,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795567,509864.00
09/09/2015 06:45,2,0.000,ALERT,214.41,296.96,59.981,1441795503,"201051344000645","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,239595.0,239595.0,825,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795569,509865.00
09/09/2015 06:45,2,0.000,ALERT,211.70,293.96,59.970,1441795503,"274151322000085","174011321042388",0.00,14.70,0,290.95,296.36,0.0,0.0,0.000,517510.0,517510.0,823,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795571,509866.00
09/09/2015 06:45,2,0.000,ALERT,213.06,295.46,59.986,1441795503,"201051344000651","174011321042388",0.00,13.30,0,292.46,297.87,0.0,0.0,0.000,238843.8,238843.8,823,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795573,509867.00
09/09/2015 06:45,2,0.000,ALERT,214.19,296.66,59.981,1441795503,"201051344000867","174011321042388",0.00,14.70,0,291.55,299.37,0.0,0.0,0.000,231689.1,231689.1,827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795575,509868.00
09/09/2015 06:45,2,0.000,ALERT,212.83,296.36,59.975,1441795503,"201051344001230","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,242272.4,242272.4,828,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795576,509869.00
09/09/2015 06:45,2,0.000,ALERT,214.41,297.57,59.981,1441795503,"201051344000576","174011321042388",0.00,14.30,0,291.85,299.07,0.0,0.0,0.000,238661.6,238661.6,827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441795578,509870.00
09/09/2015 06:45,2,0.000,ALERT,213.96,297.87,59.991,1441795503,"201051344000579","174011321042388",0.00,14.00,0,292.46,299.37,0.0,0.0,0.000,246155.0,246155.0,822,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441795580,509871.00
09/09/2015 07:00,2,0.000,ALERT,212.38,296.06,59.986,1441796403,"201051344000955","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,244221.9,244221.9,827,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796405,509872.00
09/09/2015 07:00,2,0.000,ALERT,211.03,294.56,59.986,1441796403,"274151322000095","174011321042388",0.00,14.00,0,291.55,297.26,0.0,0.0,0.000,543914.3,543914.3,826,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796407,509873.00
09/09/2015 07:00,2,0.000,ALERT,213.96,297.87,60.007,1441796403,"201051344000868","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,231137.8,231137.8,827,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796409,509874.00
09/09/2015 07:00,2,0.000,ALERT,214.41,297.26,59.965,1441796403,"201051344000853","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,237703.0,237703.0,825,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796411,509875.00
09/09/2015 07:00,2,0.000,ALERT,213.29,296.96,59.965,1441796403,"201051344000582","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,236327.3,236327.3,828,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441796412,509876.00
09/09/2015 07:00,2,0.000,ALERT,213.96,296.96,59.991,1441796403,"201051344000469","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,232942.7,232942.7,826,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796414,509877.00
09/09/2015 07:00,2,0.000,ALERT,213.74,296.96,60.002,1441796403,"201051344000988","174011321042388",0.00,14.30,0,291.85,299.07,0.0,0.0,0.000,231838.3,231838.3,827,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796416,509878.00
09/09/2015 07:00,2,0.000,ALERT,214.19,297.26,59.981,1441796403,"201051344001158","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,237435.3,237435.3,825,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796418,509879.00
09/09/2015 07:00,2,0.000,ALERT,212.83,295.76,59.991,1441796403,"201051344001025","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,242242.3,242242.3,825,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796420,509880.00
09/09/2015 07:00,2,0.000,ALERT,213.96,298.17,59.981,1441796403,"201051344000569","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,245394.4,245394.4,826,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796422,509881.00
09/09/2015 07:00,2,0.000,ALERT,211.03,292.46,59.986,1441796403,"274151322000094","174011321042388",0.00,14.00,0,289.75,295.76,0.0,0.0,0.000,418094.0,418094.0,836,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441796423,509882.00
09/09/2015 07:00,2,0.000,ALERT,213.96,297.57,59.975,1441796403,"201051344000458","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,241104.5,241104.5,826,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796425,509883.00
09/09/2015 07:00,2,0.000,ALERT,211.03,292.16,59.954,1441796403,"274151322000087","174011321042388",0.00,15.00,0,289.75,295.76,0.0,0.0,0.000,491173.2,491173.2,827,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796427,509884.00
09/09/2015 07:00,2,0.000,ALERT,210.80,292.46,59.981,1441796403,"274151322000052","174011321042388",0.00,14.70,0,290.05,296.66,0.0,0.0,0.000,524440.1,524440.1,823,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796429,509885.00
09/09/2015 07:00,2,0.000,ALERT,213.06,296.06,59.986,1441796403,"201051344001145","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,245959.1,245959.1,830,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796430,509886.00
09/09/2015 07:00,2,0.000,ALERT,213.06,296.06,59.981,1441796403,"201051344000685","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,244606.2,244606.2,828,0,0,0,L,1122011218,0,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796432,509887.00
09/09/2015 07:00,2,0.000,ALERT,210.57,292.46,59.975,1441796403,"274151322000088","174011321042388",0.00,14.70,0,290.35,296.36,0.0,0.0,0.000,503637.7,503637.7,824,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796434,509888.00
09/09/2015 07:00,2,0.000,ALERT,212.83,296.36,59.970,1441796403,"201051344000438","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,244612.5,244612.5,827,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796436,509889.00
09/09/2015 07:00,2,0.000,ALERT,212.38,296.06,59.944,1441796403,"201051344001135","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,236252.9,236252.9,826,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796438,509890.00
09/09/2015 07:00,2,0.000,ALERT,212.83,295.46,59.986,1441796403,"201051344000417","174011321042388",0.00,14.00,0,292.76,297.26,0.0,0.0,0.000,239445.9,239445.9,828,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441796439,509891.00
09/09/2015 07:00,2,0.000,ALERT,213.51,297.57,59.975,1441796403,"201051344000594","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,241866.2,241866.2,829,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441796441,509892.00
09/09/2015 07:00,2,0.000,ALERT,210.80,293.06,59.975,1441796403,"274151322000083","174011321042388",0.00,14.00,0,290.35,296.96,0.0,0.0,0.000,520101.8,520101.8,826,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796443,509893.00
09/09/2015 07:00,2,0.000,ALERT,212.83,296.36,59.981,1441796403,"201051344000585","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,241507.0,241507.0,826,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796445,509894.00
09/09/2015 07:00,2,0.000,ALERT,211.03,293.66,59.981,1441796403,"274151322000054","174011321042388",0.00,15.30,0,290.35,296.96,0.0,0.0,0.000,514800.9,514800.9,825,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796447,509895.00
09/09/2015 07:00,2,0.000,ALERT,212.83,295.76,59.996,1441796403,"201051344001203","174011321042388",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,242104.3,242104.3,826,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796448,509896.00
09/09/2015 07:00,2,0.000,ALERT,212.38,295.76,59.975,1441796403,"201051344000646","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,238068.9,238068.9,826,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796450,509897.00
09/09/2015 07:00,2,0.000,ALERT,211.25,291.85,59.949,1441796403,"274151322000068","174011321042388",0.00,15.00,0,289.45,295.46,0.0,0.0,0.000,417563.5,417563.5,836,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796452,509898.00
09/09/2015 07:00,2,0.000,ALERT,211.48,293.66,59.975,1441796403,"274151322000076","174011321042388",0.00,14.70,0,290.05,296.36,0.0,0.0,0.000,550280.7,550280.7,823,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796454,509899.00
09/09/2015 07:00,2,0.000,ALERT,212.38,296.06,59.981,1441796403,"201051344000890","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,242906.6,242906.6,828,0,0,0,L,1122011218,0,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796455,509900.00
09/09/2015 07:00,2,0.000,ALERT,213.29,296.66,59.970,1441796403,"201051344000900","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,244139.4,244139.4,827,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796457,509901.00
09/09/2015 07:00,2,0.000,ALERT,213.96,296.36,59.981,1441796403,"201051344000633","174011321042388",0.00,13.70,0,292.46,299.07,0.0,0.0,0.000,232681.6,232681.6,830,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796459,509902.00
09/09/2015 07:00,2,0.000,ALERT,213.51,297.26,59.975,1441796403,"201051344000983","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,241106.8,241106.8,825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796461,509903.00
09/09/2015 07:00,2,0.000,ALERT,212.61,295.16,59.970,1441796403,"201051344000917","174011321042388",0.00,15.00,0,291.85,297.57,0.0,0.0,0.000,243255.7,243255.7,831,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796463,509904.00
09/09/2015 07:00,2,0.000,ALERT,213.74,296.06,59.949,1441796403,"201051344000648","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,238527.1,238527.1,826,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796464,509905.00
09/09/2015 07:00,2,0.000,ALERT,212.61,295.46,60.012,1441796403,"201051344001093","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,241420.1,241420.1,827,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796466,509906.00
09/09/2015 07:00,2,0.000,ALERT,214.19,296.96,59.986,1441796403,"201051344000645","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,239595.0,239595.0,827,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441796468,509907.00
09/09/2015 07:00,2,0.000,ALERT,211.25,293.66,59.928,1441796403,"274151322000085","174011321042388",0.00,14.70,0,290.35,296.36,0.0,0.0,0.000,517510.0,517510.0,825,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796470,509908.00
09/09/2015 07:00,2,0.000,ALERT,212.83,295.16,59.970,1441796403,"201051344000651","174011321042388",0.00,13.30,0,292.76,297.87,0.0,0.0,0.000,238843.8,238843.8,825,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441796472,509909.00
09/09/2015 07:00,2,0.000,ALERT,213.96,296.66,59.949,1441796403,"201051344000867","174011321042388",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,231689.1,231689.1,829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441796474,509910.00
09/09/2015 07:00,2,0.000,ALERT,212.61,296.06,59.970,1441796403,"201051344001230","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,242272.4,242272.4,830,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796475,509911.00
09/09/2015 07:00,2,0.000,ALERT,214.19,297.57,59.944,1441796403,"201051344000576","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,238661.6,238661.6,829,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441796477,509912.00
09/09/2015 07:00,2,0.000,ALERT,213.74,297.57,59.970,1441796403,"201051344000579","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,246155.0,246155.0,824,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441796479,509913.00
09/09/2015 07:15,2,0.000,ALERT,213.96,298.17,59.965,1441797304,"201051344000955","174011321042388",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,244221.9,244221.9,829,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797306,509914.00
09/09/2015 07:15,2,0.000,ALERT,212.61,296.36,59.965,1441797304,"274151322000095","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,543914.3,543914.3,828,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797307,509915.00
09/09/2015 07:15,2,0.000,ALERT,216.00,300.27,59.981,1441797304,"201051344000868","174011321042388",0.00,14.30,0,294.56,302.07,0.0,0.0,0.000,231137.8,231137.8,829,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441797309,509916.00
09/09/2015 07:15,2,0.000,ALERT,216.45,299.37,59.970,1441797304,"201051344000853","174011321042388",0.00,14.00,0,293.96,301.47,0.0,0.0,0.000,237703.0,237703.0,827,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797311,509917.00
09/09/2015 07:15,2,0.000,ALERT,214.87,299.37,59.975,1441797304,"201051344000582","174011321042388",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,236327.3,236327.3,830,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797313,509918.00
09/09/2015 07:15,2,0.000,ALERT,216.00,299.37,59.986,1441797304,"201051344000469","174011321042388",0.00,13.70,0,293.06,300.87,0.0,0.0,0.000,232942.7,232942.7,828,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797315,509919.00
09/09/2015 07:15,2,0.000,ALERT,215.77,299.07,59.981,1441797304,"201051344000988","174011321042388",0.00,14.30,0,291.55,300.87,0.0,0.0,0.000,231838.3,231838.3,829,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797316,509920.00
09/09/2015 07:15,2,0.000,ALERT,215.77,298.47,59.981,1441797304,"201051344001158","174011321042388",0.00,13.30,0,293.66,300.87,0.0,0.0,0.000,237435.3,237435.3,827,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797318,509921.00
09/09/2015 07:15,2,0.000,ALERT,214.41,298.17,59.965,1441797304,"201051344001025","174011321042388",0.00,13.30,0,292.76,300.27,0.0,0.0,0.000,242242.3,242242.3,827,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441797320,509922.00
09/09/2015 07:15,2,0.000,ALERT,216.22,300.27,59.991,1441797304,"201051344000569","174011321042388",0.00,14.30,0,294.56,302.07,0.0,0.0,0.000,245394.4,245394.4,828,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797322,509923.00
09/09/2015 07:15,2,0.000,ALERT,212.83,294.56,59.959,1441797304,"274151322000094","174011321042388",0.00,14.00,0,290.35,296.66,0.0,0.0,0.000,418094.0,418094.0,838,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797324,509924.00
09/09/2015 07:15,2,0.000,ALERT,216.00,299.37,59.986,1441797304,"201051344000458","174011321042388",0.00,15.00,0,293.96,301.77,0.0,0.0,0.000,241104.5,241104.5,828,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797325,509925.00
09/09/2015 07:15,2,0.000,ALERT,212.83,293.66,59.975,1441797304,"274151322000087","174011321042388",0.00,15.00,0,290.35,296.66,0.0,0.0,0.000,491173.2,491173.2,829,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797327,509926.00
09/09/2015 07:15,2,0.000,ALERT,212.38,296.36,59.996,1441797304,"274151322000052","174011321042388",0.00,14.30,0,290.65,297.87,0.0,0.0,0.000,524440.1,524440.1,825,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797329,509927.00
09/09/2015 07:15,2,0.000,ALERT,215.09,299.07,59.981,1441797304,"201051344001145","174011321042388",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,245959.1,245959.1,832,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441797331,509928.00
09/09/2015 07:15,2,0.000,ALERT,214.87,298.47,59.986,1441797304,"201051344000685","174011321042388",0.00,14.00,0,293.06,300.27,0.0,0.0,0.000,244606.2,244606.2,830,0,0,0,L,1122011218,0,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797332,509929.00
09/09/2015 07:15,2,0.000,ALERT,212.38,295.46,59.996,1441797304,"274151322000088","174011321042388",0.00,14.70,0,290.95,297.26,0.0,0.0,0.000,503637.7,503637.7,826,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797334,509930.00
09/09/2015 07:15,2,0.000,ALERT,214.64,298.47,60.007,1441797304,"201051344000438","174011321042388",0.00,13.70,0,293.36,300.27,0.0,0.0,0.000,244612.5,244612.5,829,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441797336,509931.00
09/09/2015 07:15,2,0.000,ALERT,214.19,298.77,59.991,1441797304,"201051344001135","174011321042388",0.00,14.00,0,293.36,300.57,0.0,0.0,0.000,236252.9,236252.9,828,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797338,509932.00
09/09/2015 07:15,2,0.000,ALERT,214.87,298.17,59.981,1441797304,"201051344000417","174011321042388",0.00,13.70,0,292.76,299.67,0.0,0.0,0.000,239445.9,239445.9,830,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797340,509933.00
09/09/2015 07:15,2,0.000,ALERT,215.54,299.67,59.970,1441797304,"201051344000594","174011321042388",0.00,14.00,0,293.96,301.77,0.0,0.0,0.000,241866.2,241866.2,831,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797342,509934.00
09/09/2015 07:15,2,0.000,ALERT,212.61,295.76,59.970,1441797304,"274151322000083","174011321042388",0.00,14.00,0,291.25,297.87,0.0,0.0,0.000,520101.8,520101.8,828,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797344,509935.00
09/09/2015 07:15,2,0.000,ALERT,214.87,298.47,59.975,1441797304,"201051344000585","174011321042388",0.00,14.00,0,292.76,300.27,0.0,0.0,0.000,241507.0,241507.0,828,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441797346,509936.00
09/09/2015 07:15,2,0.000,ALERT,212.61,296.36,59.981,1441797304,"274151322000054","174011321042388",0.00,15.30,0,290.95,297.87,0.0,0.0,0.000,514800.9,514800.9,827,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797347,509937.00
09/09/2015 07:15,2,0.000,ALERT,215.09,298.47,59.975,1441797304,"201051344001203","174011321042388",0.00,13.70,0,293.06,301.77,0.0,0.0,0.000,242104.3,242104.3,828,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797349,509938.00
09/09/2015 07:15,2,0.000,ALERT,214.64,298.47,59.970,1441797304,"201051344000646","174011321042388",0.00,13.70,0,292.76,299.97,0.0,0.0,0.000,238068.9,238068.9,828,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797351,509939.00
09/09/2015 07:15,2,0.000,ALERT,213.29,294.56,59.975,1441797304,"274151322000068","174011321042388",0.00,15.00,0,290.35,296.36,0.0,0.0,0.000,417563.5,417563.5,838,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797353,509940.00
09/09/2015 07:15,2,0.000,ALERT,213.51,295.76,59.981,1441797304,"274151322000076","174011321042388",0.00,14.70,0,290.65,297.26,0.0,0.0,0.000,550280.7,550280.7,825,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797354,509941.00
09/09/2015 07:15,2,0.000,ALERT,214.87,299.07,59.986,1441797304,"201051344000890","174011321042388",0.00,14.00,0,293.36,300.87,0.0,0.0,0.000,242906.6,242906.6,830,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797356,509942.00
09/09/2015 07:15,2,0.000,ALERT,216.00,299.67,59.986,1441797304,"201051344000900","174011321042388",0.00,14.30,0,293.66,301.17,0.0,0.0,0.000,244139.4,244139.4,829,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441797358,509943.00
09/09/2015 07:15,2,0.000,ALERT,216.67,299.37,59.959,1441797304,"201051344000633","174011321042388",0.00,13.70,0,292.46,300.57,0.0,0.0,0.000,232681.6,232681.6,832,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797360,509944.00
09/09/2015 07:15,2,0.000,ALERT,216.00,299.97,59.991,1441797304,"201051344000983","174011321042388",0.00,14.30,0,293.96,301.77,0.0,0.0,0.000,241106.8,241106.8,827,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797362,509945.00
09/09/2015 07:15,2,0.000,ALERT,214.87,297.87,59.991,1441797304,"201051344000917","174011321042388",0.00,15.00,0,292.16,299.67,0.0,0.0,0.000,243255.7,243255.7,833,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797363,509946.00
09/09/2015 07:15,2,0.000,ALERT,216.45,299.37,59.981,1441797304,"201051344000648","174011321042388",0.00,13.70,0,293.36,301.47,0.0,0.0,0.000,238527.1,238527.1,828,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441797365,509947.00
09/09/2015 07:15,2,0.000,ALERT,214.64,298.17,59.965,1441797304,"201051344001093","174011321042388",0.00,14.70,0,293.06,299.97,0.0,0.0,0.000,241420.1,241420.1,829,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797367,509948.00
09/09/2015 07:15,2,0.000,ALERT,216.67,299.67,59.991,1441797304,"201051344000645","174011321042388",0.00,14.70,0,293.66,301.17,0.0,0.0,0.000,239595.0,239595.0,829,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797369,509949.00
09/09/2015 07:15,2,0.000,ALERT,212.83,296.36,59.996,1441797304,"274151322000085","174011321042388",0.00,14.70,0,290.95,297.26,0.0,0.0,0.000,517510.0,517510.0,827,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797370,509950.00
09/09/2015 07:15,2,0.000,ALERT,214.64,297.26,59.991,1441797304,"201051344000651","174011321042388",0.00,13.30,0,292.76,299.37,0.0,0.0,0.000,238843.8,238843.8,827,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797372,509951.00
09/09/2015 07:15,2,0.000,ALERT,216.45,299.37,59.996,1441797304,"201051344000867","174011321042388",0.00,14.70,0,293.66,301.47,0.0,0.0,0.000,231689.1,231689.1,831,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797374,509952.00
09/09/2015 07:15,2,0.000,ALERT,214.64,299.07,59.996,1441797304,"201051344001230","174011321042388",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,242272.4,242272.4,832,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797376,509953.00
09/09/2015 07:15,2,0.000,ALERT,216.45,300.27,59.981,1441797304,"201051344000576","174011321042388",0.00,14.00,0,294.26,301.47,0.0,0.0,0.000,238661.6,238661.6,831,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797378,509954.00
09/09/2015 07:15,2,0.000,ALERT,216.00,300.27,59.986,1441797304,"201051344000579","174011321042388",0.00,14.00,0,294.26,301.77,0.0,0.0,0.000,246155.0,246155.0,826,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441797380,509955.00
09/09/2015 07:30,2,0.201,ALERT,213.96,297.87,59.991,1441798206,"201051344000955","174011321042388",20.95,14.00,0,294.26,302.98,4.3,2.2,0.000,244222.1,244222.1,831,0,0,0,L,1122011218,0,123.14,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1441798208,509956.00
09/09/2015 07:30,2,0.152,ALERT,215.54,301.47,59.996,1441798206,"201051344000868","174011321042388",22.56,14.00,0,295.16,303.28,3.5,1.4,0.000,231137.8,231137.8,831,0,0,0,L,1122011218,0,122.23,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1441798211,509957.00
09/09/2015 07:30,2,0.160,ALERT,215.54,299.67,59.996,1441798206,"201051344000853","174011321042388",20.44,14.00,0,294.56,302.68,3.3,1.3,0.000,237703.0,237703.0,829,0,0,0,L,1122011218,0,122.46,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1441798213,509958.00
09/09/2015 07:30,2,0.174,ALERT,214.41,298.77,59.996,1441798206,"201051344000582","174011321042388",20.89,13.70,0,294.86,303.88,3.7,1.6,0.000,236327.3,236327.3,832,0,0,0,L,1122011218,0,123.59,122.23,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441798214,509959.00
09/09/2015 07:30,2,0.176,ALERT,214.87,299.67,59.954,1441798206,"201051344000469","174011321042388",23.85,13.70,0,293.96,302.07,4.3,2.2,0.000,232942.8,232942.8,830,0,0,0,L,1122011218,0,121.55,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1441798216,509960.00
09/09/2015 07:30,2,0.131,ALERT,214.64,303.58,59.986,1441798206,"201051344000988","174011321042388",23.62,14.30,0,292.76,304.48,3.2,1.1,0.000,231838.4,231838.4,831,0,0,0,L,1122011218,0,121.78,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1441798218,509961.00
09/09/2015 07:30,2,0.148,ALERT,213.74,296.96,59.986,1441798206,"201051344001025","174011321042388",23.64,13.30,0,293.66,303.28,3.6,1.5,0.000,242242.3,242242.3,829,0,0,0,L,1122011218,0,122.91,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441798221,509962.00
09/09/2015 07:30,2,0.158,ALERT,215.09,300.57,59.991,1441798206,"201051344000569","174011321042388",23.84,14.70,0,295.16,303.28,3.8,1.8,0.000,245394.5,245394.5,830,0,0,0,L,1122011218,0,121.55,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441798223,509963.00
09/09/2015 07:30,2,0.000,ALERT,212.61,294.86,60.002,1441798206,"274151322000094","174011321042388",40.49,14.00,0,290.95,385.63,0.0,0.0,0.000,418094.0,418094.0,840,0,0,0,L,1151911521,0,122.01,123.36,0002,11,0,0,0,0,0,0,59,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1441798225,509964.00
09/09/2015 07:30,2,0.160,ALERT,214.64,299.97,59.991,1441798206,"201051344000458","174011321042388",23.85,15.00,0,294.56,302.98,3.9,1.8,0.000,241104.6,241104.6,830,0,0,0,L,1122011218,0,122.01,123.36,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441798226,509965.00
09/09/2015 07:30,2,0.086,ALERT,212.16,295.16,59.986,1441798206,"274151322000087","174011321042388",22.20,15.00,0,290.35,300.57,2.0,0.0,0.000,491173.2,491173.2,831,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1441798228,509966.00
09/09/2015 07:30,2,0.102,ALERT,211.93,295.46,59.981,1441798206,"274151322000052","174011321042388",23.10,14.70,0,290.95,301.47,2.4,0.4,0.000,524440.1,524440.1,827,0,0,0,L,1151911521,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1441798230,509967.00
09/09/2015 07:30,2,0.139,ALERT,214.41,298.17,59.996,1441798206,"201051344001145","174011321042388",22.96,14.00,0,294.56,303.88,3.2,1.2,0.000,245959.1,245959.1,834,0,0,0,L,1122011218,0,123.36,122.01,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441798232,509968.00
09/09/2015 07:30,2,0.158,ALERT,214.19,297.57,59.991,1441798206,"201051344000685","174011321042388",20.16,14.00,0,293.96,303.58,3.2,1.2,0.000,244606.2,244606.2,832,0,0,0,L,1122011218,0,123.81,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1441798234,509969.00
09/09/2015 07:30,2,0.062,ALERT,211.70,295.16,59.986,1441798206,"274151322000088","174011321042388",23.32,14.70,0,291.25,300.57,1.5,0.0,0.000,503637.7,503637.7,828,0,0,0,L,1151911521,0,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1441798235,509970.00
09/09/2015 07:30,2,0.166,ALERT,214.41,298.17,60.028,1441798206,"201051344000438","174011321042388",23.58,13.70,0,294.26,303.28,4.0,1.9,0.000,244612.7,244612.7,831,0,0,0,L,1122011218,0,123.59,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1441798237,509971.00
09/09/2015 07:30,2,0.154,ALERT,213.74,326.42,59.996,1441798206,"201051344001135","174011321042388",25.60,14.00,0,294.26,327.62,4.0,2.0,0.000,236253.1,236253.1,830,0,0,0,L,1122011218,0,123.14,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441798239,509972.00
09/09/2015 07:30,2,0.201,ALERT,214.19,297.57,59.996,1441798206,"201051344000417","174011321042388",23.16,13.70,0,293.36,302.68,4.7,2.6,0.000,239446.1,239446.1,832,0,0,0,L,1122011218,0,123.14,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1441798241,509973.00
09/09/2015 07:30,2,0.162,ALERT,214.64,300.87,59.996,1441798206,"201051344000594","174011321042388",23.30,14.00,0,294.86,302.68,3.9,1.8,0.000,241866.3,241866.3,833,0,0,0,L,1122011218,0,121.78,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1441798243,509974.00
09/09/2015 07:30,2,0.076,ALERT,212.38,296.36,59.991,1441798206,"274151322000083","174011321042388",23.36,14.00,0,291.55,301.47,1.8,0.0,0.000,520101.8,520101.8,830,0,0,0,L,1151911521,0,121.78,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1441798245,509975.00
09/09/2015 07:30,2,0.168,ALERT,214.19,298.17,59.965,1441798206,"201051344000585","174011321042388",23.30,14.30,0,293.66,303.28,4.0,1.9,0.000,241507.2,241507.2,830,0,0,0,L,1122011218,0,122.91,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1441798246,509976.00
09/09/2015 07:30,2,0.074,ALERT,211.93,296.96,59.996,1441798206,"274151322000054","174011321042388",23.93,15.30,0,291.25,301.17,1.8,0.0,0.000,514800.9,514800.9,829,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1441798248,509977.00
09/09/2015 07:30,2,0.158,ALERT,213.06,297.57,59.986,1441798206,"201051344001203","174011321042388",23.06,13.70,0,293.96,304.48,3.7,1.6,0.000,242104.4,242104.4,830,0,0,0,L,1122011218,0,123.14,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1441798250,509978.00
09/09/2015 07:30,2,0.186,ALERT,213.29,297.57,59.991,1441798206,"201051344000646","174011321042388",21.75,13.70,0,293.66,303.28,4.1,2.0,0.000,238069.0,238069.0,830,0,0,0,L,1122011218,0,123.14,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441798252,509979.00
09/09/2015 07:30,2,0.031,ALERT,212.38,302.98,60.002,1441798206,"274151322000068","174011321042388",31.85,15.30,0,290.35,391.64,0.0,0.0,0.000,417563.5,417563.5,840,0,0,0,L,1151911521,0,122.23,122.91,0002,13,0,0,0,0,0,0,77,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1441798254,509980.00
09/09/2015 07:30,2,0.082,ALERT,212.16,295.76,60.002,1441798206,"274151322000076","174011321042388",23.99,14.70,0,291.25,300.87,2.0,0.0,0.000,550280.7,550280.7,827,0,0,0,L,1151911521,0,121.78,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1441798255,509981.00
09/09/2015 07:30,2,0.172,ALERT,213.51,303.88,59.996,1441798206,"201051344000890","174011321042388",24.13,14.00,0,294.86,305.08,4.2,2.2,0.000,242906.8,242906.8,832,0,0,0,L,1122011218,0,123.14,121.10,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441798257,509982.00
09/09/2015 07:30,2,0.107,ALERT,214.87,300.27,60.002,1441798206,"201051344000900","174011321042388",23.42,14.30,0,294.56,302.37,2.6,0.6,0.000,244139.4,244139.4,831,0,0,0,L,1122011218,0,122.23,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1441798259,509983.00
09/09/2015 07:30,2,0.174,ALERT,215.54,299.67,60.012,1441798206,"201051344000633","174011321042388",21.61,13.70,0,293.36,301.77,3.9,1.8,0.000,232681.7,232681.7,834,0,0,0,L,1122011218,0,122.68,124.04,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441798261,509984.00
09/09/2015 07:30,2,0.160,ALERT,215.09,326.42,59.965,1441798206,"201051344000983","174011321042388",25.21,14.30,0,294.86,328.52,4.1,2.0,0.000,241106.9,241106.9,829,0,0,0,L,1122011218,0,122.23,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1441798263,509985.00
09/09/2015 07:30,2,0.150,ALERT,214.19,297.57,60.012,1441798206,"201051344000917","174011321042388",22.56,15.00,0,292.76,302.68,3.5,1.4,0.000,243255.7,243255.7,835,0,0,0,L,1122011218,0,123.14,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1441798264,509986.00
09/09/2015 07:30,2,0.172,ALERT,215.32,310.49,59.996,1441798206,"201051344000648","174011321042388",24.01,13.70,0,293.96,316.20,4.2,2.1,0.000,238527.3,238527.3,830,0,0,0,L,1122011218,0,121.78,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1441798266,509987.00
09/09/2015 07:30,2,0.188,ALERT,214.19,297.87,60.012,1441798206,"201051344001093","174011321042388",22.94,14.70,0,293.96,303.28,4.4,2.3,0.000,241420.3,241420.3,831,0,0,0,L,1122011218,0,123.36,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441798268,509988.00
09/09/2015 07:30,2,0.158,ALERT,215.54,300.27,60.002,1441798206,"201051344000645","174011321042388",22.68,14.70,0,294.56,302.37,3.7,1.6,0.000,239595.1,239595.1,831,0,0,0,L,1122011218,0,122.68,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1441798270,509989.00
09/09/2015 07:30,2,0.080,ALERT,212.61,295.76,60.023,1441798206,"274151322000085","174011321042388",24.05,14.70,0,291.55,300.87,1.9,0.0,0.000,517510.0,517510.0,829,0,0,0,L,1151911521,0,122.23,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1441798272,509990.00
09/09/2015 07:30,2,0.162,ALERT,214.19,312.29,60.002,1441798206,"201051344000651","174011321042388",24.57,13.30,0,293.66,313.20,4.1,2.0,0.000,238843.9,238843.9,829,0,0,0,L,1122011218,0,123.81,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1441798274,509991.00
09/09/2015 07:30,2,0.160,ALERT,215.32,300.57,60.018,1441798206,"201051344000867","174011321042388",23.68,14.70,0,293.96,302.68,3.9,1.8,0.000,231689.3,231689.3,833,0,0,0,L,1122011218,0,122.46,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1441798275,509992.00
09/09/2015 07:30,2,0.158,ALERT,213.96,298.17,59.996,1441798206,"201051344001230","174011321042388",21.97,13.70,0,294.26,303.88,3.5,1.5,0.000,242272.5,242272.5,834,0,0,0,L,1122011218,0,123.59,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1441798277,509993.00
09/09/2015 07:30,2,0.168,ALERT,215.77,301.47,59.996,1441798206,"201051344000576","174011321042388",22.92,14.30,0,294.86,302.68,3.9,1.8,0.000,238661.7,238661.7,833,0,0,0,L,1122011218,0,122.46,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1441798279,509994.00
09/09/2015 07:30,2,0.215,ALERT,215.09,314.40,59.996,1441798206,"201051344000579","174011321042388",22.82,14.00,0,295.16,321.31,5.0,2.9,0.000,246155.2,246155.2,828,0,0,0,L,1122011218,0,122.23,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1441798281,509995.00
09/09/2015 07:30,2,0.072,ALERT,212.38,297.26,59.954,1441798206,"274151322000095","174011321042388",24.07,14.00,0,292.46,301.77,1.8,0.0,0.000,543914.3,543914.3,830,0,0,0,L,1151911521,1,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1441798283,509996.00
09/09/2015 07:30,2,0.172,ALERT,215.32,312.89,59.996,1441798206,"201051344001158","174011321042388",22.09,13.70,0,294.26,313.50,3.9,1.8,0.000,237435.4,237435.4,829,0,0,0,L,1122011218,1,122.01,123.59,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441798285,509997.00
09/09/2015 07:45,2,0.346,ACTIVE,212.38,333.03,60.044,1441799103,"201051344000955","174011321042388",28.45,15.30,0,295.76,343.25,10.0,7.7,0.040,244223.2,244223.2,833,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799104,509998.00
09/09/2015 07:45,2,0.213,ACTIVE,211.48,332.43,59.981,1441799103,"274151322000095","174011321042388",27.83,15.50,0,295.16,341.45,6.0,3.9,0.027,543914.6,543914.6,832,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799105,509999.00
09/09/2015 07:45,2,0.307,ACTIVE,213.74,335.14,60.002,1441799103,"201051344000868","174011321042388",28.86,15.30,0,298.77,343.85,9.0,6.8,0.035,231138.8,231138.8,833,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799106,510000.00
09/09/2015 07:45,2,0.307,ACTIVE,214.41,336.94,60.007,1441799103,"201051344000853","174011321042388",28.31,15.30,0,298.17,346.26,8.8,6.6,0.040,237703.9,237703.9,831,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799107,510001.00
09/09/2015 07:45,2,0.305,ACTIVE,213.29,333.93,60.002,1441799103,"201051344000582","174011321042388",28.69,14.70,0,296.06,346.56,8.9,6.6,0.035,236328.3,236328.3,834,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799108,510002.00
09/09/2015 07:45,2,0.326,ACTIVE,213.96,336.04,60.023,1441799103,"201051344000469","174011321042388",28.47,14.70,0,296.96,342.35,9.4,7.2,0.044,232943.9,232943.9,832,0,0,0,L,1122011218,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799109,510003.00
09/09/2015 07:45,2,0.291,ACTIVE,213.74,336.64,60.012,1441799103,"201051344000988","174011321042388",28.57,15.30,0,295.46,348.06,8.4,6.2,0.040,231839.1,231839.1,833,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799110,510004.00
09/09/2015 07:45,2,0.297,ACTIVE,213.74,335.44,60.002,1441799103,"201051344001158","174011321042388",28.84,14.70,0,298.17,344.45,8.7,6.4,0.040,237436.3,237436.3,831,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799111,510005.00
09/09/2015 07:45,2,0.297,ACTIVE,212.61,332.43,60.007,1441799103,"201051344001025","174011321042388",28.59,14.30,0,295.76,343.25,8.6,6.4,0.035,242243.2,242243.2,831,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799112,510006.00
09/09/2015 07:45,2,0.309,ACTIVE,213.74,335.44,60.018,1441799103,"201051344000569","174011321042388",28.47,15.50,0,298.17,347.76,8.9,6.7,0.040,245395.4,245395.4,832,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799113,510007.00
09/09/2015 07:45,2,0.162,ALERT,211.03,356.48,60.007,1441799103,"274151322000094","174011321042388",33.04,15.30,0,291.85,397.05,5.4,3.3,0.035,418094.2,418094.2,842,0,0,0,L,1151911521,0,121.10,122.23,0002,11,0,0,0,0,0,0,110,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799114,510008.00
