ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 07:45,2,0.309,ACTIVE,213.51,334.84,60.002,1441799103,"201051344000458","174011321042388",28.92,15.80,0,298.17,346.56,9.0,6.8,0.040,241105.6,241105.6,832,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799115,510009.00
09/09/2015 07:45,2,0.248,ACTIVE,211.03,331.83,60.023,1441799103,"274151322000087","174011321042388",27.21,16.30,0,293.36,345.66,6.8,4.7,0.022,491173.6,491173.6,833,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799116,510010.00
09/09/2015 07:45,2,0.279,ACTIVE,211.48,331.83,60.012,1441799103,"274151322000052","174011321042388",27.61,16.00,0,293.66,347.46,7.8,5.6,0.031,524440.7,524440.7,829,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799117,510011.00
09/09/2015 07:45,2,0.283,ACTIVE,213.06,334.54,60.002,1441799103,"201051344001145","174011321042388",28.51,15.00,0,296.06,350.77,8.2,6.0,0.040,245959.9,245959.9,836,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799118,510012.00
09/09/2015 07:45,2,0.293,ACTIVE,213.06,334.54,59.996,1441799103,"201051344000685","174011321042388",28.47,15.00,0,295.46,354.07,8.5,6.3,0.040,244607.1,244607.1,834,0,0,0,L,1122011218,0,123.36,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799119,510013.00
09/09/2015 07:45,2,0.240,ACTIVE,210.80,332.43,60.007,1441799103,"274151322000088","174011321042388",27.29,16.00,0,294.26,339.65,6.7,4.5,0.035,503638.0,503638.0,830,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799120,510014.00
09/09/2015 07:45,2,0.326,ACTIVE,213.06,334.24,59.996,1441799103,"201051344000438","174011321042388",28.59,14.70,0,296.36,347.76,9.5,7.2,0.044,244613.7,244613.7,833,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799121,510015.00
09/09/2015 07:45,2,0.307,ACTIVE,212.61,332.43,60.007,1441799103,"201051344001135","174011321042388",28.82,15.00,0,296.36,342.35,9.0,6.8,0.035,236254.0,236254.0,832,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799122,510016.00
09/09/2015 07:45,2,0.355,ACTIVE,212.83,333.33,60.012,1441799103,"201051344000417","174011321042388",28.51,15.00,0,295.46,344.15,10.3,8.0,0.040,239447.4,239447.4,834,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799123,510017.00
09/09/2015 07:45,2,0.330,ACTIVE,213.29,334.84,60.007,1441799103,"201051344000594","174011321042388",28.37,15.00,0,298.17,353.17,9.6,7.3,0.040,241867.4,241867.4,835,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799123,510018.00
09/09/2015 07:45,2,0.205,ACTIVE,211.48,332.73,60.002,1441799103,"274151322000083","174011321042388",28.01,15.50,0,294.56,342.35,5.8,3.7,0.027,520102.0,520102.0,832,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799124,510019.00
09/09/2015 07:45,2,0.297,ACTIVE,212.61,333.63,60.007,1441799103,"201051344000585","174011321042388",28.65,15.30,0,295.16,343.55,8.7,6.4,0.035,241508.1,241508.1,832,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799125,510020.00
09/09/2015 07:45,2,0.244,ACTIVE,211.03,332.13,59.991,1441799103,"274151322000054","174011321042388",27.85,16.70,0,294.56,343.25,6.9,4.7,0.027,514801.3,514801.3,831,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799126,510021.00
09/09/2015 07:45,2,0.316,ACTIVE,212.83,333.03,60.012,1441799103,"201051344001203","174011321042388",28.65,14.70,0,295.46,352.27,9.2,7.0,0.049,242105.3,242105.3,832,0,0,0,L,1122011218,0,122.91,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799127,510022.00
09/09/2015 07:45,2,0.318,ACTIVE,212.38,333.33,60.012,1441799103,"201051344000646","174011321042388",28.51,14.70,0,294.56,345.06,9.2,7.0,0.044,238070.0,238070.0,832,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799128,510023.00
09/09/2015 07:45,2,0.180,ALERT,211.48,367.90,60.002,1441799103,"274151322000068","174011321042388",34.45,16.30,0,292.16,397.05,6.3,4.1,0.018,417563.8,417563.8,842,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,82,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799130,510024.00
09/09/2015 07:45,2,0.260,ACTIVE,211.48,333.03,60.002,1441799103,"274151322000076","174011321042388",27.71,16.00,0,293.66,343.85,7.3,5.1,0.035,550281.2,550281.2,829,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799131,510025.00
09/09/2015 07:45,2,0.340,ACTIVE,212.38,333.03,60.012,1441799103,"201051344000890","174011321042388",28.80,15.00,0,296.66,345.96,10.0,7.7,0.044,242907.9,242907.9,834,0,0,0,L,1122011218,0,122.46,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799132,510026.00
09/09/2015 07:45,2,0.264,ACTIVE,213.29,336.04,60.007,1441799103,"201051344000900","174011321042388",28.31,15.30,0,298.17,343.85,7.6,5.4,0.044,244140.0,244140.0,833,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799133,510027.00
09/09/2015 07:45,2,0.322,ACTIVE,213.96,337.24,60.002,1441799103,"201051344000633","174011321042388",29.02,14.70,0,296.36,350.77,9.5,7.2,0.040,232682.7,232682.7,836,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799134,510028.00
09/09/2015 07:45,2,0.322,ACTIVE,213.29,334.54,60.002,1441799103,"201051344000983","174011321042388",27.51,15.50,0,298.77,344.76,9.1,6.8,0.044,241107.8,241107.8,831,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799135,510029.00
09/09/2015 07:45,2,0.297,ACTIVE,212.61,333.63,59.996,1441799103,"201051344000917","174011321042388",28.33,15.80,0,294.56,353.77,8.6,6.3,0.031,243256.6,243256.6,837,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799136,510030.00
09/09/2015 07:45,2,0.326,ACTIVE,213.74,335.44,60.007,1441799103,"201051344000648","174011321042388",28.55,14.70,0,297.87,346.86,9.4,7.2,0.040,238528.3,238528.3,832,0,0,0,L,1122011218,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799137,510031.00
09/09/2015 07:45,2,0.359,ACTIVE,212.61,333.93,60.012,1441799103,"201051344001093","174011321042388",28.73,15.50,0,295.76,346.56,10.5,8.2,0.044,241421.4,241421.4,833,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799138,510032.00
09/09/2015 07:45,2,0.309,ACTIVE,213.96,335.44,59.996,1441799103,"201051344000645","174011321042388",28.23,15.50,0,298.47,345.96,8.8,6.6,0.040,239596.0,239596.0,833,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799139,510033.00
09/09/2015 07:45,2,0.258,ACTIVE,211.48,333.03,60.007,1441799103,"274151322000085","174011321042388",27.83,15.80,0,293.96,336.64,7.2,5.1,0.035,517510.4,517510.4,831,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799140,510034.00
09/09/2015 07:45,2,0.305,ACTIVE,212.83,334.24,60.007,1441799103,"201051344000651","174011321042388",29.12,14.30,0,295.46,345.66,9.0,6.8,0.035,238844.9,238844.9,831,0,0,0,L,1122011218,0,122.91,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799140,510035.00
09/09/2015 07:45,2,0.328,ACTIVE,213.96,334.84,59.996,1441799103,"201051344000867","174011321042388",28.57,15.50,0,298.17,346.56,9.5,7.3,0.040,231690.2,231690.2,835,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799141,510036.00
09/09/2015 07:45,2,0.316,ACTIVE,212.38,332.73,60.012,1441799103,"201051344001230","174011321042388",28.41,14.70,0,296.06,341.15,9.2,6.9,0.035,242273.5,242273.5,836,0,0,0,L,1122011218,0,122.46,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799142,510037.00
09/09/2015 07:45,2,0.326,ACTIVE,213.96,336.94,60.002,1441799103,"201051344000576","174011321042388",27.99,15.30,0,299.07,348.36,9.3,7.0,0.040,238662.7,238662.7,835,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799143,510038.00
09/09/2015 07:45,2,0.350,ACTIVE,213.29,334.84,60.002,1441799103,"201051344000579","174011321042388",28.86,15.30,0,299.67,347.16,10.3,8.0,0.044,246156.4,246156.4,830,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441799144,510039.00
09/09/2015 08:00,2,0.664,ACTIVE,211.93,335.74,59.970,1441800003,"201051344000955","174011321042388",30.47,16.00,0,326.12,343.85,20.6,17.9,0.141,244226.4,244226.4,834,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800004,510040.00
09/09/2015 08:00,2,0.523,ACTIVE,210.57,334.24,59.986,1441800003,"274151322000095","174011321042388",29.80,16.30,0,327.92,339.65,15.8,13.4,0.097,543916.6,543916.6,833,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800005,510041.00
09/09/2015 08:00,2,0.645,ACTIVE,213.29,338.14,59.970,1441800003,"201051344000868","174011321042388",29.40,15.80,0,329.43,345.96,19.2,16.6,0.133,231141.6,231141.6,834,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800006,510042.00
09/09/2015 08:00,2,0.635,ACTIVE,213.74,339.04,59.975,1441800003,"201051344000853","174011321042388",29.24,15.80,0,331.23,346.86,18.8,16.2,0.133,237706.7,237706.7,832,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800007,510043.00
09/09/2015 08:00,2,0.615,ACTIVE,212.38,335.74,59.965,1441800003,"201051344000582","174011321042388",29.48,15.50,0,328.22,345.06,18.4,15.9,0.124,236331.0,236331.0,835,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800008,510044.00
09/09/2015 08:00,2,0.666,ACTIVE,213.29,338.74,59.970,1441800003,"201051344000469","174011321042388",29.36,15.30,0,328.82,346.56,19.9,17.2,0.141,232946.9,232946.9,833,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800009,510045.00
09/09/2015 08:00,2,0.650,ACTIVE,213.29,339.34,59.965,1441800003,"201051344000988","174011321042388",28.84,16.00,0,328.82,348.06,19.0,16.4,0.146,231841.9,231841.9,834,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800010,510046.00
09/09/2015 08:00,2,0.627,ACTIVE,213.29,337.54,59.970,1441800003,"201051344001158","174011321042388",29.26,15.30,0,328.52,346.26,18.6,16.0,0.128,237439.0,237439.0,832,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800011,510047.00
09/09/2015 08:00,2,0.623,ACTIVE,211.70,334.24,59.949,1441800003,"201051344001025","174011321042388",29.32,15.50,0,327.32,343.55,18.5,16.0,0.128,242245.9,242245.9,832,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800012,510048.00
09/09/2015 08:00,2,0.633,ACTIVE,213.06,337.54,59.981,1441800003,"201051344000569","174011321042388",29.66,16.00,0,329.43,345.96,19.1,16.5,0.133,245398.2,245398.2,833,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800013,510049.00
09/09/2015 08:00,2,0.387,ACTIVE,210.57,419.00,59.959,1441800003,"274151322000094","174011321042388",39.56,17.30,0,330.03,435.53,15.2,12.8,0.084,418096.2,418096.2,844,0,0,0,L,1151911521,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800014,510050.00
09/09/2015 08:00,2,0.643,ACTIVE,213.06,337.54,59.981,1441800003,"201051344000458","174011321042388",29.32,16.70,0,329.43,345.66,19.1,16.5,0.137,241108.5,241108.5,833,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800014,510051.00
09/09/2015 08:00,2,0.559,ACTIVE,210.57,333.03,59.954,1441800003,"274151322000087","174011321042388",28.90,17.30,0,327.92,340.85,16.4,13.9,0.097,491175.9,491175.9,834,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800015,510052.00
09/09/2015 08:00,2,0.609,ACTIVE,210.57,336.04,59.970,1441800003,"274151322000052","174011321042388",29.40,17.00,0,327.62,342.05,18.1,15.6,0.106,524443.3,524443.3,830,0,0,0,L,1151911521,0,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800016,510053.00
09/09/2015 08:00,2,0.596,ACTIVE,212.16,336.34,59.975,1441800003,"201051344001145","174011321042388",29.32,15.80,0,327.92,345.06,17.7,15.2,0.124,245962.5,245962.5,837,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800017,510054.00
09/09/2015 08:00,2,0.623,ACTIVE,212.16,336.34,59.922,1441800003,"201051344000685","174011321042388",29.18,15.80,0,327.32,345.36,18.4,15.9,0.137,244609.7,244609.7,835,0,0,0,L,1122011218,0,122.68,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800018,510055.00
09/09/2015 08:00,2,0.572,ACTIVE,210.12,334.54,59.970,1441800003,"274151322000088","174011321042388",28.88,17.00,0,327.62,340.85,16.8,14.2,0.097,503640.3,503640.3,831,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800019,510056.00
09/09/2015 08:00,2,0.646,ACTIVE,211.25,335.44,59.965,1441800003,"201051344000438","174011321042388",30.32,15.50,0,327.92,345.66,19.9,17.3,0.133,244616.7,244616.7,834,0,0,0,L,1122011218,0,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800020,510057.00
09/09/2015 08:00,2,0.643,ACTIVE,211.70,335.14,59.959,1441800003,"201051344001135","174011321042388",29.22,15.80,0,328.22,343.25,19.1,16.5,0.133,236256.8,236256.8,833,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800021,510058.00
09/09/2015 08:00,2,0.674,ACTIVE,211.93,335.44,59.938,1441800003,"201051344000417","174011321042388",29.58,15.50,0,327.92,345.06,20.2,17.6,0.137,239450.5,239450.5,835,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800022,510059.00
09/09/2015 08:00,2,0.652,ACTIVE,212.61,337.24,59.965,1441800003,"201051344000594","174011321042388",29.64,15.80,0,327.62,346.86,19.6,17.0,0.137,241870.3,241870.3,836,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800023,510060.00
09/09/2015 08:00,2,0.553,ACTIVE,210.35,332.43,59.981,1441800003,"274151322000083","174011321042388",28.90,16.70,0,327.92,341.15,16.2,13.7,0.106,520104.3,520104.3,833,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800023,510061.00
09/09/2015 08:00,2,0.607,ACTIVE,212.16,336.34,59.975,1441800003,"201051344000585","174011321042388",29.04,16.00,0,327.32,344.76,17.9,15.4,0.119,241510.8,241510.8,833,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800024,510062.00
09/09/2015 08:00,2,0.559,ACTIVE,210.57,336.34,59.965,1441800003,"274151322000054","174011321042388",29.56,17.50,0,327.02,340.25,16.7,14.2,0.110,514803.6,514803.6,832,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800025,510063.00
09/09/2015 08:00,2,0.660,ACTIVE,212.16,335.44,59.981,1441800003,"201051344001203","174011321042388",29.68,15.50,0,327.92,346.86,19.9,17.3,0.137,242108.3,242108.3,833,0,0,0,L,1122011218,0,122.46,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800026,510064.00
09/09/2015 08:00,2,0.645,ACTIVE,211.48,336.04,59.965,1441800003,"201051344000646","174011321042388",29.10,15.50,0,325.82,344.76,19.0,16.4,0.128,238072.9,238072.9,833,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800027,510065.00
09/09/2015 08:00,2,0.395,ACTIVE,211.25,427.41,59.954,1441800003,"274151322000068","174011321042388",40.26,18.30,0,331.83,436.13,16.1,13.6,0.093,417566.0,417566.0,844,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800028,510066.00
09/09/2015 08:00,2,0.602,ACTIVE,211.03,335.14,59.959,1441800003,"274151322000076","174011321042388",30.24,17.30,0,329.13,342.35,18.4,15.9,0.115,550283.7,550283.7,830,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800029,510067.00
09/09/2015 08:00,2,0.686,ACTIVE,211.48,335.14,59.970,1441800003,"201051344000890","174011321042388",29.40,15.80,0,327.62,344.15,20.4,17.8,0.137,242911.0,242911.0,835,0,0,0,L,1122011218,0,122.01,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800030,510068.00
09/09/2015 08:00,2,0.617,ACTIVE,213.06,338.74,59.975,1441800003,"201051344000900","174011321042388",29.12,15.80,0,328.82,346.56,18.2,15.7,0.137,244142.6,244142.6,834,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800031,510069.00
09/09/2015 08:00,2,0.643,ACTIVE,213.74,339.34,59.959,1441800003,"201051344000633","174011321042388",29.82,15.50,0,329.13,347.46,19.5,16.9,0.137,232685.6,232685.6,837,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800032,510070.00
09/09/2015 08:00,2,0.648,ACTIVE,213.29,336.94,59.965,1441800003,"201051344000983","174011321042388",29.24,16.00,0,328.22,346.56,19.2,16.7,0.141,241110.7,241110.7,832,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800033,510071.00
09/09/2015 08:00,2,0.623,ACTIVE,212.16,336.34,59.965,1441800003,"201051344000917","174011321042388",29.06,16.70,0,327.32,344.76,18.4,15.8,0.128,243259.3,243259.3,838,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800034,510072.00
09/09/2015 08:00,2,0.646,ACTIVE,213.51,338.14,59.970,1441800003,"201051344000648","174011321042388",29.50,15.30,0,329.43,346.26,19.3,16.7,0.133,238531.3,238531.3,833,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800035,510073.00
09/09/2015 08:00,2,0.721,ACTIVE,211.93,337.24,60.002,1441800003,"201051344001093","174011321042388",29.72,16.30,0,327.32,345.96,21.7,19.0,0.146,241424.7,241424.7,834,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800035,510074.00
09/09/2015 08:00,2,0.648,ACTIVE,213.74,338.44,59.970,1441800003,"201051344000645","174011321042388",29.18,16.30,0,329.43,346.26,19.2,16.6,0.133,239598.8,239598.8,834,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800037,510075.00
09/09/2015 08:00,2,0.580,ACTIVE,210.80,332.43,59.949,1441800003,"274151322000085","174011321042388",29.18,16.70,0,328.22,341.15,17.2,14.7,0.102,517512.8,517512.8,832,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800037,510076.00
09/09/2015 08:00,2,0.650,ACTIVE,212.16,336.64,59.959,1441800003,"201051344000651","174011321042388",29.08,15.30,0,329.13,345.36,19.2,16.6,0.128,238847.8,238847.8,832,0,0,0,L,1122011218,0,122.46,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800038,510077.00
09/09/2015 08:00,2,0.648,ACTIVE,213.51,337.24,59.970,1441800003,"201051344000867","174011321042388",29.86,16.30,0,328.52,346.86,19.6,17.0,0.137,231693.2,231693.2,836,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800039,510078.00
09/09/2015 08:00,2,0.650,ACTIVE,212.16,335.74,59.954,1441800003,"201051344001230","174011321042388",29.38,15.80,0,326.42,343.25,19.4,16.8,0.133,242276.4,242276.4,837,0,0,0,L,1122011218,0,122.23,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800040,510079.00
09/09/2015 08:00,2,0.641,ACTIVE,213.74,339.04,59.965,1441800003,"201051344000576","174011321042388",29.28,15.80,0,330.03,346.26,19.1,16.5,0.133,238665.5,238665.5,836,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800041,510080.00
09/09/2015 08:00,2,0.684,ACTIVE,213.29,337.84,59.933,1441800003,"201051344000579","174011321042388",29.52,15.80,0,329.73,346.56,20.4,17.8,0.137,246159.6,246159.6,831,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800042,510081.00
09/09/2015 08:15,2,1.131,ACTIVE,213.29,342.65,60.028,1441800903,"201051344000955","174011321042388",30.12,17.00,0,325.82,356.78,34.5,31.4,0.278,244232.5,244232.5,835,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800904,510082.00
09/09/2015 08:15,2,0.984,ACTIVE,212.38,337.54,59.996,1441800903,"274151322000095","174011321042388",30.32,17.50,0,325.52,350.17,30.2,27.2,0.194,543921.7,543921.7,834,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800905,510083.00
09/09/2015 08:15,2,1.078,ACTIVE,213.96,343.25,59.981,1441800903,"201051344000868","174011321042388",30.00,16.70,0,328.52,356.78,32.8,29.7,0.252,231147.3,231147.3,835,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800906,510084.00
09/09/2015 08:15,2,1.076,ACTIVE,214.87,345.06,59.991,1441800903,"201051344000853","174011321042388",29.78,16.70,0,330.33,357.68,32.5,29.4,0.252,237712.3,237712.3,833,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800907,510085.00
09/09/2015 08:15,2,1.059,ACTIVE,214.19,342.95,60.002,1441800903,"201051344000582","174011321042388",29.44,16.30,0,327.02,355.58,31.6,28.6,0.243,236336.5,236336.5,836,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800908,510086.00
09/09/2015 08:15,2,1.098,ACTIVE,214.41,344.45,59.996,1441800903,"201051344000469","174011321042388",30.08,16.00,0,326.72,357.38,33.5,30.4,0.265,232952.8,232952.8,834,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800909,510087.00
09/09/2015 08:15,2,1.092,ACTIVE,214.19,345.06,59.996,1441800903,"201051344000988","174011321042388",29.86,17.00,0,328.22,358.58,33.0,29.9,0.270,231847.6,231847.6,835,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800910,510088.00
09/09/2015 08:15,2,1.090,ACTIVE,214.19,342.65,59.981,1441800903,"201051344001158","174011321042388",29.24,16.30,0,327.62,356.78,32.3,29.3,0.261,237444.6,237444.6,833,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800911,510089.00
09/09/2015 08:15,2,1.061,ACTIVE,213.51,341.15,59.986,1441800903,"201051344001025","174011321042388",29.66,16.30,0,327.02,355.88,31.9,28.9,0.243,242251.5,242251.5,833,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800912,510090.00
09/09/2015 08:15,2,1.068,ACTIVE,214.41,343.85,59.991,1441800903,"201051344000569","174011321042388",30.10,17.00,0,327.92,356.78,32.6,29.5,0.252,245403.9,245403.9,834,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800912,510091.00
09/09/2015 08:15,2,0.654,ACTIVE,212.38,433.72,59.986,1441800903,"274151322000094","174011321042388",40.55,19.00,0,330.63,441.54,27.1,24.2,0.177,418100.8,418100.8,845,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800913,510092.00
09/09/2015 08:15,2,1.070,ACTIVE,214.19,343.25,59.975,1441800903,"201051344000458","174011321042388",29.96,17.50,0,328.52,356.48,32.5,29.4,0.256,241114.2,241114.2,834,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800914,510093.00
09/09/2015 08:15,2,0.961,ACTIVE,212.61,339.95,59.981,1441800903,"274151322000087","174011321042388",29.40,18.30,0,325.82,350.47,28.6,25.7,0.181,491180.8,491180.8,835,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800915,510094.00
09/09/2015 08:15,2,1.035,ACTIVE,212.38,339.34,60.012,1441800903,"274151322000052","174011321042388",29.50,18.00,0,323.72,351.97,30.9,27.9,0.199,524448.7,524448.7,831,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800916,510095.00
09/09/2015 08:15,2,1.025,ACTIVE,213.96,342.05,59.981,1441800903,"201051344001145","174011321042388",29.86,16.70,0,327.92,354.97,31.1,28.0,0.239,245967.8,245967.8,838,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800917,510096.00
09/09/2015 08:15,2,1.072,ACTIVE,213.74,342.95,59.965,1441800903,"201051344000685","174011321042388",29.46,17.00,0,326.42,355.88,32.1,29.0,0.265,244615.3,244615.3,836,0,0,0,L,1122011218,0,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800918,510097.00
09/09/2015 08:15,2,0.998,ACTIVE,211.93,342.05,59.981,1441800903,"274151322000088","174011321042388",29.10,18.00,0,324.62,351.07,29.4,26.5,0.186,503645.4,503645.4,832,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800919,510098.00
09/09/2015 08:15,2,1.102,ACTIVE,213.96,342.65,60.034,1441800903,"201051344000438","174011321042388",30.18,16.30,0,326.72,356.78,33.7,30.6,0.261,244622.6,244622.6,835,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800920,510099.00
09/09/2015 08:15,2,1.066,ACTIVE,213.51,341.75,59.965,1441800903,"201051344001135","174011321042388",29.94,16.70,0,326.42,355.88,32.3,29.3,0.252,236262.5,236262.5,834,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800921,510100.00
09/09/2015 08:15,2,1.096,ACTIVE,213.51,342.35,60.018,1441800903,"201051344000417","174011321042388",29.94,17.00,0,325.52,356.18,33.2,30.2,0.270,239456.4,239456.4,836,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800922,510101.00
09/09/2015 08:15,2,1.105,ACTIVE,213.51,343.55,59.986,1441800903,"201051344000594","174011321042388",29.70,17.00,0,327.02,356.48,33.3,30.2,0.256,241876.2,241876.2,837,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800923,510102.00
09/09/2015 08:15,2,0.945,ACTIVE,212.38,344.15,60.002,1441800903,"274151322000083","174011321042388",29.64,17.50,0,326.42,354.67,28.4,25.5,0.199,520109.1,520109.1,834,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800924,510103.00
09/09/2015 08:15,2,1.025,ACTIVE,213.96,342.35,59.986,1441800903,"201051344000585","174011321042388",29.58,17.30,0,327.02,354.37,30.8,27.8,0.230,241516.1,241516.1,834,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800925,510104.00
09/09/2015 08:15,2,0.992,ACTIVE,211.93,342.95,59.986,1441800903,"274151322000054","174011321042388",29.40,18.70,0,325.82,352.27,29.6,26.6,0.194,514808.6,514808.6,833,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800925,510105.00
09/09/2015 08:15,2,1.111,ACTIVE,213.74,342.05,59.996,1441800903,"201051344001203","174011321042388",30.08,16.70,0,327.02,357.98,33.9,30.8,0.265,242114.2,242114.2,834,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800927,510106.00
09/09/2015 08:15,2,1.072,ACTIVE,213.29,341.75,59.996,1441800903,"201051344000646","174011321042388",29.56,16.70,0,326.12,355.58,32.1,29.1,0.252,238078.5,238078.5,834,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800927,510107.00
09/09/2015 08:15,2,0.689,ACTIVE,212.83,424.41,59.991,1441800903,"274151322000068","174011321042388",39.58,20.30,0,328.22,446.35,27.8,24.9,0.177,417570.8,417570.8,845,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800928,510108.00
09/09/2015 08:15,2,1.078,ACTIVE,212.83,339.65,60.034,1441800903,"274151322000076","174011321042388",30.51,18.30,0,325.52,354.97,33.3,30.2,0.221,550289.4,550289.4,831,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800929,510109.00
09/09/2015 08:15,2,1.133,ACTIVE,213.51,342.05,59.991,1441800903,"201051344000890","174011321042388",30.02,17.30,0,326.72,356.78,34.5,31.3,0.256,242917.1,242917.1,836,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800930,510110.00
09/09/2015 08:15,2,1.059,ACTIVE,214.19,343.55,59.981,1441800903,"201051344000900","174011321042388",29.96,16.70,0,328.52,357.08,32.2,29.2,0.256,244148.1,244148.1,835,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800931,510111.00
09/09/2015 08:15,2,1.082,ACTIVE,214.41,345.36,59.986,1441800903,"201051344000633","174011321042388",30.14,16.30,0,329.43,358.28,33.1,30.0,0.261,232691.4,232691.4,838,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800932,510112.00
09/09/2015 08:15,2,1.078,ACTIVE,214.19,343.25,59.981,1441800903,"201051344000983","174011321042388",30.10,17.00,0,327.32,357.08,32.9,29.8,0.265,241116.4,241116.4,833,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800933,510113.00
09/09/2015 08:15,2,1.066,ACTIVE,213.74,343.25,59.991,1441800903,"201051344000917","174011321042388",29.42,17.50,0,327.02,355.58,31.8,28.7,0.252,243264.8,243264.8,839,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800934,510114.00
09/09/2015 08:15,2,1.088,ACTIVE,214.41,343.85,59.996,1441800903,"201051344000648","174011321042388",29.58,16.30,0,329.43,357.38,32.6,29.6,0.261,238537.0,238537.0,834,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800935,510115.00
09/09/2015 08:15,2,1.199,ACTIVE,213.74,343.55,59.986,1441800903,"201051344001093","174011321042388",29.48,17.50,0,327.02,357.68,35.9,32.7,0.265,241431.2,241431.2,835,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800936,510116.00
09/09/2015 08:15,2,1.100,ACTIVE,214.64,344.15,59.991,1441800903,"201051344000645","174011321042388",29.48,17.30,0,329.73,357.68,32.9,29.8,0.252,239604.5,239604.5,835,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800937,510117.00
09/09/2015 08:15,2,0.994,ACTIVE,212.61,335.74,59.970,1441800903,"274151322000085","174011321042388",29.38,17.80,0,326.12,350.17,29.6,26.7,0.190,517517.9,517517.9,833,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800938,510118.00
09/09/2015 08:15,2,1.098,ACTIVE,213.74,342.65,59.996,1441800903,"201051344000651","174011321042388",29.48,16.00,0,327.92,356.18,32.8,29.7,0.252,238853.5,238853.5,833,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800939,510119.00
09/09/2015 08:15,2,1.107,ACTIVE,214.19,343.25,59.991,1441800903,"201051344000867","174011321042388",29.70,17.50,0,329.13,356.78,33.4,30.3,0.256,231699.0,231699.0,837,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800940,510120.00
09/09/2015 08:15,2,1.088,ACTIVE,213.51,341.45,59.996,1441800903,"201051344001230","174011321042388",30.08,17.30,0,325.82,356.48,33.1,30.0,0.256,242282.2,242282.2,838,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800940,510121.00
09/09/2015 08:15,2,1.070,ACTIVE,214.64,344.76,59.991,1441800903,"201051344000576","174011321042388",29.96,16.70,0,328.82,357.68,32.5,29.4,0.256,238671.2,238671.2,837,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800941,510122.00
09/09/2015 08:15,2,1.123,ACTIVE,214.19,343.55,60.012,1441800903,"201051344000579","174011321042388",29.88,17.00,0,328.22,357.38,34.0,30.9,0.261,246165.6,246165.6,832,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441800942,510123.00
09/09/2015 08:30,2,1.666,ACTIVE,213.06,347.16,59.970,1441801803,"201051344000955","174011321042388",29.82,18.00,0,325.52,367.30,50.3,46.6,0.420,244242.2,244242.2,836,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801804,510124.00
09/09/2015 08:30,2,1.514,ACTIVE,211.70,339.95,60.012,1441801803,"274151322000095","174011321042388",30.28,19.30,0,328.22,359.78,46.4,42.9,0.318,543930.4,543930.4,835,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801805,510125.00
09/09/2015 08:30,2,1.617,ACTIVE,213.74,347.46,60.034,1441801803,"201051344000868","174011321042388",29.70,17.80,0,327.32,368.20,48.7,45.1,0.393,231156.6,231156.6,836,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801806,510126.00
09/09/2015 08:30,2,1.602,ACTIVE,214.87,349.86,59.991,1441801803,"201051344000853","174011321042388",29.74,17.50,0,330.63,369.70,48.3,44.7,0.393,237721.5,237721.5,834,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801807,510127.00
09/09/2015 08:30,2,1.545,ACTIVE,214.19,348.66,60.007,1441801803,"201051344000582","174011321042388",29.98,17.80,0,327.92,367.30,47.0,43.4,0.376,236345.5,236345.5,837,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801808,510128.00
09/09/2015 08:30,2,1.627,ACTIVE,214.41,348.66,60.002,1441801803,"201051344000469","174011321042388",30.00,17.30,0,327.32,369.10,49.5,45.8,0.407,232962.2,232962.2,835,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801809,510129.00
09/09/2015 08:30,2,1.621,ACTIVE,214.19,349.56,60.023,1441801803,"201051344000988","174011321042388",29.86,17.80,0,328.52,370.00,49.1,45.4,0.411,231857.0,231857.0,836,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801810,510130.00
09/09/2015 08:30,2,1.607,ACTIVE,214.41,348.06,59.991,1441801803,"201051344001158","174011321042388",29.58,17.50,0,327.92,368.50,48.2,44.6,0.393,237453.8,237453.8,834,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801811,510131.00
09/09/2015 08:30,2,1.576,ACTIVE,213.29,346.26,59.991,1441801803,"201051344001025","174011321042388",29.78,18.30,0,327.02,367.00,47.6,44.0,0.380,242260.6,242260.6,834,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801811,510132.00
09/09/2015 08:30,2,1.586,ACTIVE,214.19,348.06,60.007,1441801803,"201051344000569","174011321042388",30.02,17.80,0,327.02,368.50,48.2,44.6,0.389,245413.1,245413.1,835,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801812,510133.00
09/09/2015 08:30,2,1.016,ACTIVE,211.93,422.30,60.007,1441801803,"274151322000094","174011321042388",39.10,20.70,0,327.32,447.55,39.9,36.6,0.261,418108.4,418108.4,846,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801813,510134.00
09/09/2015 08:30,2,1.584,ACTIVE,214.19,347.46,60.012,1441801803,"201051344000458","174011321042388",29.96,18.70,0,328.52,368.20,48.1,44.5,0.398,241123.3,241123.3,835,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801814,510135.00
09/09/2015 08:30,2,1.428,ACTIVE,211.70,340.55,59.986,1441801803,"274151322000087","174011321042388",29.42,20.00,0,328.82,357.08,42.6,39.2,0.287,491188.8,491188.8,836,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801815,510136.00
09/09/2015 08:30,2,1.510,ACTIVE,211.70,342.35,59.996,1441801803,"274151322000052","174011321042388",29.54,19.80,0,328.22,358.88,45.2,41.7,0.314,524457.3,524457.3,832,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801816,510137.00
09/09/2015 08:30,2,1.535,ACTIVE,213.06,346.86,59.954,1441801803,"201051344001145","174011321042388",29.82,18.00,0,328.52,366.40,46.4,42.9,0.376,245976.6,245976.6,839,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801817,510138.00
09/09/2015 08:30,2,1.578,ACTIVE,213.51,347.46,60.044,1441801803,"201051344000685","174011321042388",29.84,18.00,0,327.92,367.00,47.7,44.1,0.411,244624.4,244624.4,837,0,0,0,L,1122011218,0,123.14,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801818,510139.00
09/09/2015 08:30,2,1.473,ACTIVE,211.03,339.04,59.970,1441801803,"274151322000088","174011321042388",29.58,19.50,0,328.82,358.58,44.2,40.7,0.292,503653.7,503653.7,833,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801819,510140.00
09/09/2015 08:30,2,1.623,ACTIVE,213.74,347.76,59.965,1441801803,"201051344000438","174011321042388",30.06,18.00,0,327.92,368.20,49.5,45.8,0.402,244632.1,244632.1,836,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801820,510141.00
09/09/2015 08:30,2,1.580,ACTIVE,213.29,346.56,59.981,1441801803,"201051344001135","174011321042388",29.92,18.00,0,326.72,366.40,47.9,44.3,0.384,236271.6,236271.6,835,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801820,510142.00
09/09/2015 08:30,2,1.602,ACTIVE,213.51,347.46,59.970,1441801803,"201051344000417","174011321042388",29.84,18.70,0,325.52,366.70,48.4,44.8,0.402,239465.7,239465.7,837,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801821,510143.00
09/09/2015 08:30,2,1.619,ACTIVE,213.74,348.36,60.028,1441801803,"201051344000594","174011321042388",29.92,18.00,0,327.02,367.60,49.1,45.5,0.402,241885.5,241885.5,838,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801822,510144.00
09/09/2015 08:30,2,1.420,ACTIVE,211.03,345.06,60.002,1441801803,"274151322000083","174011321042388",29.28,19.30,0,322.81,357.08,42.1,38.7,0.301,520117.1,520117.1,835,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801823,510145.00
09/09/2015 08:30,2,1.498,ACTIVE,213.51,346.86,60.007,1441801803,"201051344000585","174011321042388",30.26,18.70,0,327.92,365.19,46.0,42.5,0.376,241524.8,241524.8,835,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801824,510146.00
09/09/2015 08:30,2,1.498,ACTIVE,211.25,339.95,59.959,1441801803,"274151322000054","174011321042388",29.46,20.30,0,328.22,358.88,44.7,41.2,0.305,514817.0,514817.0,834,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801825,510147.00
09/09/2015 08:30,2,1.643,ACTIVE,213.29,346.56,59.944,1441801803,"201051344001203","174011321042388",30.02,18.30,0,327.62,369.70,50.0,46.3,0.411,242123.8,242123.8,835,0,0,0,L,1122011218,0,122.91,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801826,510148.00
09/09/2015 08:30,2,1.578,ACTIVE,212.83,346.26,59.970,1441801803,"201051344000646","174011321042388",29.74,18.00,0,326.42,366.40,47.6,44.0,0.393,238087.6,238087.6,835,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801827,510149.00
09/09/2015 08:30,2,1.014,ACTIVE,212.16,431.92,59.970,1441801803,"274151322000068","174011321042388",40.00,22.00,0,329.13,448.45,40.8,37.4,0.274,417578.5,417578.5,846,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801828,510150.00
09/09/2015 08:30,2,1.641,ACTIVE,211.48,344.15,59.981,1441801803,"274151322000076","174011321042388",30.08,20.00,0,328.52,360.69,49.9,46.3,0.349,550298.9,550298.9,832,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801829,510151.00
09/09/2015 08:30,2,1.664,ACTIVE,212.83,345.66,59.981,1441801803,"201051344000890","174011321042388",29.84,19.00,0,327.32,367.90,50.3,46.6,0.398,242926.8,242926.8,837,0,0,0,L,1122011218,0,122.46,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801830,510152.00
