ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 08:30,2,1.602,ACTIVE,213.51,348.06,59.954,1441801803,"201051344000900","174011321042388",29.92,17.50,0,328.22,368.50,48.6,45.0,0.398,244157.3,244157.3,836,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801831,510153.00
09/09/2015 08:30,2,1.602,ACTIVE,213.96,348.66,59.975,1441801803,"201051344000633","174011321042388",30.14,17.50,0,329.13,369.40,49.0,45.3,0.407,232700.8,232700.8,839,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801832,510154.00
09/09/2015 08:30,2,1.594,ACTIVE,213.74,347.16,60.007,1441801803,"201051344000983","174011321042388",30.32,18.00,0,327.62,368.50,48.9,45.3,0.407,241125.7,241125.7,834,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801833,510155.00
09/09/2015 08:30,2,1.562,ACTIVE,213.51,347.76,59.917,1441801803,"201051344000917","174011321042388",29.96,19.00,0,327.02,366.40,47.4,43.8,0.384,243273.8,243273.8,840,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801834,510156.00
09/09/2015 08:30,2,1.604,ACTIVE,213.74,347.76,60.023,1441801803,"201051344000648","174011321042388",29.76,17.50,0,328.82,368.50,48.3,44.7,0.393,238546.2,238546.2,835,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801835,510157.00
09/09/2015 08:30,2,1.693,ACTIVE,213.29,347.76,60.028,1441801803,"201051344001093","174011321042388",30.22,19.30,0,327.32,369.10,51.9,48.1,0.415,241441.2,241441.2,836,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801836,510158.00
09/09/2015 08:30,2,1.619,ACTIVE,213.96,348.36,59.949,1441801803,"201051344000645","174011321042388",29.80,18.00,0,328.52,369.40,48.9,45.2,0.402,239613.8,239613.8,836,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801836,510159.00
09/09/2015 08:30,2,1.508,ACTIVE,211.03,347.76,60.018,1441801803,"274151322000085","174011321042388",29.34,19.30,0,328.82,358.28,44.8,41.3,0.305,517526.3,517526.3,834,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801837,510160.00
09/09/2015 08:30,2,1.629,ACTIVE,213.29,347.16,59.991,1441801803,"201051344000651","174011321042388",29.50,17.80,0,327.32,367.90,48.7,45.1,0.398,238862.8,238862.8,834,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801838,510161.00
09/09/2015 08:30,2,1.643,ACTIVE,213.51,346.56,59.991,1441801803,"201051344000867","174011321042388",29.58,18.70,0,327.92,367.90,49.3,45.6,0.402,231708.5,231708.5,838,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801839,510162.00
09/09/2015 08:30,2,1.611,ACTIVE,213.29,345.66,60.012,1441801803,"201051344001230","174011321042388",30.02,19.50,0,326.12,367.30,49.1,45.5,0.393,242291.6,242291.6,839,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801840,510163.00
09/09/2015 08:30,2,1.604,ACTIVE,213.96,348.96,59.965,1441801803,"201051344000576","174011321042388",29.78,17.80,0,329.13,369.10,48.4,44.8,0.393,238680.4,238680.4,838,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801841,510164.00
09/09/2015 08:30,2,1.650,ACTIVE,213.74,347.76,60.012,1441801803,"201051344000579","174011321042388",29.84,18.00,0,328.22,368.80,49.9,46.2,0.407,246175.2,246175.2,833,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441801842,510165.00
09/09/2015 08:45,2,2.232,ACTIVE,212.61,351.37,60.055,1441802703,"201051344000955","174011321042388",29.70,19.80,0,325.22,378.12,67.2,62.9,0.561,244255.8,244255.8,837,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802704,510166.00
09/09/2015 08:45,2,2.107,ACTIVE,211.03,341.45,60.018,1441802703,"274151322000095","174011321042388",30.22,21.30,0,328.52,368.80,64.5,60.3,0.455,543943.2,543943.2,836,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802705,510167.00
09/09/2015 08:45,2,2.162,ACTIVE,213.96,352.27,59.981,1441802703,"201051344000868","174011321042388",30.00,18.30,0,327.92,379.32,65.7,61.5,0.539,231169.9,231169.9,837,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802706,510168.00
09/09/2015 08:45,2,2.135,ACTIVE,215.09,354.97,60.012,1441802703,"201051344000853","174011321042388",30.22,18.70,0,333.03,381.12,65.3,61.2,0.548,237734.7,237734.7,835,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802707,510169.00
09/09/2015 08:45,2,2.111,ACTIVE,213.74,352.87,60.044,1441802703,"201051344000582","174011321042388",29.78,19.30,0,327.92,378.42,63.6,59.5,0.521,236358.3,236358.3,838,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802708,510170.00
09/09/2015 08:45,2,2.176,ACTIVE,214.64,354.37,59.944,1441802703,"201051344000469","174011321042388",30.12,18.00,0,330.33,381.12,66.5,62.2,0.548,232975.6,232975.6,836,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802709,510171.00
09/09/2015 08:45,2,2.215,ACTIVE,214.41,354.97,59.959,1441802703,"201051344000988","174011321042388",29.54,19.30,0,331.23,381.73,66.3,62.1,0.552,231870.3,231870.3,837,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802710,510172.00
09/09/2015 08:45,2,2.174,ACTIVE,214.41,352.57,60.076,1441802703,"201051344001158","174011321042388",29.58,19.00,0,331.83,380.22,65.2,61.0,0.544,237466.9,237466.9,835,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802711,510173.00
09/09/2015 08:45,2,2.123,ACTIVE,213.06,351.37,60.039,1441802703,"201051344001025","174011321042388",30.06,20.00,0,326.42,377.82,64.6,60.4,0.521,242273.5,242273.5,835,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802712,510174.00
09/09/2015 08:45,2,2.164,ACTIVE,214.19,353.47,59.938,1441802703,"201051344000569","174011321042388",29.86,19.00,0,330.03,380.22,65.5,61.2,0.539,245426.3,245426.3,836,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802713,510175.00
09/09/2015 08:45,2,1.381,ACTIVE,211.48,429.82,60.028,1441802703,"274151322000094","174011321042388",40.06,22.80,0,329.43,456.27,55.9,52.1,0.384,418119.3,418119.3,847,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802714,510176.00
09/09/2015 08:45,2,2.154,ACTIVE,214.19,353.47,59.965,1441802703,"201051344000458","174011321042388",29.84,19.80,0,330.63,380.52,65.1,60.9,0.552,241136.4,241136.4,836,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802715,510177.00
09/09/2015 08:45,2,1.992,ACTIVE,211.48,342.05,60.007,1441802703,"274151322000087","174011321042388",29.30,22.30,0,327.02,365.80,59.2,55.2,0.407,491200.5,491200.5,837,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802715,510178.00
09/09/2015 08:45,2,2.080,ACTIVE,211.48,352.87,59.938,1441802703,"274151322000052","174011321042388",29.44,22.00,0,326.72,367.30,62.0,57.9,0.420,524469.6,524469.6,833,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802716,510179.00
09/09/2015 08:45,2,2.072,ACTIVE,213.06,350.77,60.076,1441802703,"201051344001145","174011321042388",30.12,19.50,0,327.92,376.92,63.2,59.1,0.530,245989.3,245989.3,840,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802717,510180.00
09/09/2015 08:45,2,2.154,ACTIVE,213.06,352.87,59.996,1441802703,"201051344000685","174011321042388",29.62,19.80,0,325.52,377.82,64.7,60.5,0.566,244637.3,244637.3,838,0,0,0,L,1122011218,0,123.14,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802718,510181.00
09/09/2015 08:45,2,2.055,ACTIVE,211.03,353.47,60.055,1441802703,"274151322000088","174011321042388",29.20,21.50,0,327.02,367.30,60.7,56.6,0.420,503665.7,503665.7,834,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802719,510182.00
09/09/2015 08:45,2,2.182,ACTIVE,213.29,352.57,60.007,1441802703,"201051344000438","174011321042388",30.04,19.80,0,327.92,379.02,66.4,62.2,0.557,244645.5,244645.5,837,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802720,510183.00
09/09/2015 08:45,2,2.125,ACTIVE,213.29,351.37,60.071,1441802703,"201051344001135","174011321042388",30.14,19.80,0,325.52,377.52,64.8,60.7,0.544,236284.7,236284.7,836,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802721,510184.00
09/09/2015 08:45,2,2.152,ACTIVE,213.51,352.27,59.938,1441802703,"201051344000417","174011321042388",29.84,20.70,0,326.12,377.52,65.1,60.9,0.548,239478.8,239478.8,838,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802722,510185.00
09/09/2015 08:45,2,2.197,ACTIVE,213.96,351.97,60.002,1441802703,"201051344000594","174011321042388",29.80,19.80,0,326.12,379.62,66.3,62.1,0.539,241898.8,241898.8,839,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802723,510186.00
09/09/2015 08:45,2,1.984,ACTIVE,211.25,345.36,60.071,1441802703,"274151322000083","174011321042388",29.36,21.30,0,328.52,366.40,59.1,55.1,0.442,520128.7,520128.7,836,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802724,510187.00
09/09/2015 08:45,2,2.072,ACTIVE,213.74,352.57,59.991,1441802703,"201051344000585","174011321042388",30.12,20.70,0,327.32,376.92,63.2,59.1,0.521,241537.4,241537.4,836,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802725,510188.00
09/09/2015 08:45,2,2.061,ACTIVE,211.03,349.56,60.065,1441802703,"274151322000054","174011321042388",29.52,22.00,0,326.72,368.20,61.6,57.5,0.433,514829.3,514829.3,835,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802725,510189.00
09/09/2015 08:45,2,2.217,ACTIVE,213.51,352.87,60.012,1441802703,"201051344001203","174011321042388",29.96,20.30,0,328.82,381.12,67.3,63.0,0.566,242137.3,242137.3,836,0,0,0,L,1122011218,0,123.14,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802726,510190.00
09/09/2015 08:45,2,2.143,ACTIVE,212.83,351.67,60.012,1441802703,"201051344000646","174011321042388",29.76,19.50,0,326.12,377.52,64.6,60.4,0.544,238100.5,238100.5,836,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802727,510191.00
09/09/2015 08:45,2,1.359,ACTIVE,211.48,443.64,59.912,1441802703,"274151322000068","174011321042388",40.63,24.00,0,331.53,454.76,55.5,51.7,0.376,417589.6,417589.6,847,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802728,510192.00
09/09/2015 08:45,2,2.225,ACTIVE,212.16,355.58,59.917,1441802703,"274151322000076","174011321042388",30.32,22.00,0,327.32,370.30,68.3,64.0,0.455,550312.6,550312.6,833,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802729,510193.00
09/09/2015 08:45,2,2.209,ACTIVE,212.83,351.97,60.081,1441802703,"201051344000890","174011321042388",30.06,21.30,0,326.42,379.02,67.3,63.0,0.548,242940.3,242940.3,838,0,0,0,L,1122011218,0,122.46,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802730,510194.00
09/09/2015 08:45,2,2.201,ACTIVE,214.64,354.37,60.007,1441802703,"201051344000900","174011321042388",29.70,18.70,0,329.73,380.52,66.2,62.0,0.548,244170.6,244170.6,837,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802731,510195.00
09/09/2015 08:45,2,2.211,ACTIVE,214.64,355.58,60.060,1441802703,"201051344000633","174011321042388",29.52,19.50,0,330.03,380.82,66.1,61.9,0.561,232714.0,232714.0,840,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802732,510196.00
09/09/2015 08:45,2,2.186,ACTIVE,214.64,354.67,59.891,1441802703,"201051344000983","174011321042388",29.96,19.30,0,330.03,380.82,66.3,62.1,0.561,241139.0,241139.0,835,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802733,510197.00
09/09/2015 08:45,2,2.135,ACTIVE,213.74,352.57,59.944,1441802703,"201051344000917","174011321042388",29.82,20.70,0,326.42,377.82,64.4,60.3,0.530,243286.7,243286.7,841,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802734,510198.00
09/09/2015 08:45,2,2.178,ACTIVE,214.64,354.07,60.028,1441802703,"201051344000648","174011321042388",29.68,18.70,0,331.23,380.82,65.5,61.3,0.535,238559.3,238559.3,836,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802734,510199.00
09/09/2015 08:45,2,2.275,ACTIVE,213.06,353.47,59.907,1441802703,"201051344001093","174011321042388",30.00,21.00,0,327.02,380.52,69.2,64.9,0.552,241455.2,241455.2,837,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802735,510200.00
09/09/2015 08:45,2,2.203,ACTIVE,215.09,353.77,60.060,1441802703,"201051344000645","174011321042388",29.78,19.80,0,331.23,380.52,66.5,62.2,0.539,239627.1,239627.1,837,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802736,510201.00
09/09/2015 08:45,2,2.092,ACTIVE,211.25,351.07,59.991,1441802703,"274151322000085","174011321042388",29.22,20.70,0,328.22,367.90,61.9,57.8,0.424,517538.6,517538.6,835,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802737,510202.00
09/09/2015 08:45,2,2.201,ACTIVE,213.51,352.57,60.002,1441802703,"201051344000651","174011321042388",29.64,19.30,0,329.43,379.32,66.2,61.9,0.544,238876.1,238876.1,835,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802738,510203.00
09/09/2015 08:45,2,2.211,ACTIVE,214.64,352.57,59.986,1441802703,"201051344000867","174011321042388",29.84,19.80,0,328.52,379.62,66.8,62.6,0.552,231721.8,231721.8,839,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802739,510204.00
09/09/2015 08:45,2,2.176,ACTIVE,213.06,350.77,59.996,1441802703,"201051344001230","174011321042388",30.02,22.00,0,324.62,377.52,66.2,62.0,0.544,242304.8,242304.8,840,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802740,510205.00
09/09/2015 08:45,2,2.189,ACTIVE,215.09,356.18,59.986,1441802703,"201051344000576","174011321042388",29.64,18.70,0,330.93,381.12,65.7,61.5,0.552,238693.5,238693.5,839,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802741,510206.00
09/09/2015 08:45,2,2.184,ACTIVE,214.41,354.97,59.991,1441802703,"201051344000579","174011321042388",30.26,19.80,0,331.23,381.12,66.9,62.7,0.557,246188.6,246188.6,834,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441802742,510207.00
09/09/2015 09:00,2,1.619,ACTIVE,213.06,347.16,59.996,1441803604,"201051344000955","174011321042388",29.76,21.50,0,317.40,387.74,48.8,45.2,0.402,244268.7,244268.7,838,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803605,510208.00
09/09/2015 09:00,2,1.541,ACTIVE,211.70,348.36,59.991,1441803604,"274151322000095","174011321042388",29.44,23.30,0,323.41,376.01,46.0,42.4,0.301,543955.6,543955.6,837,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803606,510209.00
09/09/2015 09:00,2,1.529,ACTIVE,214.19,347.16,59.975,1441803604,"201051344000868","174011321042388",29.52,19.80,0,318.61,388.64,45.7,42.2,0.371,231182.5,231182.5,838,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803607,510210.00
09/09/2015 09:00,2,1.463,ACTIVE,215.09,349.56,59.970,1441803604,"201051344000853","174011321042388",29.78,20.00,0,320.71,390.74,44.2,40.7,0.358,237747.2,237747.2,836,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803608,510211.00
09/09/2015 09:00,2,1.439,ACTIVE,213.96,346.86,60.018,1441803604,"201051344000582","174011321042388",29.24,20.30,0,318.00,388.04,42.6,39.2,0.340,236370.5,236370.5,839,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803609,510212.00
09/09/2015 09:00,2,1.408,ACTIVE,214.64,347.76,59.996,1441803604,"201051344000469","174011321042388",29.74,19.30,0,317.40,389.54,42.4,39.0,0.345,232988.4,232988.4,837,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803610,510213.00
09/09/2015 09:00,2,1.373,ACTIVE,214.41,348.66,60.007,1441803604,"201051344000988","174011321042388",29.32,20.70,0,316.50,390.74,40.8,37.5,0.336,231882.9,231882.9,838,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803610,510214.00
09/09/2015 09:00,2,1.342,ACTIVE,214.64,346.56,59.991,1441803604,"201051344001158","174011321042388",29.00,20.30,0,320.41,389.54,39.4,36.1,0.323,237479.3,237479.3,836,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803611,510215.00
09/09/2015 09:00,2,1.285,ACTIVE,213.29,343.55,59.996,1441803604,"201051344001025","174011321042388",29.90,21.80,0,318.30,388.34,39.0,35.7,0.305,242285.9,242285.9,836,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803612,510216.00
09/09/2015 09:00,2,1.275,ACTIVE,214.41,345.36,59.991,1441803604,"201051344000569","174011321042388",29.32,20.00,0,320.11,389.84,37.9,34.7,0.301,245438.8,245438.8,837,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803613,510217.00
09/09/2015 09:00,2,0.795,ACTIVE,212.38,409.68,59.986,1441803604,"274151322000094","174011321042388",38.27,24.00,0,389.84,458.67,30.9,27.9,0.199,418129.7,418129.7,848,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803614,510218.00
09/09/2015 09:00,2,1.221,ACTIVE,214.41,344.45,59.975,1441803604,"201051344000458","174011321042388",29.22,21.00,0,318.61,390.44,36.2,33.0,0.292,241148.8,241148.8,837,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803615,510219.00
09/09/2015 09:00,2,1.105,ACTIVE,211.70,343.85,59.954,1441803604,"274151322000087","174011321042388",28.65,23.80,0,322.81,375.71,32.1,29.1,0.208,491211.7,491211.7,838,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803616,510220.00
09/09/2015 09:00,2,1.129,ACTIVE,211.48,346.86,59.981,1441803604,"274151322000052","174011321042388",28.75,23.80,0,323.11,375.11,32.9,29.8,0.239,524481.4,524481.4,834,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803617,510221.00
09/09/2015 09:00,2,1.158,ACTIVE,213.51,343.25,60.012,1441803604,"201051344001145","174011321042388",29.06,21.00,0,318.61,386.83,34.1,31.0,0.265,246001.4,246001.4,841,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803618,510222.00
09/09/2015 09:00,2,1.129,ACTIVE,213.74,343.55,60.012,1441803604,"201051344000685","174011321042388",29.40,21.30,0,316.20,387.14,33.7,30.6,0.283,244649.6,244649.6,839,0,0,0,L,1122011218,0,123.36,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803619,510223.00
09/09/2015 09:00,2,1.057,ACTIVE,211.25,341.75,59.986,1441803604,"274151322000088","174011321042388",28.17,23.00,0,322.21,375.71,30.2,27.2,0.199,503677.1,503677.1,835,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803619,510224.00
09/09/2015 09:00,2,1.152,ACTIVE,213.51,342.65,60.023,1441803604,"201051344000438","174011321042388",29.32,21.00,0,318.00,388.04,34.2,31.1,0.274,244658.1,244658.1,838,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803620,510225.00
09/09/2015 09:00,2,1.150,ACTIVE,213.29,342.35,60.002,1441803604,"201051344001135","174011321042388",29.10,20.30,0,318.00,387.74,34.0,30.9,0.261,236297.0,236297.0,837,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803621,510226.00
09/09/2015 09:00,2,1.156,ACTIVE,213.51,343.25,59.986,1441803604,"201051344000417","174011321042388",28.92,22.50,0,317.70,386.83,33.9,30.8,0.270,239491.1,239491.1,839,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803622,510227.00
09/09/2015 09:00,2,1.158,ACTIVE,213.74,344.45,59.991,1441803604,"201051344000594","174011321042388",28.92,21.50,0,318.91,388.04,34.0,30.9,0.270,241911.4,241911.4,840,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803623,510228.00
09/09/2015 09:00,2,1.035,ACTIVE,211.70,335.74,59.991,1441803604,"274151322000083","174011321042388",28.59,23.00,0,322.51,375.41,30.0,27.0,0.203,520139.8,520139.8,837,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803624,510229.00
09/09/2015 09:00,2,1.133,ACTIVE,213.74,343.25,59.991,1441803604,"201051344000585","174011321042388",29.60,21.80,0,319.21,386.23,34.0,30.9,0.261,241549.5,241549.5,837,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803625,510230.00
09/09/2015 09:00,2,1.051,ACTIVE,211.70,336.94,59.970,1441803604,"274151322000054","174011321042388",28.57,23.30,0,322.81,375.41,30.4,27.4,0.208,514840.8,514840.8,836,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803626,510231.00
09/09/2015 09:00,2,1.139,ACTIVE,213.74,342.95,60.034,1441803604,"201051344001203","174011321042388",29.38,21.80,0,316.50,390.14,33.9,30.8,0.270,242149.9,242149.9,837,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803627,510232.00
09/09/2015 09:00,2,1.117,ACTIVE,213.29,342.35,59.991,1441803604,"201051344000646","174011321042388",29.54,21.50,0,315.60,386.83,33.5,30.4,0.265,238112.6,238112.6,837,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803628,510233.00
09/09/2015 09:00,2,0.732,ACTIVE,212.61,406.97,59.996,1441803604,"274151322000068","174011321042388",38.25,25.50,0,389.54,461.68,28.6,25.7,0.181,417600.1,417600.1,848,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803629,510234.00
09/09/2015 09:00,2,1.129,ACTIVE,212.38,343.55,59.986,1441803604,"274151322000076","174011321042388",29.38,23.80,0,326.42,376.01,33.6,30.5,0.225,550325.3,550325.3,834,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803630,510235.00
09/09/2015 09:00,2,1.182,ACTIVE,213.51,342.95,59.975,1441803604,"201051344000890","174011321042388",28.98,23.00,0,317.70,388.04,34.7,31.6,0.270,242952.9,242952.9,839,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803631,510236.00
09/09/2015 09:00,2,1.119,ACTIVE,214.19,344.76,59.991,1441803604,"201051344000900","174011321042388",29.52,19.50,0,320.11,389.54,33.5,30.4,0.270,244182.9,244182.9,838,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803632,510237.00
09/09/2015 09:00,2,1.160,ACTIVE,213.96,345.66,59.996,1441803604,"201051344000633","174011321042388",29.06,20.70,0,318.91,390.14,34.2,31.1,0.274,232726.3,232726.3,841,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803633,510238.00
09/09/2015 09:00,2,1.168,ACTIVE,213.51,343.85,59.991,1441803604,"201051344000983","174011321042388",29.40,20.00,0,318.30,390.14,34.8,31.7,0.278,241151.4,241151.4,836,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803634,510239.00
09/09/2015 09:00,2,1.137,ACTIVE,213.06,342.95,60.023,1441803604,"201051344000917","174011321042388",29.18,21.50,0,318.00,386.83,33.6,30.5,0.265,243298.7,243298.7,842,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803635,510240.00
09/09/2015 09:00,2,1.168,ACTIVE,213.96,344.45,59.970,1441803604,"201051344000648","174011321042388",29.30,19.80,0,318.61,389.54,34.7,31.6,0.274,238571.5,238571.5,837,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803636,510241.00
09/09/2015 09:00,2,1.188,ACTIVE,212.83,342.95,60.002,1441803604,"201051344001093","174011321042388",29.26,22.00,0,318.30,388.94,35.2,32.1,0.270,241467.9,241467.9,838,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803637,510242.00
09/09/2015 09:00,2,1.178,ACTIVE,213.96,343.55,60.012,1441803604,"201051344000645","174011321042388",29.24,20.30,0,319.51,389.54,34.9,31.8,0.278,239639.4,239639.4,838,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803638,510243.00
09/09/2015 09:00,2,1.098,ACTIVE,210.35,335.14,59.965,1441803604,"274151322000085","174011321042388",28.75,22.50,0,324.02,374.81,32.0,28.9,0.217,517550.0,517550.0,836,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803639,510244.00
09/09/2015 09:00,2,1.191,ACTIVE,213.06,343.55,59.949,1441803604,"201051344000651","174011321042388",29.30,20.00,0,317.70,387.74,35.4,32.3,0.283,238888.3,238888.3,836,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803639,510245.00
09/09/2015 09:00,2,1.227,ACTIVE,213.06,342.35,59.991,1441803604,"201051344000867","174011321042388",29.14,21.30,0,318.91,388.04,36.2,33.0,0.287,231734.1,231734.1,840,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803640,510246.00
09/09/2015 09:00,2,1.186,ACTIVE,212.61,342.05,60.018,1441803604,"201051344001230","174011321042388",29.48,23.00,0,315.60,386.23,35.4,32.3,0.278,242317.0,242317.0,841,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803641,510247.00
09/09/2015 09:00,2,1.201,ACTIVE,213.96,344.76,60.039,1441803604,"201051344000576","174011321042388",29.66,19.80,0,318.30,389.84,36.1,33.0,0.292,238705.6,238705.6,840,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803642,510248.00
09/09/2015 09:00,2,1.275,ACTIVE,213.51,344.45,60.012,1441803604,"201051344000579","174011321042388",29.30,21.30,0,318.91,389.84,37.9,34.6,0.296,246201.0,246201.0,835,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441803643,510249.00
09/09/2015 09:15,2,0.930,ACTIVE,213.74,343.25,60.039,1441804504,"201051344000955","174011321042388",29.12,21.00,0,315.60,389.24,27.4,24.6,0.208,244279.5,244279.5,839,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804505,510250.00
09/09/2015 09:15,2,0.863,ACTIVE,211.93,337.24,59.991,1441804504,"274151322000095","174011321042388",28.65,23.30,0,321.01,377.22,25.1,22.3,0.168,543965.9,543965.9,838,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804506,510251.00
09/09/2015 09:15,2,0.920,ACTIVE,214.87,343.55,59.991,1441804504,"201051344000868","174011321042388",28.78,19.80,0,316.50,390.14,26.9,24.0,0.199,231193.1,231193.1,839,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804507,510252.00
09/09/2015 09:15,2,0.914,ACTIVE,215.32,344.45,60.002,1441804504,"201051344000853","174011321042388",28.92,20.00,0,320.11,391.94,26.8,24.0,0.203,237757.8,237757.8,837,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804508,510253.00
09/09/2015 09:15,2,0.895,ACTIVE,214.64,344.15,60.034,1441804504,"201051344000582","174011321042388",29.00,20.00,0,317.70,389.54,26.4,23.5,0.190,236380.8,236380.8,840,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804509,510254.00
09/09/2015 09:15,2,0.920,ACTIVE,215.09,344.76,59.986,1441804504,"201051344000469","174011321042388",29.00,18.70,0,316.80,391.94,27.0,24.2,0.212,232999.1,232999.1,838,0,0,0,L,1122011218,0,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804510,510255.00
09/09/2015 09:15,2,0.910,ACTIVE,214.87,345.06,60.002,1441804504,"201051344000988","174011321042388",28.75,20.30,0,316.50,391.34,26.6,23.7,0.208,231893.5,231893.5,839,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804511,510256.00
09/09/2015 09:15,2,0.896,ACTIVE,214.87,343.85,59.991,1441804504,"201051344001158","174011321042388",29.00,20.30,0,319.81,391.04,26.4,23.6,0.203,237489.7,237489.7,837,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804511,510257.00
09/09/2015 09:15,2,0.904,ACTIVE,214.19,343.25,60.007,1441804504,"201051344001025","174011321042388",29.22,21.50,0,318.00,390.44,26.8,23.9,0.199,242296.4,242296.4,837,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804512,510258.00
09/09/2015 09:15,2,0.918,ACTIVE,215.09,343.55,59.981,1441804504,"201051344000569","174011321042388",29.16,19.80,0,317.70,390.14,27.1,24.3,0.203,245449.4,245449.4,838,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804513,510259.00
09/09/2015 09:15,2,0.553,ACTIVE,211.93,408.48,59.986,1441804504,"274151322000094","174011321042388",38.33,24.80,0,390.74,464.08,21.5,18.8,0.141,418138.4,418138.4,849,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804514,510260.00
09/09/2015 09:15,2,0.912,ACTIVE,214.87,342.95,59.996,1441804504,"201051344000458","174011321042388",29.08,21.30,0,318.30,389.84,26.9,24.0,0.212,241159.4,241159.4,838,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804515,510261.00
09/09/2015 09:15,2,0.834,ACTIVE,212.16,336.64,59.986,1441804504,"274151322000087","174011321042388",27.99,24.00,0,321.61,374.21,23.6,20.9,0.159,491221.1,491221.1,839,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804516,510262.00
09/09/2015 09:15,2,0.852,ACTIVE,211.93,338.44,59.981,1441804504,"274151322000052","174011321042388",28.73,24.00,0,322.81,374.21,24.8,22.0,0.159,524491.2,524491.2,835,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804517,510263.00
09/09/2015 09:15,2,0.877,ACTIVE,214.64,344.45,59.991,1441804504,"201051344001145","174011321042388",29.06,20.70,0,318.30,388.94,25.9,23.1,0.194,246011.6,246011.6,842,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804518,510264.00
09/09/2015 09:15,2,0.891,ACTIVE,214.64,344.76,59.944,1441804504,"201051344000685","174011321042388",28.77,21.30,0,316.20,390.14,26.0,23.2,0.212,244659.9,244659.9,840,0,0,0,L,1122011218,0,124.04,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804519,510265.00
09/09/2015 09:15,2,0.826,ACTIVE,211.48,335.44,59.986,1441804504,"274151322000088","174011321042388",27.87,23.00,0,321.31,374.81,23.4,20.6,0.155,503686.5,503686.5,836,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804519,510266.00
09/09/2015 09:15,2,0.906,ACTIVE,214.64,344.45,59.996,1441804504,"201051344000438","174011321042388",29.38,21.30,0,317.10,389.84,27.0,24.1,0.203,244668.7,244668.7,839,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804520,510267.00
09/09/2015 09:15,2,0.910,ACTIVE,214.41,343.25,60.028,1441804504,"201051344001135","174011321042388",29.30,20.30,0,319.21,388.64,27.1,24.2,0.199,236307.5,236307.5,838,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804521,510268.00
09/09/2015 09:15,2,0.920,ACTIVE,214.64,345.06,60.028,1441804504,"201051344000417","174011321042388",29.14,22.50,0,316.50,388.94,27.2,24.3,0.203,239501.6,239501.6,840,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804522,510269.00
09/09/2015 09:15,2,0.932,ACTIVE,214.41,343.55,60.028,1441804504,"201051344000594","174011321042388",28.86,21.50,0,317.40,390.14,27.3,24.4,0.208,241922.0,241922.0,841,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804523,510270.00
09/09/2015 09:15,2,0.832,ACTIVE,211.93,336.94,60.007,1441804504,"274151322000083","174011321042388",28.23,23.50,0,322.21,375.11,23.8,21.0,0.159,520149.2,520149.2,838,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804524,510271.00
09/09/2015 09:15,2,0.961,ACTIVE,214.64,345.36,59.996,1441804504,"201051344000585","174011321042388",29.08,21.50,0,318.61,388.94,28.4,25.4,0.221,241559.9,241559.9,838,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804525,510272.00
09/09/2015 09:15,2,0.934,ACTIVE,212.16,341.45,59.986,1441804504,"274151322000054","174011321042388",28.13,23.30,0,319.81,376.01,26.6,23.7,0.177,514850.4,514850.4,837,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804526,510273.00
09/09/2015 09:15,2,1.082,ACTIVE,214.64,345.36,59.933,1441804504,"201051344001203","174011321042388",28.90,21.80,0,316.80,390.74,31.7,28.7,0.256,242160.6,242160.6,838,0,0,0,L,1122011218,0,123.81,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804527,510274.00
09/09/2015 09:15,2,1.240,ACTIVE,214.41,347.76,60.049,1441804504,"201051344000646","174011321042388",29.70,21.30,0,315.60,389.84,37.4,34.2,0.305,238123.0,238123.0,838,0,0,0,L,1122011218,0,123.59,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804528,510275.00
09/09/2015 09:15,2,0.912,ACTIVE,212.61,415.99,60.028,1441804504,"274151322000068","174011321042388",39.16,26.00,0,390.14,465.58,36.5,33.3,0.243,417608.9,417608.9,849,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804529,510276.00
09/09/2015 09:15,2,1.639,ACTIVE,212.83,340.25,59.981,1441804504,"274151322000076","174011321042388",29.78,23.80,0,324.32,375.41,49.5,45.9,0.349,550335.9,550335.9,835,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804529,510277.00
09/09/2015 09:15,2,1.893,ACTIVE,214.87,351.67,59.954,1441804504,"201051344000890","174011321042388",30.20,22.80,0,316.50,388.34,58.0,54.1,0.460,242963.6,242963.6,840,0,0,0,L,1122011218,0,123.81,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804530,510278.00
09/09/2015 09:15,2,2.293,ACTIVE,216.22,356.78,60.044,1441804504,"201051344000900","174011321042388",29.66,19.50,0,316.20,391.04,68.9,64.6,0.570,244193.3,244193.3,839,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804531,510279.00
09/09/2015 09:15,2,2.418,ACTIVE,216.45,359.18,59.859,1441804504,"201051344000633","174011321042388",30.12,21.00,0,317.40,392.25,73.9,69.4,0.632,232736.9,232736.9,842,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804532,510280.00
09/09/2015 09:15,2,2.719,ACTIVE,216.90,355.28,59.949,1441804504,"201051344000983","174011321042388",30.04,20.30,0,319.81,391.64,82.8,78.0,0.398,241162.0,241162.0,837,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804533,510281.00
09/09/2015 09:15,2,2.566,ACTIVE,216.00,360.38,60.002,1441804504,"201051344000917","174011321042388",30.57,21.30,0,318.91,389.24,79.4,74.7,0.672,243308.9,243308.9,843,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804534,510282.00
09/09/2015 09:15,2,2.984,ACTIVE,216.90,349.26,59.981,1441804504,"201051344000648","174011321042388",29.92,19.80,0,318.61,394.05,90.6,85.5,0.420,238582.0,238582.0,838,0,0,0,L,1122011218,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804535,510283.00
09/09/2015 09:15,2,2.922,ACTIVE,215.77,349.86,59.996,1441804504,"201051344001093","174011321042388",30.59,21.50,0,318.30,390.74,90.5,85.4,0.407,241478.6,241478.6,839,0,0,0,L,1122011218,0,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804536,510284.00
09/09/2015 09:15,2,3.188,ACTIVE,217.80,350.47,59.991,1441804504,"201051344000645","174011321042388",30.22,20.70,0,318.61,391.04,97.5,92.2,0.442,239650.0,239650.0,839,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804537,510285.00
09/09/2015 09:15,2,2.803,ACTIVE,213.06,341.15,59.981,1441804504,"274151322000085","174011321042388",29.64,22.80,0,323.72,375.11,84.2,79.3,0.318,517559.7,517559.7,837,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804538,510286.00
09/09/2015 09:15,2,3.217,ACTIVE,216.90,351.67,59.986,1441804504,"201051344000651","174011321042388",30.08,20.00,0,316.80,390.44,98.0,92.7,0.446,238898.8,238898.8,837,0,0,0,L,1122011218,0,124.94,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804539,510287.00
09/09/2015 09:15,2,3.412,ACTIVE,217.58,349.86,59.991,1441804504,"201051344000867","174011321042388",30.26,21.50,0,318.61,389.54,104.6,99.0,0.477,231744.8,231744.8,841,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804540,510288.00
09/09/2015 09:15,2,3.361,ACTIVE,215.77,348.66,59.991,1441804504,"201051344001230","174011321042388",30.24,22.80,0,309.59,388.64,103.0,97.5,0.473,242327.5,242327.5,842,0,0,0,L,1122011218,0,124.27,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804540,510289.00
09/09/2015 09:15,2,3.434,ACTIVE,218.03,352.87,59.991,1441804504,"201051344000576","174011321042388",30.36,19.50,0,319.51,391.64,105.5,100.0,0.491,238716.2,238716.2,841,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804541,510290.00
09/09/2015 09:15,2,3.453,ACTIVE,218.03,351.67,60.012,1441804504,"201051344000579","174011321042388",30.45,21.50,0,319.81,391.64,106.5,100.8,0.491,246211.9,246211.9,836,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441804542,510291.00
09/09/2015 09:30,2,4.037,ACTIVE,216.00,351.67,59.975,1441805403,"201051344000955","174011321042388",29.38,24.50,0,331.53,389.84,120.1,114.0,0.552,244306.1,244306.1,840,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805404,510292.00
09/09/2015 09:30,2,4.012,ACTIVE,212.61,355.28,59.975,1441805403,"274151322000095","174011321042388",29.42,29.00,0,327.02,376.01,119.4,113.3,0.455,543992.2,543992.2,839,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805405,510293.00
09/09/2015 09:30,2,4.037,ACTIVE,217.13,352.27,59.981,1441805403,"201051344000868","174011321042388",29.18,23.00,0,332.13,389.24,119.3,113.3,0.544,231219.6,231219.6,840,0,0,0,L,1122011218,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805406,510294.00
09/09/2015 09:30,2,4.000,ACTIVE,218.26,354.07,59.975,1441805403,"201051344000853","174011321042388",29.38,23.80,0,333.93,393.45,119.1,113.0,0.557,237784.2,237784.2,838,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805407,510295.00
09/09/2015 09:30,2,3.898,ACTIVE,217.35,352.87,59.933,1441805403,"201051344000582","174011321042388",29.54,23.50,0,333.03,391.04,116.7,110.7,0.526,236406.6,236406.6,841,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805408,510296.00
