ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 09:30,2,4.016,ACTIVE,218.03,354.07,59.975,1441805403,"201051344000469","174011321042388",29.56,22.50,0,332.43,391.04,120.2,114.1,0.566,233025.8,233025.8,839,0,0,0,L,1122011218,0,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805409,510297.00
09/09/2015 09:30,2,4.023,ACTIVE,218.03,354.67,59.949,1441805403,"201051344000988","174011321042388",29.34,24.50,0,332.43,392.25,119.5,113.4,0.561,231920.2,231920.2,840,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805410,510298.00
09/09/2015 09:30,2,4.012,ACTIVE,218.03,352.87,59.981,1441805403,"201051344001158","174011321042388",29.00,24.50,0,333.03,391.34,117.9,111.8,0.548,237516.0,237516.0,838,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805411,510299.00
09/09/2015 09:30,2,3.967,ACTIVE,216.67,351.67,59.949,1441805403,"201051344001025","174011321042388",29.48,25.80,0,333.03,390.14,118.4,112.4,0.535,242322.7,242322.7,838,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805411,510300.00
09/09/2015 09:30,2,3.967,ACTIVE,218.03,353.17,59.970,1441805403,"201051344000569","174011321042388",29.68,23.80,0,333.63,391.04,119.2,113.2,0.552,245475.9,245475.9,839,0,0,0,L,1122011218,0,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805412,510301.00
09/09/2015 09:30,2,2.633,ACTIVE,212.83,419.90,59.975,1441805403,"274151322000094","174011321042388",38.82,31.30,0,394.65,464.68,103.5,98.0,0.402,418161.2,418161.2,850,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805413,510302.00
09/09/2015 09:30,2,3.963,ACTIVE,218.03,353.77,59.949,1441805403,"201051344000458","174011321042388",29.50,25.30,0,333.33,391.04,118.6,112.5,0.557,241185.7,241185.7,839,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805414,510303.00
09/09/2015 09:30,2,3.752,ACTIVE,212.83,339.65,59.965,1441805403,"274151322000087","174011321042388",28.98,30.00,0,327.02,374.21,110.1,104.4,0.411,491245.5,491245.5,840,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805415,510304.00
09/09/2015 09:30,2,3.865,ACTIVE,213.06,346.26,59.965,1441805403,"274151322000052","174011321042388",28.96,30.00,0,326.12,374.51,113.4,107.5,0.442,524516.3,524516.3,836,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805416,510305.00
09/09/2015 09:30,2,3.969,ACTIVE,216.45,351.97,59.975,1441805403,"201051344001145","174011321042388",28.96,24.80,0,333.63,388.94,116.4,110.5,0.539,246037.5,246037.5,843,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805417,510306.00
09/09/2015 09:30,2,3.945,ACTIVE,216.22,351.37,59.986,1441805403,"201051344000685","174011321042388",29.54,25.00,0,332.73,389.84,118.2,112.1,0.579,244686.2,244686.2,841,0,0,0,L,1122011218,0,124.72,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805418,510307.00
09/09/2015 09:30,2,3.820,ACTIVE,212.83,343.85,59.959,1441805403,"274151322000088","174011321042388",28.94,28.50,0,325.82,375.11,111.9,106.1,0.424,503711.4,503711.4,837,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805419,510308.00
09/09/2015 09:30,2,3.994,ACTIVE,216.67,351.67,59.970,1441805403,"201051344000438","174011321042388",29.58,25.30,0,333.03,390.14,119.6,113.5,0.561,244695.4,244695.4,840,0,0,0,L,1122011218,0,124.72,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805420,510309.00
09/09/2015 09:30,2,3.945,ACTIVE,216.67,352.27,59.965,1441805403,"201051344001135","174011321042388",29.46,24.50,0,332.13,389.84,117.7,111.7,0.539,236333.8,236333.8,839,0,0,0,L,1122011218,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805420,510310.00
09/09/2015 09:30,2,3.945,ACTIVE,216.22,353.17,59.970,1441805403,"201051344000417","174011321042388",29.30,26.80,0,332.43,389.84,117.1,111.1,0.557,239527.8,239527.8,841,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805422,510311.00
09/09/2015 09:30,2,4.002,ACTIVE,216.67,352.87,59.975,1441805403,"201051344000594","174011321042388",29.60,26.00,0,330.93,388.94,120.0,113.9,0.570,241948.8,241948.8,842,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805423,510312.00
09/09/2015 09:30,2,3.771,ACTIVE,212.61,351.97,59.965,1441805403,"274151322000083","174011321042388",28.82,30.30,0,326.72,374.81,110.2,104.4,0.438,520173.7,520173.7,839,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805424,510313.00
09/09/2015 09:30,2,3.941,ACTIVE,217.13,352.87,59.981,1441805403,"201051344000585","174011321042388",29.30,25.80,0,333.03,389.84,117.0,111.0,0.544,241586.0,241586.0,839,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805425,510314.00
09/09/2015 09:30,2,3.842,ACTIVE,213.29,354.97,59.959,1441805403,"274151322000054","174011321042388",29.10,29.50,0,326.12,375.41,113.2,107.3,0.438,514875.6,514875.6,838,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805426,510315.00
09/09/2015 09:30,2,4.045,ACTIVE,217.13,352.57,59.981,1441805403,"201051344001203","174011321042388",29.66,25.50,0,333.03,390.44,121.5,115.4,0.575,242187.8,242187.8,839,0,0,0,L,1122011218,0,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805427,510316.00
09/09/2015 09:30,2,4.006,ACTIVE,216.22,351.97,59.975,1441805403,"201051344000646","174011321042388",28.98,25.50,0,332.43,390.44,117.7,111.7,0.557,238149.4,238149.4,839,0,0,0,L,1122011218,0,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805428,510317.00
09/09/2015 09:30,2,2.613,ACTIVE,213.51,420.50,59.975,1441805403,"274151322000068","174011321042388",39.38,32.20,0,402.46,460.47,104.0,98.5,0.398,417632.0,417632.0,850,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805428,510318.00
09/09/2015 09:30,2,4.094,ACTIVE,213.51,343.25,60.002,1441805403,"274151322000076","174011321042388",29.90,30.30,0,327.92,374.51,123.9,117.6,0.477,550363.7,550363.7,836,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805429,510319.00
09/09/2015 09:30,2,4.059,ACTIVE,215.32,349.56,59.975,1441805403,"201051344000890","174011321042388",29.26,27.50,0,333.33,388.94,120.3,114.2,0.548,242990.6,242990.6,841,0,0,0,L,1122011218,0,123.81,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805430,510320.00
09/09/2015 09:30,2,4.033,ACTIVE,217.58,354.07,59.970,1441805403,"201051344000900","174011321042388",29.74,23.00,0,332.43,390.74,121.5,115.3,0.552,244220.5,244220.5,840,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805431,510321.00
09/09/2015 09:30,2,4.053,ACTIVE,217.58,354.37,59.975,1441805403,"201051344000633","174011321042388",29.18,24.80,0,333.03,392.85,119.8,113.7,0.566,232763.7,232763.7,843,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805432,510322.00
09/09/2015 09:30,2,4.053,ACTIVE,218.03,354.07,60.002,1441805403,"201051344000983","174011321042388",29.26,24.00,0,333.33,382.03,120.2,114.1,0.566,241188.9,241188.9,838,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805433,510323.00
09/09/2015 09:30,2,3.953,ACTIVE,216.90,351.07,59.996,1441805403,"201051344000917","174011321042388",29.58,25.30,0,332.43,387.14,118.5,112.4,0.552,243335.4,243335.4,844,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805434,510324.00
09/09/2015 09:30,2,4.023,ACTIVE,217.80,352.87,59.970,1441805403,"201051344000648","174011321042388",29.08,23.50,0,334.24,381.12,118.5,112.5,0.544,238608.6,238608.6,839,0,0,0,L,1122011218,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805435,510325.00
09/09/2015 09:30,2,4.123,ACTIVE,216.67,353.17,59.965,1441805403,"201051344001093","174011321042388",29.40,25.50,0,332.73,380.52,122.8,116.6,0.561,241506.2,241506.2,840,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805436,510326.00
09/09/2015 09:30,2,4.090,ACTIVE,218.26,353.47,59.970,1441805403,"201051344000645","174011321042388",29.02,24.80,0,329.43,387.44,120.2,114.1,0.544,239676.9,239676.9,840,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805436,510327.00
09/09/2015 09:30,2,3.867,ACTIVE,213.06,342.05,59.991,1441805403,"274151322000085","174011321042388",29.14,27.80,0,328.52,365.49,114.1,108.2,0.438,517585.2,517585.2,838,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805437,510328.00
09/09/2015 09:30,2,4.064,ACTIVE,216.90,352.87,59.965,1441805403,"201051344000651","174011321042388",29.22,24.30,0,333.33,379.32,120.3,114.2,0.548,238925.8,238925.8,838,0,0,0,L,1122011218,0,124.94,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805438,510329.00
09/09/2015 09:30,2,4.062,ACTIVE,217.58,351.97,59.975,1441805403,"201051344000867","174011321042388",29.28,25.50,0,333.33,379.32,120.4,114.3,0.548,231771.9,231771.9,842,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805439,510330.00
09/09/2015 09:30,2,4.043,ACTIVE,215.54,350.77,59.965,1441805403,"201051344001230","174011321042388",29.22,27.00,0,333.63,379.92,119.6,113.5,0.557,242354.3,242354.3,843,0,0,0,L,1122011218,0,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805440,510331.00
09/09/2015 09:30,2,4.004,ACTIVE,218.03,354.67,59.965,1441805403,"201051344000576","174011321042388",29.54,23.80,0,335.14,383.23,119.8,113.7,0.557,238743.0,238743.0,842,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805441,510332.00
09/09/2015 09:30,2,4.037,ACTIVE,217.80,354.37,59.965,1441805403,"201051344000579","174011321042388",29.48,25.50,0,331.23,386.53,120.5,114.4,0.557,246239.0,246239.0,837,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441805442,510333.00
09/09/2015 09:45,2,1.646,ACTIVE,213.51,348.66,60.002,1441806303,"201051344000955","174011321042388",28.69,25.30,0,316.80,391.04,47.9,44.3,0.398,244330.1,244330.1,841,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806304,510334.00
09/09/2015 09:45,2,1.594,ACTIVE,211.70,347.76,59.991,1441806303,"274151322000095","174011321042388",28.86,29.00,0,321.31,377.22,46.6,43.0,0.327,544016.0,544016.0,840,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806305,510335.00
09/09/2015 09:45,2,1.641,ACTIVE,214.41,349.26,59.986,1441806303,"201051344000868","174011321042388",28.75,23.00,0,317.70,395.55,47.9,44.3,0.389,231243.3,231243.3,841,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806306,510336.00
09/09/2015 09:45,2,1.631,ACTIVE,215.32,350.77,60.023,1441806303,"201051344000853","174011321042388",28.86,23.80,0,320.11,397.05,47.7,44.1,0.393,237807.9,237807.9,839,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806307,510337.00
09/09/2015 09:45,2,1.615,ACTIVE,214.41,349.86,59.928,1441806303,"201051344000582","174011321042388",28.49,24.00,0,317.70,395.55,46.7,43.1,0.376,236429.9,236429.9,842,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806308,510338.00
09/09/2015 09:45,2,1.631,ACTIVE,214.87,350.17,59.981,1441806303,"201051344000469","174011321042388",29.08,22.30,0,317.10,397.35,48.0,44.4,0.407,233049.6,233049.6,840,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806309,510339.00
09/09/2015 09:45,2,1.639,ACTIVE,214.87,351.67,59.954,1441806303,"201051344000988","174011321042388",28.53,24.50,0,316.20,397.35,47.5,43.9,0.402,231943.8,231943.8,841,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806309,510340.00
09/09/2015 09:45,2,1.596,ACTIVE,214.87,349.56,59.949,1441806303,"201051344001158","174011321042388",29.10,24.50,0,318.61,397.05,47.1,43.5,0.389,237539.3,237539.3,839,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806310,510341.00
09/09/2015 09:45,2,1.631,ACTIVE,214.19,348.66,59.991,1441806303,"201051344001025","174011321042388",28.90,26.50,0,319.21,391.94,47.8,44.2,0.380,242346.3,242346.3,839,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806311,510342.00
09/09/2015 09:45,2,1.631,ACTIVE,214.64,349.86,60.007,1441806303,"201051344000569","174011321042388",29.04,23.50,0,319.51,395.85,48.0,44.4,0.389,245499.4,245499.4,840,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806312,510343.00
09/09/2015 09:45,2,1.008,ACTIVE,212.16,419.90,59.938,1441806303,"274151322000094","174011321042388",39.02,30.00,0,331.53,455.37,39.1,35.8,0.278,418181.4,418181.4,851,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806313,510344.00
09/09/2015 09:45,2,1.613,ACTIVE,214.87,349.56,59.933,1441806303,"201051344000458","174011321042388",29.10,25.00,0,319.81,395.55,47.6,44.0,0.402,241209.1,241209.1,840,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806314,510345.00
09/09/2015 09:45,2,1.498,ACTIVE,211.93,346.86,59.959,1441806303,"274151322000087","174011321042388",28.43,29.80,0,326.72,374.81,43.1,39.7,0.287,491267.1,491267.1,841,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806315,510346.00
09/09/2015 09:45,2,1.553,ACTIVE,211.93,347.46,59.981,1441806303,"274151322000052","174011321042388",28.39,30.00,0,326.12,374.81,44.6,41.2,0.305,524538.6,524538.6,837,0,0,0,L,1151911521,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806316,510347.00
09/09/2015 09:45,2,1.594,ACTIVE,214.19,348.96,59.954,1441806303,"201051344001145","174011321042388",28.96,24.80,0,318.30,391.04,46.8,43.2,0.389,246060.5,246060.5,844,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806317,510348.00
09/09/2015 09:45,2,1.600,ACTIVE,214.41,349.56,59.991,1441806303,"201051344000685","174011321042388",28.80,25.30,0,317.10,391.04,46.7,43.1,0.398,244709.4,244709.4,842,0,0,0,L,1122011218,0,123.81,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806318,510349.00
09/09/2015 09:45,2,1.516,ACTIVE,211.48,337.84,60.018,1441806303,"274151322000088","174011321042388",28.15,28.50,0,321.31,374.21,43.2,39.7,0.292,503733.2,503733.2,838,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806319,510350.00
09/09/2015 09:45,2,1.629,ACTIVE,214.19,349.56,59.922,1441806303,"201051344000438","174011321042388",28.84,25.30,0,317.10,392.25,47.6,44.0,0.398,244718.8,244718.8,841,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806320,510351.00
09/09/2015 09:45,2,1.650,ACTIVE,213.96,348.66,59.933,1441806303,"201051344001135","174011321042388",28.65,24.50,0,320.11,391.34,47.9,44.3,0.389,236357.0,236357.0,840,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806321,510352.00
09/09/2015 09:45,2,1.648,ACTIVE,214.19,349.56,59.949,1441806303,"201051344000417","174011321042388",28.45,27.80,0,316.20,391.04,47.5,43.9,0.402,239550.7,239550.7,842,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806322,510353.00
09/09/2015 09:45,2,1.648,ACTIVE,214.64,349.56,59.959,1441806303,"201051344000594","174011321042388",28.96,26.00,0,319.51,392.25,48.4,44.8,0.393,241972.2,241972.2,843,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806323,510354.00
09/09/2015 09:45,2,1.531,ACTIVE,211.70,337.24,59.944,1441806303,"274151322000083","174011321042388",28.27,29.50,0,323.72,374.21,43.9,40.4,0.292,520195.2,520195.2,840,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806324,510355.00
09/09/2015 09:45,2,1.654,ACTIVE,214.41,350.17,59.991,1441806303,"201051344000585","174011321042388",29.08,26.00,0,319.81,394.65,48.7,45.1,0.393,241609.0,241609.0,840,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806325,510356.00
09/09/2015 09:45,2,1.547,ACTIVE,211.25,343.25,59.991,1441806303,"274151322000054","174011321042388",28.37,28.50,0,323.11,375.11,44.4,40.9,0.283,514897.5,514897.5,839,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806325,510357.00
09/09/2015 09:45,2,1.654,ACTIVE,214.41,349.26,59.933,1441806303,"201051344001203","174011321042388",28.96,26.30,0,319.21,396.45,48.6,45.0,0.393,242211.4,242211.4,840,0,0,0,L,1122011218,0,123.59,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806326,510358.00
09/09/2015 09:45,2,1.623,ACTIVE,213.74,348.96,59.981,1441806303,"201051344000646","174011321042388",29.00,26.50,0,317.40,391.64,47.7,44.1,0.402,238172.3,238172.3,840,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806327,510359.00
09/09/2015 09:45,2,1.037,ACTIVE,212.16,415.39,59.959,1441806303,"274151322000068","174011321042388",38.88,31.50,0,332.43,454.76,40.6,37.2,0.274,417652.1,417652.1,851,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806328,510360.00
09/09/2015 09:45,2,1.643,ACTIVE,211.70,341.75,59.949,1441806303,"274151322000076","174011321042388",29.14,29.80,0,326.72,379.62,48.5,44.9,0.336,550387.5,550387.5,837,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806329,510361.00
09/09/2015 09:45,2,1.676,ACTIVE,213.96,348.96,59.965,1441806303,"201051344000890","174011321042388",28.80,27.80,0,317.10,391.34,48.9,45.3,0.389,243013.9,243013.9,842,0,0,0,L,1122011218,0,123.14,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806330,510362.00
09/09/2015 09:45,2,1.650,ACTIVE,214.87,350.77,59.981,1441806303,"201051344000900","174011321042388",29.08,23.00,0,318.91,397.05,48.6,45.0,0.398,244243.8,244243.8,841,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806331,510363.00
09/09/2015 09:45,2,1.674,ACTIVE,215.32,350.77,59.917,1441806303,"201051344000633","174011321042388",28.80,25.00,0,319.21,396.15,48.9,45.2,0.407,232786.8,232786.8,844,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806332,510364.00
09/09/2015 09:45,2,1.676,ACTIVE,215.32,350.47,59.949,1441806303,"201051344000983","174011321042388",29.50,24.30,0,319.51,396.45,50.1,46.4,0.411,241212.1,241212.1,839,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806333,510365.00
09/09/2015 09:45,2,1.633,ACTIVE,214.19,349.26,59.917,1441806303,"201051344000917","174011321042388",29.26,25.00,0,319.51,391.64,48.4,44.8,0.402,243358.2,243358.2,845,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806334,510366.00
09/09/2015 09:45,2,1.723,ACTIVE,215.32,350.47,59.965,1441806303,"201051344000648","174011321042388",28.55,24.00,0,317.40,395.85,49.8,46.2,0.411,238631.4,238631.4,840,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806335,510367.00
09/09/2015 09:45,2,1.693,ACTIVE,214.41,350.17,59.959,1441806303,"201051344001093","174011321042388",29.14,25.80,0,319.81,396.45,50.0,46.4,0.402,241529.7,241529.7,841,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806335,510368.00
09/09/2015 09:45,2,1.701,ACTIVE,215.32,351.07,59.970,1441806303,"201051344000645","174011321042388",28.84,24.50,0,319.51,395.85,49.7,46.1,0.402,239700.0,239700.0,841,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806336,510369.00
09/09/2015 09:45,2,1.584,ACTIVE,212.16,340.85,59.896,1441806303,"274151322000085","174011321042388",28.43,27.80,0,326.42,374.81,45.6,42.1,0.309,517606.9,517606.9,839,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806337,510370.00
09/09/2015 09:45,2,1.672,ACTIVE,214.41,349.86,60.012,1441806303,"201051344000651","174011321042388",28.75,24.00,0,319.51,395.85,48.8,45.1,0.398,238948.8,238948.8,839,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806338,510371.00
09/09/2015 09:45,2,1.670,ACTIVE,215.09,348.36,59.970,1441806303,"201051344000867","174011321042388",29.04,25.00,0,320.11,394.35,49.2,45.6,0.398,231794.9,231794.9,843,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806339,510372.00
09/09/2015 09:45,2,1.643,ACTIVE,213.96,347.46,59.965,1441806303,"201051344001230","174011321042388",28.78,27.30,0,318.30,391.64,47.9,44.3,0.389,242377.2,242377.2,844,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806340,510373.00
09/09/2015 09:45,2,1.654,ACTIVE,215.32,351.97,59.986,1441806303,"201051344000576","174011321042388",29.12,23.50,0,318.91,397.05,48.8,45.2,0.407,238765.9,238765.9,843,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806341,510374.00
09/09/2015 09:45,2,1.715,ACTIVE,215.32,350.47,59.991,1441806303,"201051344000579","174011321042388",29.00,26.00,0,318.30,396.75,50.4,46.7,0.407,246262.0,246262.0,838,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441806342,510375.00
09/09/2015 10:00,2,4.963,ACTIVE,217.13,357.08,59.938,1441807203,"201051344000955","174011321042388",29.76,26.00,0,316.50,389.84,149.6,142.4,0.703,244349.9,244349.9,842,0,0,0,L,1122011218,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807204,510376.00
09/09/2015 10:00,2,4.994,ACTIVE,214.41,364.29,59.986,1441807203,"274151322000095","174011321042388",29.54,32.20,0,321.61,375.11,149.3,142.2,0.566,544035.6,544035.6,841,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807205,510377.00
09/09/2015 10:00,2,5.010,ACTIVE,218.71,357.98,59.986,1441807203,"201051344000868","174011321042388",29.48,23.80,0,318.61,392.85,149.5,142.4,0.681,231263.2,231263.2,842,0,0,0,L,1122011218,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807206,510378.00
09/09/2015 10:00,2,4.977,ACTIVE,220.06,359.18,59.991,1441807203,"201051344000853","174011321042388",29.60,24.80,0,319.51,394.95,149.2,142.0,0.694,237827.8,237827.8,840,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807207,510379.00
09/09/2015 10:00,2,4.898,ACTIVE,218.26,356.48,59.981,1441807203,"201051344000582","174011321042388",29.46,24.80,0,318.00,391.04,146.1,139.1,0.663,236449.2,236449.2,843,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807208,510380.00
09/09/2015 10:00,2,4.959,ACTIVE,219.61,357.38,59.996,1441807203,"201051344000469","174011321042388",29.86,22.80,0,316.20,395.25,149.9,142.7,0.698,233069.6,233069.6,841,0,0,0,L,1122011218,0,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807209,510381.00
09/09/2015 10:00,2,5.041,ACTIVE,219.61,359.48,59.981,1441807203,"201051344000988","174011321042388",29.24,25.50,0,317.40,395.25,149.3,142.2,0.689,231963.7,231963.7,842,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807210,510382.00
09/09/2015 10:00,2,4.945,ACTIVE,219.84,357.68,59.991,1441807203,"201051344001158","174011321042388",29.42,25.80,0,317.40,394.65,147.3,140.3,0.685,237559.1,237559.1,840,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807211,510383.00
09/09/2015 10:00,2,4.961,ACTIVE,217.80,355.58,59.949,1441807203,"201051344001025","174011321042388",29.52,27.50,0,318.91,390.14,148.2,141.1,0.672,242366.2,242366.2,840,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807212,510384.00
09/09/2015 10:00,2,4.906,ACTIVE,219.61,357.08,59.981,1441807203,"201051344000569","174011321042388",29.96,24.50,0,318.91,394.65,148.8,141.7,0.685,245519.5,245519.5,841,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807213,510385.00
09/09/2015 10:00,2,3.221,ACTIVE,214.41,425.61,59.981,1441807203,"274151322000094","174011321042388",39.72,32.80,0,328.22,459.57,129.4,123.0,0.495,418198.4,418198.4,852,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807214,510386.00
09/09/2015 10:00,2,4.877,ACTIVE,219.61,358.28,59.991,1441807203,"201051344000458","174011321042388",29.92,26.00,0,318.61,394.05,147.7,140.7,0.694,241229.0,241229.0,841,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807215,510387.00
09/09/2015 10:00,2,4.625,ACTIVE,214.41,361.59,59.986,1441807203,"274151322000087","174011321042388",29.32,32.60,0,319.81,374.81,137.4,130.7,0.513,491285.4,491285.4,842,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807216,510388.00
09/09/2015 10:00,2,4.736,ACTIVE,214.41,360.08,59.986,1441807203,"274151322000052","174011321042388",29.32,32.80,0,320.11,375.41,140.7,133.9,0.539,524557.4,524557.4,838,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807217,510389.00
09/09/2015 10:00,2,4.916,ACTIVE,217.13,355.88,59.986,1441807203,"201051344001145","174011321042388",29.30,25.80,0,317.10,389.54,145.8,138.8,0.685,246080.2,246080.2,845,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807218,510390.00
09/09/2015 10:00,2,4.938,ACTIVE,217.13,356.48,59.986,1441807203,"201051344000685","174011321042388",29.46,26.30,0,316.50,389.54,147.4,140.3,0.712,244729.1,244729.1,843,0,0,0,L,1122011218,0,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807219,510391.00
09/09/2015 10:00,2,4.732,ACTIVE,214.19,349.26,59.986,1441807203,"274151322000088","174011321042388",29.06,30.00,0,322.21,374.81,139.3,132.5,0.526,503751.7,503751.7,839,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807220,510392.00
09/09/2015 10:00,2,4.939,ACTIVE,217.58,356.78,59.986,1441807203,"201051344000438","174011321042388",29.74,26.50,0,316.80,390.74,148.6,141.5,0.698,244738.9,244738.9,842,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807220,510393.00
09/09/2015 10:00,2,4.889,ACTIVE,217.58,355.28,59.981,1441807203,"201051344001135","174011321042388",29.70,25.80,0,318.00,389.54,147.0,139.9,0.685,236376.9,236376.9,841,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807221,510394.00
09/09/2015 10:00,2,4.854,ACTIVE,217.35,353.47,59.986,1441807203,"201051344000417","174011321042388",29.62,28.80,0,317.10,389.54,145.6,138.6,0.689,239570.5,239570.5,843,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807222,510395.00
09/09/2015 10:00,2,5.006,ACTIVE,218.26,357.68,59.986,1441807203,"201051344000594","174011321042388",29.36,27.50,0,318.00,390.44,148.9,141.8,0.689,241992.5,241992.5,844,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807223,510396.00
09/09/2015 10:00,2,4.660,ACTIVE,214.41,361.29,60.012,1441807203,"274151322000083","174011321042388",29.12,32.40,0,320.71,375.11,137.4,130.7,0.552,520213.7,520213.7,841,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807224,510397.00
09/09/2015 10:00,2,4.848,ACTIVE,218.03,357.38,59.949,1441807203,"201051344000585","174011321042388",29.76,26.80,0,318.00,390.74,146.1,139.0,0.676,241629.1,241629.1,841,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807225,510398.00
09/09/2015 10:00,2,4.756,ACTIVE,214.87,350.47,59.975,1441807203,"274151322000054","174011321042388",29.14,30.80,0,321.61,380.22,140.3,133.5,0.539,514916.4,514916.4,840,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807226,510399.00
09/09/2015 10:00,2,4.988,ACTIVE,218.03,356.18,59.986,1441807203,"201051344001203","174011321042388",29.80,27.50,0,317.10,391.04,150.6,143.4,0.698,242231.9,242231.9,841,0,0,0,L,1122011218,0,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807227,510400.00
09/09/2015 10:00,2,4.891,ACTIVE,217.13,356.18,59.991,1441807203,"201051344000646","174011321042388",29.60,27.50,0,315.90,389.84,146.6,139.5,0.694,238192.4,238192.4,841,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807228,510401.00
09/09/2015 10:00,2,3.186,ACTIVE,215.09,435.53,59.970,1441807203,"274151322000068","174011321042388",40.18,33.30,0,329.13,462.58,129.3,122.9,0.482,417669.4,417669.4,852,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807229,510402.00
09/09/2015 10:00,2,5.053,ACTIVE,215.09,363.09,59.975,1441807203,"274151322000076","174011321042388",29.80,32.80,0,327.62,387.44,152.4,145.2,0.579,550408.2,550408.2,838,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807229,510403.00
09/09/2015 10:00,2,4.973,ACTIVE,216.90,354.97,59.986,1441807203,"201051344000890","174011321042388",29.52,29.30,0,318.00,389.54,148.6,141.5,0.685,243034.4,243034.4,843,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807230,510404.00
09/09/2015 10:00,2,5.014,ACTIVE,219.39,359.48,59.986,1441807203,"201051344000900","174011321042388",29.62,23.80,0,318.00,394.65,150.4,143.2,0.681,244264.4,244264.4,842,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807231,510405.00
09/09/2015 10:00,2,4.959,ACTIVE,219.16,358.88,59.986,1441807203,"201051344000633","174011321042388",29.48,26.30,0,318.61,393.75,148.1,141.0,0.694,232807.2,232807.2,845,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807232,510406.00
09/09/2015 10:00,2,4.947,ACTIVE,219.84,359.48,59.949,1441807203,"201051344000983","174011321042388",29.72,25.30,0,317.70,394.05,148.8,141.7,0.707,241232.7,241232.7,840,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807233,510407.00
09/09/2015 10:00,2,4.908,ACTIVE,217.80,355.58,59.986,1441807203,"201051344000917","174011321042388",29.48,26.50,0,318.91,389.54,146.5,139.5,0.681,243378.3,243378.3,846,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807234,510408.00
09/09/2015 10:00,2,4.895,ACTIVE,219.39,358.58,59.954,1441807203,"201051344000648","174011321042388",29.62,24.80,0,317.70,393.75,146.9,139.8,0.681,238651.7,238651.7,841,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807235,510409.00
09/09/2015 10:00,2,5.010,ACTIVE,217.80,356.78,59.986,1441807203,"201051344001093","174011321042388",29.72,26.50,0,318.30,390.74,150.8,143.6,0.672,241550.4,241550.4,842,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807236,510410.00
09/09/2015 10:00,2,5.049,ACTIVE,219.61,358.58,59.970,1441807203,"201051344000645","174011321042388",29.06,26.00,0,319.51,394.05,148.6,141.5,0.672,239720.5,239720.5,842,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807237,510411.00
09/09/2015 10:00,2,4.766,ACTIVE,214.64,354.67,59.970,1441807203,"274151322000085","174011321042388",29.22,30.30,0,323.11,375.41,140.9,134.1,0.552,517626.2,517626.2,840,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807237,510412.00
09/09/2015 10:00,2,4.912,ACTIVE,218.03,356.48,59.981,1441807203,"201051344000651","174011321042388",29.84,25.30,0,319.21,392.25,148.4,141.3,0.672,238969.3,238969.3,840,0,0,0,L,1122011218,0,125.40,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807238,510413.00
09/09/2015 10:00,2,4.951,ACTIVE,218.93,356.78,60.002,1441807203,"201051344000867","174011321042388",29.62,26.80,0,318.91,392.55,148.6,141.5,0.676,231815.6,231815.6,844,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807239,510414.00
09/09/2015 10:00,2,4.918,ACTIVE,216.67,353.17,59.996,1441807203,"201051344001230","174011321042388",29.62,28.30,0,315.90,389.54,147.6,140.5,0.681,242397.5,242397.5,845,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807240,510415.00
09/09/2015 10:00,2,4.971,ACTIVE,219.84,357.38,59.986,1441807203,"201051344000576","174011321042388",29.44,24.30,0,318.61,394.65,148.2,141.1,0.667,238786.4,238786.4,844,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807241,510416.00
09/09/2015 10:00,2,5.010,ACTIVE,219.84,358.58,59.986,1441807203,"201051344000579","174011321042388",29.24,27.00,0,318.91,394.35,148.3,141.2,0.681,246282.8,246282.8,839,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441807242,510417.00
09/09/2015 10:15,2,5.418,ACTIVE,216.67,356.18,59.996,1441808103,"201051344000955","174011321042388",28.84,29.00,0,332.13,391.34,158.3,150.8,0.751,244386.5,244386.5,843,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808104,510418.00
09/09/2015 10:15,2,5.377,ACTIVE,213.96,365.19,59.981,1441808103,"274151322000095","174011321042388",29.10,35.80,0,327.02,376.92,158.5,151.0,0.610,544072.2,544072.2,842,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808105,510419.00
09/09/2015 10:15,2,5.389,ACTIVE,218.71,357.38,59.986,1441808103,"201051344000868","174011321042388",29.14,26.50,0,333.33,396.45,158.9,151.4,0.720,231299.9,231299.9,843,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808106,510420.00
09/09/2015 10:15,2,5.393,ACTIVE,220.06,358.58,60.028,1441808103,"201051344000853","174011321042388",29.00,26.80,0,337.84,396.45,158.3,150.9,0.742,237864.4,237864.4,841,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808107,510421.00
09/09/2015 10:15,2,5.324,ACTIVE,217.80,357.98,59.981,1441808103,"201051344000582","174011321042388",28.78,27.00,0,332.73,392.55,155.2,147.9,0.698,236485.1,236485.1,844,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808108,510422.00
09/09/2015 10:15,2,5.346,ACTIVE,219.84,360.38,59.986,1441808103,"201051344000469","174011321042388",29.48,24.80,0,337.84,397.96,159.6,152.1,0.716,233106.5,233106.5,842,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808109,510423.00
09/09/2015 10:15,2,5.445,ACTIVE,219.84,361.29,59.991,1441808103,"201051344000988","174011321042388",28.71,27.80,0,336.64,397.66,158.3,150.9,0.712,232000.3,232000.3,843,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808110,510424.00
09/09/2015 10:15,2,5.354,ACTIVE,219.84,358.88,59.996,1441808103,"201051344001158","174011321042388",28.82,28.80,0,338.14,396.15,156.1,148.8,0.720,237595.2,237595.2,841,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808110,510425.00
09/09/2015 10:15,2,5.332,ACTIVE,217.58,357.08,59.996,1441808103,"201051344001025","174011321042388",29.22,30.30,0,332.43,391.94,157.8,150.4,0.712,242402.6,242402.6,841,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808111,510426.00
09/09/2015 10:15,2,5.354,ACTIVE,219.61,360.69,59.959,1441808103,"201051344000569","174011321042388",29.18,26.80,0,337.54,396.75,158.3,150.8,0.734,245556.1,245556.1,842,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808112,510427.00
09/09/2015 10:15,2,3.428,ACTIVE,214.19,428.91,59.991,1441808103,"274151322000094","174011321042388",39.92,36.30,0,403.07,454.16,138.6,131.9,0.530,418230.1,418230.1,853,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808113,510428.00
09/09/2015 10:15,2,5.266,ACTIVE,219.84,358.88,59.975,1441808103,"201051344000458","174011321042388",29.42,29.00,0,338.44,397.05,156.9,149.5,0.716,241265.4,241265.4,842,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808114,510429.00
09/09/2015 10:15,2,5.104,ACTIVE,214.19,346.56,60.002,1441808103,"274151322000087","174011321042388",28.29,36.00,0,327.62,375.71,146.1,139.1,0.557,491319.1,491319.1,843,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808115,510430.00
09/09/2015 10:15,2,5.166,ACTIVE,214.41,358.58,59.991,1441808103,"274151322000052","174011321042388",28.55,36.80,0,327.02,376.62,149.4,142.2,0.575,524591.9,524591.9,839,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808116,510431.00
09/09/2015 10:15,2,5.314,ACTIVE,216.90,357.38,60.002,1441808103,"201051344001145","174011321042388",28.71,27.80,0,331.23,390.44,154.5,147.2,0.720,246115.9,246115.9,846,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808117,510432.00
09/09/2015 10:15,2,5.350,ACTIVE,216.67,357.08,59.986,1441808103,"201051344000685","174011321042388",28.88,28.80,0,331.83,391.04,156.4,149.1,0.760,244765.3,244765.3,844,0,0,0,L,1122011218,0,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808118,510433.00
09/09/2015 10:15,2,5.121,ACTIVE,213.96,363.39,59.996,1441808103,"274151322000088","174011321042388",28.47,34.50,0,327.02,376.01,147.5,140.4,0.566,503785.8,503785.8,840,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808119,510434.00
09/09/2015 10:15,2,5.375,ACTIVE,217.35,357.38,59.996,1441808103,"201051344000438","174011321042388",28.86,29.50,0,332.73,391.94,157.1,149.7,0.738,244775.3,244775.3,843,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808119,510435.00
09/09/2015 10:15,2,5.338,ACTIVE,217.58,356.78,59.996,1441808103,"201051344001135","174011321042388",28.82,27.80,0,332.43,391.04,155.8,148.5,0.725,236413.0,236413.0,842,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808120,510436.00
09/09/2015 10:15,2,5.293,ACTIVE,217.13,357.08,59.975,1441808103,"201051344000417","174011321042388",28.77,32.00,0,332.13,390.44,154.0,146.7,0.725,239606.2,239606.2,844,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808121,510437.00
09/09/2015 10:15,2,5.361,ACTIVE,218.03,358.58,59.996,1441808103,"201051344000594","174011321042388",29.02,31.00,0,331.53,393.45,157.6,150.2,0.729,242029.0,242029.0,845,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808122,510438.00
09/09/2015 10:15,2,5.088,ACTIVE,213.96,349.26,60.002,1441808103,"274151322000083","174011321042388",28.31,36.50,0,327.32,375.41,145.8,138.8,0.583,520247.5,520247.5,842,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808123,510439.00
