ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 10:15,2,5.213,ACTIVE,217.80,357.98,59.991,1441808103,"201051344000585","174011321042388",29.52,29.00,0,332.43,391.64,155.8,148.4,0.729,241665.1,241665.1,842,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808124,510440.00
09/09/2015 10:15,2,5.135,ACTIVE,214.41,363.09,59.981,1441808103,"274151322000054","174011321042388",28.67,34.50,0,326.72,376.92,148.9,141.8,0.570,514950.8,514950.8,841,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808125,510441.00
09/09/2015 10:15,2,5.406,ACTIVE,217.80,356.78,59.986,1441808103,"201051344001203","174011321042388",29.16,30.00,0,333.33,393.45,159.7,152.2,0.747,242268.8,242268.8,842,0,0,0,L,1122011218,0,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808126,510442.00
09/09/2015 10:15,2,5.266,ACTIVE,216.90,355.28,59.991,1441808103,"201051344000646","174011321042388",29.12,30.80,0,331.23,391.64,155.3,148.0,0.756,238228.3,238228.3,842,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808127,510443.00
09/09/2015 10:15,2,3.416,ACTIVE,215.09,437.63,59.986,1441808103,"274151322000068","174011321042388",39.88,37.30,0,401.86,453.86,137.9,131.2,0.535,417701.3,417701.3,853,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808128,510444.00
09/09/2015 10:15,2,5.447,ACTIVE,214.87,345.96,59.981,1441808103,"274151322000076","174011321042388",29.30,36.80,0,329.43,379.92,161.5,154.0,0.628,550445.6,550445.6,839,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808129,510445.00
09/09/2015 10:15,2,5.400,ACTIVE,216.00,353.47,59.986,1441808103,"201051344000890","174011321042388",28.77,32.20,0,332.43,391.34,157.3,149.9,0.738,243070.8,243070.8,844,0,0,0,L,1122011218,0,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808130,510446.00
09/09/2015 10:15,2,5.447,ACTIVE,219.39,357.68,59.996,1441808103,"201051344000900","174011321042388",29.02,25.80,0,337.84,397.66,160.2,152.7,0.725,244301.5,244301.5,843,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808131,510447.00
09/09/2015 10:15,2,5.342,ACTIVE,218.93,359.18,59.996,1441808103,"201051344000633","174011321042388",29.06,28.50,0,337.54,396.45,157.1,149.7,0.742,232843.6,232843.6,846,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808132,510448.00
09/09/2015 10:15,2,5.303,ACTIVE,219.84,357.98,59.991,1441808103,"201051344000983","174011321042388",29.44,27.50,0,337.84,397.05,158.1,150.7,0.751,241269.3,241269.3,841,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808133,510449.00
09/09/2015 10:15,2,5.281,ACTIVE,217.58,357.38,59.991,1441808103,"201051344000917","174011321042388",29.18,28.30,0,332.13,391.64,156.0,148.7,0.734,243414.4,243414.4,847,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808133,510450.00
09/09/2015 10:15,2,5.307,ACTIVE,219.16,357.38,59.991,1441808103,"201051344000648","174011321042388",28.98,27.50,0,337.54,397.05,155.8,148.4,0.716,238687.8,238687.8,842,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808134,510451.00
09/09/2015 10:15,2,5.404,ACTIVE,217.58,357.68,59.991,1441808103,"201051344001093","174011321042388",29.26,29.30,0,332.43,393.15,160.3,152.8,0.734,241587.4,241587.4,843,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808135,510452.00
09/09/2015 10:15,2,5.393,ACTIVE,219.39,358.88,59.991,1441808103,"201051344000645","174011321042388",28.86,28.30,0,338.44,396.75,157.6,150.2,0.707,239757.0,239757.0,843,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808136,510453.00
09/09/2015 10:15,2,5.168,ACTIVE,214.19,349.86,59.981,1441808103,"274151322000085","174011321042388",28.71,34.00,0,327.62,375.71,150.1,143.0,0.579,517660.8,517660.8,841,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808137,510454.00
09/09/2015 10:15,2,5.398,ACTIVE,218.03,357.98,60.018,1441808103,"201051344000651","174011321042388",28.86,27.30,0,333.03,394.35,157.8,150.4,0.716,239005.8,239005.8,841,0,0,0,L,1122011218,0,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808138,510455.00
09/09/2015 10:15,2,5.381,ACTIVE,218.93,356.18,59.996,1441808103,"201051344000867","174011321042388",28.98,28.80,0,333.63,394.95,157.9,150.5,0.716,231852.1,231852.1,845,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808139,510456.00
09/09/2015 10:15,2,5.256,ACTIVE,216.45,354.67,59.991,1441808103,"201051344001230","174011321042388",29.46,31.80,0,331.83,391.64,156.7,149.4,0.720,242433.8,242433.8,846,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808140,510457.00
09/09/2015 10:15,2,5.342,ACTIVE,219.61,358.88,59.981,1441808103,"201051344000576","174011321042388",29.16,26.80,0,337.84,396.75,157.8,150.4,0.734,238822.9,238822.9,845,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808141,510458.00
09/09/2015 10:15,2,5.387,ACTIVE,219.84,360.08,59.981,1441808103,"201051344000579","174011321042388",28.90,30.30,0,337.84,396.75,157.7,150.3,0.729,246319.3,246319.3,840,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441808142,510459.00
09/09/2015 10:30,2,5.887,ACTIVE,216.90,359.48,59.981,1441809003,"201051344000955","174011321042388",28.78,31.30,0,331.83,395.85,171.6,163.7,0.804,244425.6,244425.6,844,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809004,510460.00
09/09/2015 10:30,2,5.930,ACTIVE,213.51,363.69,59.975,1441809003,"274151322000095","174011321042388",28.75,38.40,0,326.12,378.72,172.3,164.4,0.658,544111.2,544111.2,843,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809005,510461.00
09/09/2015 10:30,2,5.988,ACTIVE,219.39,360.99,59.986,1441809003,"201051344000868","174011321042388",28.75,28.00,0,334.84,401.26,174.1,166.1,0.795,231339.1,231339.1,844,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809006,510462.00
09/09/2015 10:30,2,5.910,ACTIVE,220.74,362.79,59.986,1441809003,"201051344000853","174011321042388",29.06,28.80,0,336.64,401.26,174.0,166.0,0.804,237903.5,237903.5,842,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809007,510463.00
09/09/2015 10:30,2,5.848,ACTIVE,218.26,360.69,60.002,1441809003,"201051344000582","174011321042388",28.67,29.00,0,332.73,400.66,169.7,161.9,0.773,236523.4,236523.4,845,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809008,510464.00
09/09/2015 10:30,2,5.941,ACTIVE,220.52,361.59,60.002,1441809003,"201051344000469","174011321042388",29.08,26.80,0,336.94,402.46,175.0,167.0,0.822,233145.8,233145.8,843,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809009,510465.00
09/09/2015 10:30,2,5.973,ACTIVE,220.29,361.89,59.949,1441809003,"201051344000988","174011321042388",28.67,29.50,0,336.34,401.26,173.3,165.3,0.813,232039.3,232039.3,844,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809010,510466.00
09/09/2015 10:30,2,5.936,ACTIVE,220.74,363.09,59.970,1441809003,"201051344001158","174011321042388",28.41,29.80,0,337.24,400.36,170.7,162.8,0.773,237633.7,237633.7,842,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809011,510467.00
09/09/2015 10:30,2,5.973,ACTIVE,217.58,358.58,59.965,1441809003,"201051344001025","174011321042388",28.71,32.80,0,332.43,396.45,173.6,165.6,0.778,242441.7,242441.7,842,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809012,510468.00
09/09/2015 10:30,2,5.922,ACTIVE,220.29,363.39,59.986,1441809003,"201051344000569","174011321042388",29.08,28.00,0,336.94,402.16,174.4,166.4,0.804,245595.2,245595.2,843,0,0,0,L,1122011218,0,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809013,510469.00
09/09/2015 10:30,2,3.822,ACTIVE,213.96,434.63,59.970,1441809003,"274151322000094","174011321042388",39.12,38.80,0,397.35,454.46,151.6,144.4,0.588,418264.2,418264.2,854,0,0,0,L,1151911521,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809013,510470.00
09/09/2015 10:30,2,5.891,ACTIVE,220.29,360.08,59.975,1441809003,"201051344000458","174011321042388",28.92,30.80,0,337.84,400.66,172.6,164.7,0.804,241304.2,241304.2,843,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809014,510471.00
09/09/2015 10:30,2,5.654,ACTIVE,213.96,364.89,59.965,1441809003,"274151322000087","174011321042388",27.97,38.80,0,321.01,395.55,160.1,152.6,0.614,491355.2,491355.2,844,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809015,510472.00
09/09/2015 10:30,2,5.719,ACTIVE,213.96,346.26,59.991,1441809003,"274151322000052","174011321042388",28.25,40.00,0,326.12,376.62,163.5,155.9,0.632,524628.8,524628.8,840,0,0,0,L,1151911521,0,122.01,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809016,510473.00
09/09/2015 10:30,2,5.848,ACTIVE,216.90,358.58,59.986,1441809003,"201051344001145","174011321042388",28.67,30.30,0,318.30,405.77,169.6,161.8,0.791,246154.2,246154.2,847,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809017,510474.00
09/09/2015 10:30,2,5.963,ALERT,216.90,358.28,59.991,1441809003,"201051344000685","174011321042388",28.33,31.00,0,299.07,401.56,171.0,163.1,0.822,244803.8,244803.8,845,0,0,0,L,1122011218,0,125.40,122.68,0002,27,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809019,510475.00
09/09/2015 10:30,2,5.678,ACTIVE,213.74,355.28,59.970,1441809003,"274151322000088","174011321042388",28.13,36.00,0,317.40,396.75,161.7,154.1,0.623,503822.3,503822.3,841,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809020,510476.00
09/09/2015 10:30,2,5.836,ACTIVE,217.58,359.48,59.944,1441809003,"201051344000438","174011321042388",29.06,31.00,0,329.43,397.05,171.8,163.9,0.809,244814.1,244814.1,844,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809021,510477.00
09/09/2015 10:30,2,5.861,ACTIVE,217.80,359.48,59.981,1441809003,"201051344001135","174011321042388",28.90,29.30,0,331.83,396.15,171.5,163.6,0.791,236451.6,236451.6,843,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809021,510478.00
09/09/2015 10:30,2,5.844,ACTIVE,217.13,357.68,59.991,1441809003,"201051344000417","174011321042388",28.51,34.80,0,331.83,395.25,168.7,160.9,0.800,239644.3,239644.3,845,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809022,510479.00
09/09/2015 10:30,2,5.979,ACTIVE,218.48,360.69,59.986,1441809003,"201051344000594","174011321042388",28.59,33.00,0,331.83,400.66,173.0,165.0,0.791,242068.1,242068.1,846,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809023,510480.00
09/09/2015 10:30,2,5.635,ACTIVE,214.19,346.86,59.986,1441809003,"274151322000083","174011321042388",28.07,39.80,0,311.39,397.96,160.1,152.6,0.650,520283.6,520283.6,843,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809024,510481.00
09/09/2015 10:30,2,5.816,ACTIVE,218.26,359.18,60.012,1441809003,"201051344000585","174011321042388",29.16,31.00,0,333.03,399.16,171.8,163.9,0.800,241703.8,241703.8,843,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809025,510482.00
09/09/2015 10:30,2,5.721,ACTIVE,214.64,348.06,60.002,1441809003,"274151322000054","174011321042388",28.19,37.50,0,305.98,411.18,163.2,155.6,0.628,514987.6,514987.6,842,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809026,510483.00
09/09/2015 10:30,2,6.002,ACTIVE,218.26,358.58,59.975,1441809003,"201051344001203","174011321042388",28.82,31.80,0,334.24,400.96,175.2,167.2,0.835,242308.4,242308.4,843,0,0,0,L,1122011218,0,125.85,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809027,510484.00
09/09/2015 10:30,2,5.869,ACTIVE,216.90,359.18,59.986,1441809003,"201051344000646","174011321042388",28.78,32.80,0,330.93,396.15,171.1,163.3,0.804,238266.9,238266.9,843,0,0,0,L,1122011218,0,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809028,510485.00
09/09/2015 10:30,2,3.723,ACTIVE,215.09,443.04,59.970,1441809003,"274151322000068","174011321042388",39.92,39.80,0,399.76,455.97,150.7,143.5,0.583,417735.4,417735.4,854,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809029,510486.00
09/09/2015 10:30,2,6.074,ACTIVE,215.32,359.78,59.986,1441809003,"274151322000076","174011321042388",28.75,39.30,0,327.92,380.22,176.8,168.8,0.685,550485.6,550485.6,840,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809030,510487.00
09/09/2015 10:30,2,5.965,ACTIVE,217.13,358.58,59.991,1441809003,"201051344000890","174011321042388",28.47,35.20,0,311.69,411.78,171.9,164.0,0.787,243109.7,243109.7,845,0,0,0,L,1122011218,0,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809031,510488.00
09/09/2015 10:30,2,5.963,ACTIVE,220.52,362.49,59.975,1441809003,"201051344000900","174011321042388",29.24,28.00,0,337.24,401.86,176.6,168.5,0.809,244341.3,244341.3,844,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809032,510489.00
09/09/2015 10:30,2,5.922,ACTIVE,219.84,361.29,59.975,1441809003,"201051344000633","174011321042388",28.71,31.30,0,337.24,401.26,172.4,164.5,0.804,232882.5,232882.5,847,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809033,510490.00
09/09/2015 10:30,2,5.906,ACTIVE,220.74,362.19,59.986,1441809003,"201051344000983","174011321042388",29.04,29.00,0,337.54,401.56,173.6,165.6,0.813,241308.5,241308.5,842,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809034,510491.00
09/09/2015 10:30,2,5.848,ACTIVE,218.26,359.48,59.986,1441809003,"201051344000917","174011321042388",28.84,30.80,0,331.83,395.85,170.7,162.8,0.800,243453.0,243453.0,848,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809035,510492.00
09/09/2015 10:30,2,5.900,ACTIVE,220.29,361.59,59.991,1441809003,"201051344000648","174011321042388",28.57,29.80,0,337.54,401.26,170.7,162.8,0.765,238726.3,238726.3,843,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809036,510493.00
09/09/2015 10:30,2,5.953,ALERT,218.48,360.99,59.970,1441809003,"201051344001093","174011321042388",28.92,31.00,0,302.68,402.46,174.4,166.4,0.791,241626.9,241626.9,844,0,0,0,L,1122011218,0,125.40,123.81,0002,29,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809038,510494.00
09/09/2015 10:30,2,6.020,ACTIVE,220.74,360.99,59.975,1441809003,"201051344000645","174011321042388",28.33,30.30,0,337.84,400.36,172.8,164.8,0.773,239796.1,239796.1,844,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809039,510495.00
09/09/2015 10:30,2,5.713,ALERT,214.64,345.36,60.002,1441809003,"274151322000085","174011321042388",28.37,37.00,0,294.86,393.45,163.9,156.3,0.632,517697.9,517697.9,842,0,0,0,L,1151911521,0,123.36,124.04,0002,31,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809040,510496.00
09/09/2015 10:30,2,5.932,ACTIVE,218.48,360.69,59.986,1441809003,"201051344000651","174011321042388",28.69,30.00,0,334.84,400.06,172.2,164.3,0.782,239045.0,239045.0,842,0,0,0,L,1122011218,0,125.85,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809041,510497.00
09/09/2015 10:30,2,5.920,ACTIVE,219.84,358.88,59.970,1441809003,"201051344000867","174011321042388",28.80,31.00,0,333.63,401.56,172.7,164.7,0.791,231891.3,231891.3,846,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809042,510498.00
09/09/2015 10:30,2,5.865,ACTIVE,216.90,357.68,59.959,1441809003,"201051344001230","174011321042388",28.77,33.30,0,329.43,397.96,170.8,163.0,0.791,242472.7,242472.7,847,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809043,510499.00
09/09/2015 10:30,2,5.900,ACTIVE,220.74,363.99,59.965,1441809003,"201051344000576","174011321042388",28.86,28.80,0,336.64,401.26,172.5,164.6,0.804,238862.0,238862.0,846,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809044,510500.00
09/09/2015 10:30,2,5.957,ACTIVE,220.74,359.78,59.970,1441809003,"201051344000579","174011321042388",28.47,32.40,0,337.84,400.66,171.7,163.8,0.787,246358.4,246358.4,841,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809045,510501.00
09/09/2015 10:45,2,4.453,ACTIVE,215.77,347.76,59.965,1441809903,"201051344000955","174011321042388",23.52,32.80,0,320.11,400.06,106.2,100.6,0.521,244467.6,244467.6,845,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809904,510502.00
09/09/2015 10:45,2,4.836,ACTIVE,214.41,339.65,59.965,1441809903,"274151322000095","174011321042388",24.91,42.00,0,326.42,387.14,122.9,116.7,0.473,544153.4,544153.4,844,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809905,510503.00
09/09/2015 10:45,2,6.697,ACTIVE,219.39,361.29,59.986,1441809903,"201051344000868","174011321042388",28.55,29.50,0,318.30,405.77,193.6,185.0,0.871,231381.4,231381.4,845,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809906,510504.00
09/09/2015 10:45,2,6.553,ACTIVE,221.19,363.99,59.933,1441809903,"201051344000853","174011321042388",28.92,30.50,0,320.71,404.87,191.9,183.3,0.884,237945.8,237945.8,843,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809907,510505.00
09/09/2015 10:45,2,6.490,ACTIVE,218.93,359.78,59.949,1441809903,"201051344000582","174011321042388",28.37,30.50,0,320.11,401.26,186.5,178.1,0.840,236564.8,236564.8,846,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809908,510506.00
09/09/2015 10:45,2,6.246,ACTIVE,220.52,361.29,59.975,1441809903,"201051344000469","174011321042388",28.90,27.50,0,318.30,406.97,182.9,174.6,0.862,233188.4,233188.4,844,0,0,0,L,1122011218,0,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809909,510507.00
09/09/2015 10:45,2,5.691,ACTIVE,219.84,360.99,59.981,1441809903,"201051344000988","174011321042388",28.53,31.30,0,314.10,419.30,164.3,156.6,0.756,232081.4,232081.4,845,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809910,510508.00
09/09/2015 10:45,2,4.986,ACTIVE,219.39,356.78,59.949,1441809903,"201051344001158","174011321042388",28.31,32.40,0,319.81,422.30,142.5,135.6,0.658,237675.2,237675.2,843,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809911,510509.00
09/09/2015 10:45,2,4.590,ACTIVE,217.13,351.67,59.975,1441809903,"201051344001025","174011321042388",28.73,34.80,0,321.91,400.36,133.2,126.7,0.597,242483.8,242483.8,843,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809912,510510.00
09/09/2015 10:45,2,3.947,ACTIVE,218.03,351.97,59.954,1441809903,"201051344000569","174011321042388",28.84,29.50,0,319.21,406.97,115.2,109.2,0.521,245637.6,245637.6,844,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809913,510511.00
09/09/2015 10:45,2,2.369,ACTIVE,213.74,421.10,59.965,1441809903,"274151322000094","174011321042388",38.76,40.20,0,387.14,456.27,91.7,86.6,0.349,418301.0,418301.0,855,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809914,510512.00
09/09/2015 10:45,2,2.863,ACTIVE,216.90,345.96,59.965,1441809903,"201051344000458","174011321042388",28.51,32.20,0,320.71,405.77,82.6,77.8,0.376,241346.0,241346.0,844,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809915,510513.00
09/09/2015 10:45,2,2.568,ACTIVE,212.38,342.05,59.944,1441809903,"274151322000087","174011321042388",27.93,41.80,0,308.39,414.79,72.5,68.1,0.495,491394.1,491394.1,845,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809915,510514.00
09/09/2015 10:45,2,2.195,ACTIVE,212.83,352.27,59.981,1441809903,"274151322000052","174011321042388",27.79,43.00,0,325.52,385.93,61.7,57.6,0.438,524668.4,524668.4,841,0,0,0,L,1151911521,0,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809916,510515.00
09/09/2015 10:45,2,2.086,ACTIVE,214.87,352.57,59.975,1441809903,"201051344001145","174011321042388",28.23,31.80,0,312.29,422.30,59.7,55.7,0.504,246195.4,246195.4,848,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809917,510516.00
09/09/2015 10:45,2,2.668,ALERT,214.87,354.67,59.970,1441809903,"201051344000685","174011321042388",24.67,32.40,0,299.07,407.57,66.8,62.5,0.597,244845.2,244845.2,847,0,0,0,L,1122011218,0,124.04,122.23,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809919,510517.00
09/09/2015 10:45,2,4.088,ACTIVE,213.29,350.17,59.959,1441809903,"274151322000088","174011321042388",23.85,38.20,0,323.72,385.03,98.7,93.3,0.376,503861.4,503861.4,842,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809920,510518.00
09/09/2015 10:45,2,5.900,ACTIVE,217.80,355.88,59.959,1441809903,"201051344000438","174011321042388",28.19,32.60,0,318.91,400.06,168.8,161.0,0.809,244855.6,244855.6,845,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809921,510519.00
09/09/2015 10:45,2,6.492,ACTIVE,218.48,358.88,59.996,1441809903,"201051344001135","174011321042388",28.65,31.50,0,318.30,399.16,188.4,180.0,0.871,236493.1,236493.1,844,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809922,510520.00
09/09/2015 10:45,2,6.479,ALERT,218.03,359.48,59.975,1441809903,"201051344000417","174011321042388",28.53,36.00,0,299.37,399.16,187.1,178.7,0.884,239685.0,239685.0,846,0,0,0,L,1122011218,0,124.72,123.59,0002,33,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809923,510521.00
09/09/2015 10:45,2,6.682,ACTIVE,218.48,359.48,59.981,1441809903,"201051344000594","174011321042388",28.31,34.80,0,318.91,401.56,191.4,182.8,0.871,242110.0,242110.0,847,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809924,510522.00
09/09/2015 10:45,2,6.279,ACTIVE,214.41,350.47,59.959,1441809903,"274151322000083","174011321042388",27.95,42.00,0,326.42,385.03,177.7,169.6,0.720,520322.4,520322.4,844,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809925,510523.00
09/09/2015 10:45,2,6.475,ACTIVE,218.93,360.08,59.970,1441809903,"201051344000585","174011321042388",29.06,33.00,0,319.51,400.36,190.5,181.9,0.879,241745.5,241745.5,844,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809926,510524.00
09/09/2015 10:45,2,6.268,ACTIVE,214.64,359.78,59.996,1441809903,"274151322000054","174011321042388",28.41,39.80,0,322.21,386.23,180.0,171.8,0.685,515027.1,515027.1,843,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809927,510525.00
09/09/2015 10:45,2,6.639,ACTIVE,218.93,360.69,59.965,1441809903,"201051344001203","174011321042388",28.75,33.50,0,319.21,401.56,193.2,184.5,0.897,242350.8,242350.8,844,0,0,0,L,1122011218,0,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809928,510526.00
09/09/2015 10:45,2,6.508,ACTIVE,217.58,358.58,59.970,1441809903,"201051344000646","174011321042388",28.65,34.50,0,318.30,400.36,188.7,180.2,0.888,238308.3,238308.3,844,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809929,510527.00
09/09/2015 10:45,2,4.260,ACTIVE,215.54,434.93,59.959,1441809903,"274151322000068","174011321042388",38.70,41.30,0,335.14,459.27,168.1,160.3,0.650,417772.1,417772.1,855,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809930,510528.00
09/09/2015 10:45,2,6.650,ACTIVE,215.09,348.66,59.954,1441809903,"274151322000076","174011321042388",28.88,42.30,0,327.32,389.24,194.4,185.7,0.751,550528.4,550528.4,841,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809931,510529.00
09/09/2015 10:45,2,6.609,ACTIVE,217.58,358.28,59.975,1441809903,"201051344000890","174011321042388",28.29,37.00,0,319.21,400.96,189.4,180.9,0.862,243151.4,243151.4,846,0,0,0,L,1122011218,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809932,510530.00
09/09/2015 10:45,2,6.562,ACTIVE,220.29,363.69,59.975,1441809903,"201051344000900","174011321042388",29.18,29.30,0,320.11,408.48,193.9,185.2,0.875,244384.1,244384.1,845,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809933,510531.00
09/09/2015 10:45,2,6.514,ACTIVE,219.61,361.89,59.959,1441809903,"201051344000633","174011321042388",28.59,33.00,0,319.51,406.67,188.7,180.2,0.884,232924.3,232924.3,848,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809934,510532.00
09/09/2015 10:45,2,6.529,ACTIVE,220.97,363.69,59.981,1441809903,"201051344000983","174011321042388",28.78,31.30,0,320.41,407.27,190.2,181.7,0.875,241350.7,241350.7,843,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809935,510533.00
09/09/2015 10:45,2,6.484,ACTIVE,218.71,359.48,59.981,1441809903,"201051344000917","174011321042388",28.57,32.40,0,315.30,416.29,187.5,179.1,0.875,243494.6,243494.6,849,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809935,510534.00
09/09/2015 10:45,2,6.412,ACTIVE,220.52,361.89,59.975,1441809903,"201051344000648","174011321042388",28.78,30.80,0,319.51,406.37,187.0,178.5,0.866,238767.7,238767.7,844,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809936,510535.00
09/09/2015 10:45,2,6.484,ACTIVE,218.48,359.18,59.970,1441809903,"201051344001093","174011321042388",29.08,32.80,0,318.61,401.26,190.9,182.4,0.866,241669.3,241669.3,846,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809937,510536.00
09/09/2015 10:45,2,6.592,ACTIVE,220.52,361.29,59.970,1441809903,"201051344000645","174011321042388",28.33,31.80,0,320.11,406.07,188.9,180.4,0.853,239838.0,239838.0,845,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809938,510537.00
09/09/2015 10:45,2,6.285,ACTIVE,214.87,348.36,59.970,1441809903,"274151322000085","174011321042388",28.21,38.80,0,327.32,385.93,179.6,171.4,0.689,517737.7,517737.7,844,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809939,510538.00
09/09/2015 10:45,2,6.514,ACTIVE,218.93,359.18,59.965,1441809903,"201051344000651","174011321042388",28.67,31.00,0,320.11,400.66,189.0,180.5,0.857,239086.8,239086.8,843,0,0,0,L,1122011218,0,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809940,510539.00
09/09/2015 10:45,2,6.570,ACTIVE,219.84,361.59,59.975,1441809903,"201051344000867","174011321042388",28.41,32.40,0,318.91,404.87,189.1,180.5,0.866,231933.2,231933.2,847,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809941,510540.00
09/09/2015 10:45,2,6.484,ACTIVE,217.58,357.08,59.981,1441809903,"201051344001230","174011321042388",28.59,35.60,0,318.61,400.66,187.6,179.1,0.857,242514.3,242514.3,848,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809942,510541.00
09/09/2015 10:45,2,6.486,ACTIVE,220.74,361.59,59.981,1441809903,"201051344000576","174011321042388",28.80,29.80,0,319.81,406.37,189.2,180.7,0.875,238903.9,238903.9,847,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809943,510542.00
09/09/2015 10:45,2,6.471,ALERT,220.97,361.59,59.975,1441809903,"201051344000579","174011321042388",28.73,33.80,0,305.68,406.37,188.0,179.5,0.879,246400.0,246400.0,842,0,0,0,L,1122011218,0,125.40,125.40,0002,29,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441809945,510543.00
09/09/2015 11:00,2,6.803,ACTIVE,218.26,359.48,60.012,1441810804,"201051344000955","174011321042388",28.69,33.30,0,315.90,415.09,197.6,188.8,0.928,244508.3,244508.3,846,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810805,510544.00
09/09/2015 11:00,2,6.861,ACTIVE,214.87,373.31,59.986,1441810804,"274151322000095","174011321042388",28.41,42.30,0,324.32,396.75,197.0,188.2,0.769,544194.0,544194.0,845,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810806,510545.00
09/09/2015 11:00,2,6.881,ALERT,219.84,364.89,59.996,1441810804,"201051344000868","174011321042388",28.57,30.00,0,304.18,415.69,198.9,190.0,0.897,231422.2,231422.2,846,0,0,0,L,1122011218,0,124.72,125.62,0002,27,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810807,510546.00
09/09/2015 11:00,2,6.834,ACTIVE,221.64,366.10,60.039,1441810804,"201051344000853","174011321042388",28.63,31.30,0,319.51,425.31,198.2,189.3,0.915,237986.8,237986.8,844,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810808,510547.00
09/09/2015 11:00,2,6.637,ACTIVE,219.61,364.29,59.991,1441810804,"201051344000582","174011321042388",29.04,31.50,0,317.10,415.69,195.1,186.4,0.884,236605.1,236605.1,847,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810809,510548.00
09/09/2015 11:00,2,6.887,ACTIVE,221.19,366.10,59.996,1441810804,"201051344000469","174011321042388",28.57,29.00,0,317.10,415.69,199.3,190.4,0.915,233229.6,233229.6,845,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810810,510549.00
09/09/2015 11:00,2,6.920,ACTIVE,221.19,366.10,60.023,1441810804,"201051344000988","174011321042388",28.09,32.60,0,316.20,415.99,196.8,188.0,0.902,232122.1,232122.1,846,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810811,510550.00
09/09/2015 11:00,2,6.828,ACTIVE,221.19,363.99,60.044,1441810804,"201051344001158","174011321042388",28.13,34.00,0,318.91,421.70,194.5,185.8,0.915,237715.5,237715.5,844,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810812,510551.00
09/09/2015 11:00,2,6.725,ALERT,219.16,362.19,60.023,1441810804,"201051344001025","174011321042388",29.02,35.20,0,301.17,414.79,197.6,188.8,0.888,242524.8,242524.8,844,0,0,0,L,1122011218,0,125.40,124.27,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810814,510552.00
09/09/2015 11:00,2,6.832,ALERT,220.97,364.59,60.012,1441810804,"201051344000569","174011321042388",28.55,30.80,0,305.38,415.39,197.6,188.7,0.902,245678.4,245678.4,845,0,0,0,L,1122011218,0,124.94,126.07,0002,27,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810816,510553.00
09/09/2015 11:00,2,4.291,ACTIVE,214.87,424.41,60.012,1441810804,"274151322000094","174011321042388",39.54,40.80,0,364.59,460.47,173.2,165.2,0.672,418336.8,418336.8,856,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810817,510554.00
09/09/2015 11:00,2,6.828,ACTIVE,221.19,365.19,60.012,1441810804,"201051344000458","174011321042388",28.27,33.80,0,317.70,438.23,195.5,186.8,0.902,241386.9,241386.9,845,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810818,510555.00
09/09/2015 11:00,2,6.363,ACTIVE,214.64,368.50,59.986,1441810804,"274151322000087","174011321042388",28.19,42.50,0,326.72,392.25,181.7,173.5,0.685,491431.9,491431.9,846,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810819,510556.00
09/09/2015 11:00,2,6.477,ALERT,214.64,351.67,59.975,1441810804,"274151322000052","174011321042388",28.23,43.80,0,297.26,393.45,185.2,176.8,0.725,524706.9,524706.9,842,0,0,0,L,1151911521,0,122.91,124.04,0002,37,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810820,510557.00
09/09/2015 11:00,2,6.705,ACTIVE,218.26,361.59,59.996,1441810804,"201051344001145","174011321042388",28.51,32.40,0,318.61,413.29,193.4,184.8,0.888,246235.9,246235.9,849,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810821,510558.00
09/09/2015 11:00,2,6.729,ACTIVE,218.03,360.99,59.975,1441810804,"201051344000685","174011321042388",28.61,33.80,0,317.10,412.68,195.0,186.3,0.928,244886.0,244886.0,849,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810822,510559.00
09/09/2015 11:00,2,6.453,ACTIVE,214.64,367.30,60.002,1441810804,"274151322000088","174011321042388",28.03,40.20,0,326.72,393.15,183.1,174.8,0.694,503899.8,503899.8,843,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810823,510560.00
09/09/2015 11:00,2,6.750,ACTIVE,218.71,361.29,59.981,1441810804,"201051344000438","174011321042388",28.51,34.50,0,318.91,414.49,194.8,186.1,0.906,244896.5,244896.5,846,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810824,510561.00
09/09/2015 11:00,2,6.680,ACTIVE,219.16,362.79,60.002,1441810804,"201051344001135","174011321042388",28.80,32.60,0,319.21,414.19,194.7,186.0,0.888,236534.0,236534.0,845,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810825,510562.00
09/09/2015 11:00,2,6.713,ACTIVE,218.03,360.69,60.002,1441810804,"201051344000417","174011321042388",28.21,38.00,0,318.30,412.98,191.7,183.1,0.906,239725.2,239725.2,848,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810826,510563.00
09/09/2015 11:00,2,6.770,ACTIVE,218.93,360.99,59.970,1441810804,"201051344000594","174011321042388",28.57,37.00,0,311.99,441.54,195.8,187.1,0.893,242151.0,242151.0,848,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810827,510564.00
09/09/2015 11:00,2,6.373,ACTIVE,214.19,347.76,59.986,1441810804,"274151322000083","174011321042388",28.03,44.50,0,308.69,401.56,180.8,172.6,0.734,520360.3,520360.3,845,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810828,510565.00
09/09/2015 11:00,2,6.668,ACTIVE,219.39,362.19,59.975,1441810804,"201051344000585","174011321042388",28.88,33.80,0,318.91,414.49,195.0,186.3,0.906,241786.6,241786.6,845,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810829,510566.00
09/09/2015 11:00,2,6.469,ACTIVE,214.41,360.99,59.991,1441810804,"274151322000054","174011321042388",28.09,41.50,0,325.22,394.05,184.0,175.7,0.698,515065.8,515065.8,844,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810830,510567.00
09/09/2015 11:00,2,6.850,ACTIVE,219.16,360.99,59.949,1441810804,"201051344001203","174011321042388",28.67,34.80,0,318.91,416.59,198.8,190.0,0.915,242392.6,242392.6,845,0,0,0,L,1122011218,0,126.07,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810831,510568.00
09/09/2015 11:00,2,6.762,ACTIVE,218.03,360.99,60.002,1441810804,"201051344000646","174011321042388",28.29,35.80,0,315.00,414.19,193.6,185.0,0.902,238349.1,238349.1,845,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810832,510569.00
09/09/2015 11:00,2,4.316,ACTIVE,215.54,429.52,60.002,1441810804,"274151322000068","174011321042388",39.26,42.00,0,332.13,464.98,172.5,164.6,0.663,417808.2,417808.2,856,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810832,510570.00
09/09/2015 11:00,2,6.854,ACTIVE,215.77,349.26,59.996,1441810804,"274151322000076","174011321042388",28.69,43.40,0,327.02,396.75,199.2,190.4,0.773,550570.3,550570.3,842,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810833,510571.00
09/09/2015 11:00,2,6.775,ACTIVE,217.80,358.88,59.981,1441810804,"201051344000890","174011321042388",28.41,37.80,0,319.51,413.29,194.9,186.2,0.888,243192.4,243192.4,847,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810834,510572.00
09/09/2015 11:00,2,6.895,ACTIVE,220.29,363.69,60.023,1441810804,"201051344000900","174011321042388",28.59,30.30,0,319.81,416.29,199.7,190.8,0.893,244426.1,244426.1,846,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810835,510573.00
09/09/2015 11:00,2,6.822,ACTIVE,219.84,362.49,59.965,1441810804,"201051344000633","174011321042388",28.17,34.30,0,318.00,420.80,194.6,185.9,0.919,232965.1,232965.1,849,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810836,510574.00
09/09/2015 11:00,2,6.740,ALERT,221.19,366.40,59.996,1441810804,"201051344000983","174011321042388",28.69,32.40,0,297.26,415.39,195.8,187.1,0.884,241391.7,241391.7,844,0,0,0,L,1122011218,0,125.40,125.62,0002,30,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810838,510575.00
09/09/2015 11:00,2,6.719,ALERT,219.16,363.09,60.002,1441810804,"201051344000917","174011321042388",28.55,32.60,0,299.67,414.49,194.3,185.6,0.910,243535.3,243535.3,850,0,0,0,L,1122011218,0,125.40,124.49,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810840,510576.00
09/09/2015 11:00,2,6.725,ALERT,220.29,364.89,59.991,1441810804,"201051344000648","174011321042388",28.29,32.80,0,303.28,422.60,192.6,184.0,0.893,238807.9,238807.9,845,0,0,0,L,1122011218,0,124.49,125.62,0002,29,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810841,510577.00
09/09/2015 11:00,2,6.770,ACTIVE,218.93,362.49,59.981,1441810804,"201051344001093","174011321042388",28.88,33.50,0,320.11,415.69,197.9,189.1,0.902,241711.0,241711.0,847,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810842,510578.00
09/09/2015 11:00,2,6.783,ALERT,220.52,363.39,59.944,1441810804,"201051344000645","174011321042388",28.39,32.80,0,298.47,434.63,195.0,186.3,0.902,239878.8,239878.8,846,0,0,0,L,1122011218,0,125.40,125.62,0002,28,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810844,510579.00
09/09/2015 11:00,2,6.457,ACTIVE,215.09,354.37,59.986,1441810804,"274151322000085","174011321042388",28.31,40.80,0,327.62,394.05,184.8,176.5,0.707,517776.8,517776.8,845,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810845,510580.00
09/09/2015 11:00,2,6.795,ACTIVE,219.61,365.19,59.996,1441810804,"201051344000651","174011321042388",28.45,31.80,0,318.30,415.39,195.7,187.0,0.879,239128.2,239128.2,844,0,0,0,L,1122011218,0,126.07,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810846,510581.00
09/09/2015 11:00,2,6.781,ACTIVE,219.84,362.49,59.981,1441810804,"201051344000867","174011321042388",28.51,34.80,0,320.41,444.54,195.6,186.9,0.884,231974.4,231974.4,848,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810847,510582.00
