ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 11:00,2,6.742,ACTIVE,217.80,360.38,60.002,1441810804,"201051344001230","174011321042388",28.49,36.30,0,311.09,428.91,194.4,185.7,0.888,242555.3,242555.3,849,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810848,510583.00
09/09/2015 11:00,2,6.764,ALERT,220.74,363.99,59.981,1441810804,"201051344000576","174011321042388",28.51,31.50,0,304.18,419.00,195.4,186.7,0.902,238944.9,238944.9,848,0,0,0,L,1122011218,0,125.17,125.17,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810849,510584.00
09/09/2015 11:00,2,6.775,ALERT,221.19,365.19,59.981,1441810804,"201051344000579","174011321042388",28.37,35.20,0,305.38,420.20,194.5,185.8,0.897,246441.0,246441.0,844,0,0,0,L,1122011218,0,125.17,125.62,0002,31,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441810851,510585.00
09/09/2015 11:15,2,6.922,ACTIVE,218.26,359.78,59.970,1441811703,"201051344000955","174011321042388",28.11,35.00,0,328.82,409.38,197.2,188.4,0.919,244554.9,244554.9,847,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811705,510586.00
09/09/2015 11:15,2,6.943,ACTIVE,214.41,351.67,59.922,1441811703,"274151322000095","174011321042388",27.93,46.40,0,325.52,390.74,196.1,187.3,0.756,544240.4,544240.4,846,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811705,510587.00
09/09/2015 11:15,2,7.080,ALERT,219.84,363.09,59.970,1441811703,"201051344000868","174011321042388",27.65,32.20,0,299.07,409.68,198.4,189.6,0.888,231469.0,231469.0,848,0,0,0,L,1122011218,0,124.49,125.40,0002,29,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811707,510588.00
09/09/2015 11:15,2,7.082,ACTIVE,221.64,366.40,59.975,1441811703,"201051344000853","174011321042388",27.83,32.80,0,336.34,408.78,199.6,190.7,0.919,238033.7,238033.7,845,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811708,510589.00
09/09/2015 11:15,2,6.898,ACTIVE,219.16,363.09,59.986,1441811703,"201051344000582","174011321042388",27.89,33.00,0,330.93,408.48,194.9,186.2,0.875,236651.3,236651.3,848,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811709,510590.00
09/09/2015 11:15,2,6.871,ACTIVE,220.52,365.19,59.965,1441811703,"201051344000469","174011321042388",28.67,30.30,0,324.02,419.90,199.5,190.6,0.919,233276.7,233276.7,846,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811710,510591.00
09/09/2015 11:15,2,7.012,ACTIVE,220.97,364.59,60.002,1441811703,"201051344000988","174011321042388",27.73,34.50,0,323.11,419.60,196.9,188.2,0.902,232168.6,232168.6,847,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811711,510592.00
09/09/2015 11:15,2,6.973,ALERT,220.97,363.09,59.975,1441811703,"201051344001158","174011321042388",27.57,35.80,0,304.18,419.60,194.6,185.9,0.893,237761.3,237761.3,845,0,0,0,L,1122011218,0,124.94,125.40,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811713,510593.00
09/09/2015 11:15,2,6.924,ACTIVE,218.48,361.59,59.970,1441811703,"201051344001025","174011321042388",28.35,37.50,0,318.30,418.39,198.8,190.0,0.893,242571.7,242571.7,846,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811714,510594.00
09/09/2015 11:15,2,6.941,ACTIVE,220.74,363.99,59.970,1441811703,"201051344000569","174011321042388",28.45,32.80,0,336.04,409.38,199.9,191.0,0.924,245725.4,245725.4,847,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811714,510595.00
09/09/2015 11:15,2,4.314,ACTIVE,214.41,425.91,59.965,1441811703,"274151322000094","174011321042388",39.36,43.80,0,390.74,459.57,171.7,163.8,0.663,418377.5,418377.5,857,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811715,510596.00
09/09/2015 11:15,2,6.977,ACTIVE,220.97,364.29,59.986,1441811703,"201051344000458","174011321042388",27.93,35.60,0,336.04,409.68,197.2,188.4,0.915,241433.2,241433.2,846,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811716,510597.00
09/09/2015 11:15,2,6.543,ACTIVE,214.41,361.89,59.975,1441811703,"274151322000087","174011321042388",27.43,45.80,0,332.13,387.74,181.7,173.4,0.685,491474.9,491474.9,847,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811717,510598.00
09/09/2015 11:15,2,6.686,ACTIVE,214.64,357.08,60.002,1441811703,"274151322000052","174011321042388",27.39,47.30,0,331.23,388.04,185.3,177.0,0.707,524750.8,524750.8,844,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811718,510599.00
09/09/2015 11:15,2,6.887,ACTIVE,217.80,360.69,59.949,1441811703,"201051344001145","174011321042388",27.87,34.30,0,330.93,402.46,194.3,185.6,0.893,246281.7,246281.7,850,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811719,510600.00
09/09/2015 11:15,2,6.879,ACTIVE,217.58,359.48,59.975,1441811703,"201051344000685","174011321042388",28.15,35.60,0,330.93,402.46,196.1,187.4,0.941,244932.2,244932.2,850,0,0,0,L,1122011218,0,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811720,510601.00
09/09/2015 11:15,2,6.635,ACTIVE,214.41,356.48,59.970,1441811703,"274151322000088","174011321042388",27.31,43.00,0,331.83,388.04,183.4,175.1,0.698,503943.2,503943.2,844,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811721,510602.00
09/09/2015 11:15,2,6.932,ACTIVE,218.48,362.49,59.975,1441811703,"201051344000438","174011321042388",27.89,36.30,0,314.40,421.70,195.9,187.1,0.919,244942.7,244942.7,847,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811722,510603.00
09/09/2015 11:15,2,6.934,ACTIVE,218.71,361.29,59.981,1441811703,"201051344001135","174011321042388",27.95,34.00,0,331.53,405.17,196.1,187.4,0.902,236580.2,236580.2,846,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811723,510604.00
09/09/2015 11:15,2,6.838,ALERT,217.80,359.48,59.996,1441811703,"201051344000417","174011321042388",27.85,39.30,0,296.36,401.56,192.9,184.3,0.906,239770.5,239770.5,849,0,0,0,L,1122011218,0,124.72,123.36,0002,35,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811725,510605.00
09/09/2015 11:15,2,6.988,ALERT,218.93,363.09,59.959,1441811703,"201051344000594","174011321042388",27.87,38.60,0,303.58,409.08,197.1,188.3,0.902,242197.3,242197.3,849,0,0,0,L,1122011218,0,124.27,124.72,0002,33,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811726,510606.00
09/09/2015 11:15,2,6.539,ACTIVE,214.19,369.10,59.954,1441811703,"274151322000083","174011321042388",27.41,47.30,0,328.52,386.83,181.6,173.3,0.742,520403.2,520403.2,846,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811727,510607.00
09/09/2015 11:15,2,6.928,ACTIVE,219.16,363.69,59.991,1441811703,"201051344000585","174011321042388",28.25,35.40,0,332.73,407.27,198.0,189.2,0.919,241833.2,241833.2,846,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811728,510608.00
09/09/2015 11:15,2,6.676,ACTIVE,214.19,363.09,59.975,1441811703,"274151322000054","174011321042388",27.43,43.60,0,327.62,388.94,185.4,177.1,0.716,515109.5,515109.5,845,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811729,510609.00
09/09/2015 11:15,2,6.969,ACTIVE,218.93,362.19,59.981,1441811703,"201051344001203","174011321042388",28.41,36.50,0,333.93,407.87,200.5,191.6,0.928,242439.9,242439.9,846,0,0,0,L,1122011218,0,125.85,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811730,510610.00
09/09/2015 11:15,2,6.838,ACTIVE,217.58,361.29,59.975,1441811703,"201051344000646","174011321042388",28.27,38.00,0,329.73,403.07,195.8,187.1,0.915,238395.3,238395.3,846,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811731,510611.00
09/09/2015 11:15,2,4.518,ACTIVE,215.09,413.59,59.970,1441811703,"274151322000068","174011321042388",38.23,44.80,0,394.65,460.78,174.0,166.0,0.672,417849.2,417849.2,857,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811732,510612.00
09/09/2015 11:15,2,6.994,ACTIVE,214.87,372.41,59.970,1441811703,"274151322000076","174011321042388",28.29,46.60,0,331.23,391.34,200.1,191.2,0.773,550617.8,550617.8,843,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811733,510613.00
09/09/2015 11:15,2,7.002,ACTIVE,217.35,358.58,59.981,1441811703,"201051344000890","174011321042388",27.69,40.20,0,330.33,402.46,196.3,187.5,0.897,243238.8,243238.8,848,0,0,0,L,1122011218,0,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811734,510614.00
09/09/2015 11:15,2,7.146,ACTIVE,220.29,365.19,59.970,1441811703,"201051344000900","174011321042388",28.11,32.20,0,328.82,414.49,203.5,194.5,0.919,244473.8,244473.8,847,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811735,510615.00
09/09/2015 11:15,2,7.070,ALERT,219.61,362.19,59.970,1441811703,"201051344000633","174011321042388",27.43,36.00,0,301.17,408.18,196.3,187.6,0.924,233011.3,233011.3,850,0,0,0,L,1122011218,0,124.72,125.17,0002,34,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811737,510616.00
09/09/2015 11:15,2,6.896,ACTIVE,220.74,363.99,59.949,1441811703,"201051344000983","174011321042388",28.55,34.00,0,335.44,409.38,199.3,190.4,0.946,241438.5,241438.5,846,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811738,510617.00
09/09/2015 11:15,2,6.875,ACTIVE,218.48,360.38,59.954,1441811703,"201051344000917","174011321042388",28.17,35.00,0,331.83,406.37,196.1,187.4,0.924,243581.6,243581.6,852,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811739,510618.00
09/09/2015 11:15,2,6.902,ACTIVE,220.29,363.69,59.981,1441811703,"201051344000648","174011321042388",27.93,34.50,0,336.04,409.08,195.3,186.5,0.879,238853.8,238853.8,847,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811740,510619.00
09/09/2015 11:15,2,6.914,ACTIVE,218.71,363.09,59.970,1441811703,"201051344001093","174011321042388",28.45,35.00,0,331.53,408.78,199.2,190.3,0.906,241758.0,241758.0,848,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811740,510620.00
09/09/2015 11:15,2,7.037,ACTIVE,220.52,363.69,59.975,1441811703,"201051344000645","174011321042388",27.73,35.00,0,334.84,407.87,197.7,188.9,0.888,239925.2,239925.2,848,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811741,510621.00
09/09/2015 11:15,2,6.639,ACTIVE,214.41,351.97,59.970,1441811703,"274151322000085","174011321042388",27.79,42.50,0,332.13,388.94,186.9,178.4,0.725,517820.8,517820.8,846,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811742,510622.00
09/09/2015 11:15,2,7.008,ACTIVE,218.71,360.69,59.986,1441811703,"201051344000651","174011321042388",27.89,34.00,0,318.61,422.00,198.0,189.2,0.906,239174.8,239174.8,845,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811743,510623.00
09/09/2015 11:15,2,6.861,ALERT,219.84,360.99,59.996,1441811703,"201051344000867","174011321042388",28.41,35.60,0,302.98,408.18,197.3,188.6,0.902,232020.7,232020.7,849,0,0,0,L,1122011218,0,124.94,124.72,0002,32,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811745,510624.00
09/09/2015 11:15,2,6.945,ACTIVE,217.13,358.88,59.965,1441811703,"201051344001230","174011321042388",27.93,38.40,0,330.03,403.37,196.3,187.6,0.910,242601.6,242601.6,850,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811746,510625.00
09/09/2015 11:15,2,6.992,ACTIVE,220.74,362.79,59.965,1441811703,"201051344000576","174011321042388",28.05,32.80,0,335.74,409.38,198.8,189.9,0.915,238991.4,238991.4,850,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811747,510626.00
09/09/2015 11:15,2,7.008,ACTIVE,220.97,364.29,59.981,1441811703,"201051344000579","174011321042388",27.73,37.50,0,323.11,421.70,196.8,188.1,0.902,246487.3,246487.3,846,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441811748,510627.00
09/09/2015 11:30,2,7.238,ACTIVE,218.26,360.38,59.991,1441812603,"201051344000955","174011321042388",28.03,37.00,0,330.33,405.47,205.4,196.3,0.968,244602.7,244602.7,848,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812604,510628.00
09/09/2015 11:30,2,7.309,ACTIVE,213.96,350.17,60.012,1441812603,"274151322000095","174011321042388",27.81,48.00,0,325.52,390.74,205.7,196.6,0.791,544288.2,544288.2,847,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812605,510629.00
09/09/2015 11:30,2,7.275,ACTIVE,221.87,366.10,60.028,1441812603,"201051344000853","174011321042388",28.35,34.50,0,336.64,413.89,208.8,199.6,0.963,238082.3,238082.3,846,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812607,510630.00
09/09/2015 11:30,2,7.225,ACTIVE,219.16,364.59,60.002,1441812603,"201051344000582","174011321042388",27.81,34.50,0,331.83,411.78,203.4,194.4,0.919,236698.7,236698.7,849,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812608,510631.00
09/09/2015 11:30,2,7.281,ACTIVE,221.42,367.00,59.996,1441812603,"201051344000469","174011321042388",28.55,31.50,0,335.14,411.78,210.5,201.3,0.972,233325.4,233325.4,847,0,0,0,L,1122011218,0,124.72,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812609,510632.00
09/09/2015 11:30,2,7.430,ACTIVE,221.19,366.70,59.981,1441812603,"201051344000988","174011321042388",27.53,35.20,0,334.24,410.88,207.2,198.1,0.950,232216.6,232216.6,848,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812610,510633.00
09/09/2015 11:30,2,7.152,ACTIVE,221.19,365.80,59.996,1441812603,"201051344001158","174011321042388",28.11,36.80,0,335.14,409.98,203.5,194.5,0.924,237808.6,237808.6,847,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812611,510634.00
09/09/2015 11:30,2,7.322,ALERT,219.16,363.39,59.986,1441812603,"201051344001025","174011321042388",28.05,38.80,0,293.96,410.58,208.0,198.8,0.941,242619.9,242619.9,847,0,0,0,L,1122011218,0,125.40,124.04,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812613,510635.00
09/09/2015 11:30,2,7.203,ACTIVE,221.19,366.40,59.996,1441812603,"201051344000569","174011321042388",28.67,34.00,0,334.84,411.78,209.0,199.8,0.955,245774.0,245774.0,848,0,0,0,L,1122011218,0,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812614,510636.00
09/09/2015 11:30,2,4.594,ACTIVE,214.19,418.39,59.996,1441812603,"274151322000094","174011321042388",38.84,44.80,0,389.24,455.97,180.4,172.2,0.698,418419.6,418419.6,858,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812615,510637.00
09/09/2015 11:30,2,7.428,ACTIVE,221.64,365.49,60.002,1441812603,"201051344000458","174011321042388",27.59,37.00,0,335.74,410.58,207.4,198.3,0.963,241481.4,241481.4,847,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812616,510638.00
09/09/2015 11:30,2,6.910,ACTIVE,213.74,369.70,59.986,1441812603,"274151322000087","174011321042388",27.25,48.00,0,326.12,388.34,190.7,182.1,0.734,491519.2,491519.2,848,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812617,510639.00
09/09/2015 11:30,2,7.020,ACTIVE,214.19,354.37,59.996,1441812603,"274151322000052","174011321042388",27.27,50.20,0,326.72,389.54,193.9,185.2,0.756,524795.9,524795.9,845,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812618,510640.00
09/09/2015 11:30,2,7.258,ACTIVE,218.03,362.19,59.928,1441812603,"201051344001145","174011321042388",27.69,35.80,0,323.41,416.59,203.5,194.5,0.941,246329.1,246329.1,851,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812619,510641.00
09/09/2015 11:30,2,7.268,ACTIVE,218.03,361.29,59.970,1441812603,"201051344000685","174011321042388",27.83,37.00,0,330.63,405.17,204.7,195.6,0.986,244979.9,244979.9,851,0,0,0,L,1122011218,0,125.85,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812620,510642.00
09/09/2015 11:30,2,6.928,ACTIVE,213.96,372.71,60.012,1441812603,"274151322000088","174011321042388",27.33,44.80,0,324.62,395.55,191.6,183.0,0.734,503987.9,503987.9,845,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812621,510643.00
09/09/2015 11:30,2,7.105,ACTIVE,218.93,363.39,60.012,1441812603,"201051344000438","174011321042388",28.31,37.50,0,331.23,409.68,203.6,194.6,0.959,244990.3,244990.3,848,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812622,510644.00
09/09/2015 11:30,2,7.326,ACTIVE,219.16,363.69,59.970,1441812603,"201051344001135","174011321042388",27.65,35.40,0,325.52,432.22,205.1,196.0,0.937,236627.9,236627.9,847,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812623,510645.00
09/09/2015 11:30,2,7.191,ACTIVE,218.48,362.49,60.012,1441812603,"201051344000417","174011321042388",27.63,41.80,0,330.93,404.87,201.1,192.2,0.946,239817.3,239817.3,851,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812624,510646.00
09/09/2015 11:30,2,7.295,ACTIVE,219.16,363.69,59.986,1441812603,"201051344000594","174011321042388",27.95,40.80,0,317.40,417.19,206.6,197.5,0.950,242245.2,242245.2,851,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812624,510647.00
09/09/2015 11:30,2,7.000,ACTIVE,213.51,357.08,59.991,1441812603,"274151322000083","174011321042388",26.88,50.20,0,325.22,388.34,190.4,181.8,0.773,520447.3,520447.3,847,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812625,510648.00
09/09/2015 11:30,2,7.221,ACTIVE,219.39,364.89,59.996,1441812603,"201051344000585","174011321042388",28.35,37.30,0,323.11,414.49,207.4,198.3,0.963,241881.2,241881.2,847,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812626,510649.00
09/09/2015 11:30,2,7.020,ACTIVE,214.19,350.77,59.981,1441812603,"274151322000054","174011321042388",27.27,46.20,0,326.12,390.74,193.8,185.1,0.747,515154.5,515154.5,846,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812627,510650.00
09/09/2015 11:30,2,7.289,ACTIVE,219.39,363.99,60.007,1441812603,"201051344001203","174011321042388",28.37,38.40,0,334.84,411.78,209.3,200.1,0.968,242488.6,242488.6,847,0,0,0,L,1122011218,0,126.30,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812628,510651.00
09/09/2015 11:30,2,7.170,ACTIVE,218.03,360.08,59.975,1441812603,"201051344000646","174011321042388",28.23,38.80,0,329.43,406.37,204.9,195.9,0.955,238442.9,238442.9,847,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812629,510652.00
09/09/2015 11:30,2,4.713,ACTIVE,214.87,432.82,60.002,1441812603,"274151322000068","174011321042388",38.13,46.60,0,386.53,480.31,181.2,172.9,0.698,417891.4,417891.4,858,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812630,510653.00
09/09/2015 11:30,2,7.383,ACTIVE,215.09,375.11,60.012,1441812603,"274151322000076","174011321042388",28.09,49.50,0,328.22,394.05,209.7,200.5,0.818,550666.5,550666.5,844,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812631,510654.00
09/09/2015 11:30,2,7.223,ACTIVE,218.03,361.29,59.991,1441812603,"201051344000890","174011321042388",27.97,41.80,0,330.63,405.47,204.5,195.4,0.928,243286.5,243286.5,849,0,0,0,L,1122011218,0,125.40,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812632,510655.00
09/09/2015 11:30,2,7.371,ALERT,220.97,366.70,59.970,1441812603,"201051344000900","174011321042388",28.49,33.30,0,305.68,412.08,212.6,203.2,0.941,244522.9,244522.9,848,0,0,0,L,1122011218,0,125.17,125.85,0002,29,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812633,510656.00
09/09/2015 11:30,2,7.387,ACTIVE,220.06,364.89,59.975,1441812603,"201051344000633","174011321042388",27.53,37.80,0,335.74,411.48,206.0,196.9,0.963,233059.0,233059.0,852,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812634,510657.00
09/09/2015 11:30,2,7.326,ACTIVE,221.42,365.19,59.986,1441812603,"201051344000983","174011321042388",28.15,35.40,0,334.24,411.48,208.8,199.6,0.959,241487.0,241487.0,847,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812635,510658.00
09/09/2015 11:30,2,7.195,ACTIVE,218.93,361.89,59.944,1441812603,"201051344000917","174011321042388",28.13,36.30,0,331.23,412.38,204.8,195.8,0.955,243629.2,243629.2,853,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812636,510659.00
09/09/2015 11:30,2,7.316,ACTIVE,220.74,366.40,60.002,1441812603,"201051344000648","174011321042388",27.59,35.60,0,335.74,412.08,204.5,195.5,0.924,238901.2,238901.2,848,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812637,510660.00
09/09/2015 11:30,2,7.268,ACTIVE,219.16,365.49,60.012,1441812603,"201051344001093","174011321042388",28.29,37.00,0,322.21,422.90,208.1,198.9,0.941,241806.4,241806.4,849,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812638,510661.00
09/09/2015 11:30,2,7.367,ACTIVE,220.97,364.59,59.986,1441812603,"201051344000645","174011321042388",27.75,35.60,0,335.74,409.98,207.0,197.9,0.963,239973.2,239973.2,849,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812639,510662.00
09/09/2015 11:30,2,6.996,ACTIVE,213.96,373.01,59.996,1441812603,"274151322000085","174011321042388",27.65,45.30,0,327.02,389.84,195.8,187.0,0.751,517866.1,517866.1,847,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812640,510663.00
09/09/2015 11:30,2,7.320,ACTIVE,219.16,362.19,59.944,1441812603,"201051344000651","174011321042388",27.89,35.60,0,334.84,410.88,206.5,197.4,0.941,239222.7,239222.7,846,0,0,0,L,1122011218,0,126.07,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812641,510664.00
09/09/2015 11:30,2,7.326,ACTIVE,220.06,365.19,59.996,1441812603,"201051344000867","174011321042388",28.01,37.50,0,337.24,411.48,207.9,198.8,0.946,232068.8,232068.8,851,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812642,510665.00
09/09/2015 11:30,2,7.174,ALERT,217.58,360.99,60.018,1441812603,"201051344001230","174011321042388",28.25,40.00,0,301.77,405.17,205.2,196.1,0.928,242649.0,242649.0,851,0,0,0,L,1122011218,0,124.94,122.91,0002,35,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812644,510666.00
09/09/2015 11:30,2,7.270,ACTIVE,220.97,367.00,60.012,1441812603,"201051344000576","174011321042388",28.25,34.30,0,335.74,410.58,208.0,198.9,0.959,239039.6,239039.6,851,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812645,510667.00
09/09/2015 11:30,2,7.330,ACTIVE,221.42,363.99,59.991,1441812603,"201051344000579","174011321042388",27.75,38.60,0,336.34,409.98,205.9,196.9,0.946,246535.0,246535.0,847,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812645,510668.00
09/09/2015 11:30,2,7.363,ALERT,219.84,364.59,59.996,1441812603,"201051344000868","174011321042388",28.21,33.00,0,302.07,412.68,210.3,201.0,0.941,231519.6,231519.6,850,0,0,0,L,1122011218,1,124.49,125.62,0002,29,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441812647,510669.00
09/09/2015 11:45,2,7.539,ACTIVE,218.26,363.09,59.981,1441813503,"201051344000955","174011321042388",27.83,38.00,0,329.13,407.57,212.4,203.1,0.994,244652.2,244652.2,849,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813504,510670.00
09/09/2015 11:45,2,7.553,ACTIVE,214.64,353.77,59.986,1441813503,"274151322000095","174011321042388",27.99,50.60,0,328.52,395.85,214.1,204.7,0.818,544338.0,544338.0,848,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813506,510671.00
09/09/2015 11:45,2,7.598,ACTIVE,220.29,366.10,59.986,1441813503,"201051344000868","174011321042388",27.91,34.00,0,334.24,414.19,214.8,205.4,0.968,231567.6,231567.6,852,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813507,510672.00
09/09/2015 11:45,2,7.609,ACTIVE,222.10,368.50,59.975,1441813503,"201051344000853","174011321042388",27.81,35.60,0,335.74,413.29,214.3,204.9,0.986,238132.4,238132.4,847,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813507,510673.00
09/09/2015 11:45,2,7.453,ACTIVE,219.39,364.59,59.981,1441813503,"201051344000582","174011321042388",27.99,35.80,0,330.03,413.89,211.2,202.0,0.946,236747.8,236747.8,850,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813508,510674.00
09/09/2015 11:45,2,7.557,ACTIVE,221.87,366.70,59.954,1441813503,"201051344000469","174011321042388",28.13,32.40,0,334.24,414.49,215.3,205.9,0.990,233375.9,233375.9,848,0,0,0,L,1122011218,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813509,510675.00
09/09/2015 11:45,2,7.639,ACTIVE,221.64,366.40,59.981,1441813503,"201051344000988","174011321042388",27.43,36.50,0,333.93,412.38,212.1,202.8,0.972,232266.4,232266.4,849,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813510,510676.00
09/09/2015 11:45,2,7.598,ACTIVE,221.64,366.70,59.981,1441813503,"201051344001158","174011321042388",27.29,38.40,0,334.84,412.38,210.0,200.8,0.950,237857.8,237857.8,848,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813511,510677.00
09/09/2015 11:45,2,7.570,ACTIVE,219.16,364.29,59.991,1441813503,"201051344001025","174011321042388",27.99,39.50,0,331.53,411.78,214.6,205.2,0.955,242670.0,242670.0,849,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813512,510678.00
09/09/2015 11:45,2,7.574,ACTIVE,221.42,367.30,59.991,1441813503,"201051344000569","174011321042388",28.01,35.20,0,335.14,415.09,214.8,205.4,0.977,245824.1,245824.1,849,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813513,510679.00
09/09/2015 11:45,2,4.959,ACTIVE,214.87,409.08,59.975,1441813503,"274151322000094","174011321042388",37.29,46.40,0,383.53,455.37,188.6,180.1,0.734,418463.4,418463.4,859,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813514,510680.00
09/09/2015 11:45,2,7.568,ACTIVE,221.64,364.89,59.991,1441813503,"201051344000458","174011321042388",27.71,38.40,0,336.04,413.29,212.4,203.1,0.986,241531.0,241531.0,848,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813515,510681.00
09/09/2015 11:45,2,7.135,ACTIVE,214.87,359.78,59.986,1441813503,"274151322000087","174011321042388",27.33,49.30,0,331.83,392.25,197.4,188.7,0.751,491565.1,491565.1,849,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813516,510682.00
09/09/2015 11:45,2,7.264,ACTIVE,214.87,349.56,59.986,1441813503,"274151322000052","174011321042388",27.29,52.50,0,331.53,392.85,200.8,191.9,0.782,524842.6,524842.6,846,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813516,510683.00
09/09/2015 11:45,2,7.592,ACTIVE,217.80,360.38,59.996,1441813503,"201051344001145","174011321042388",27.35,37.00,0,329.73,408.18,210.3,201.0,0.968,246378.1,246378.1,852,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813517,510684.00
09/09/2015 11:45,2,7.494,ACTIVE,217.35,362.49,59.986,1441813503,"201051344000685","174011321042388",27.95,37.80,0,330.03,407.27,211.9,202.6,1.021,245029.2,245029.2,852,0,0,0,L,1122011218,0,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813519,510685.00
09/09/2015 11:45,2,7.217,ACTIVE,214.41,373.91,59.996,1441813503,"274151322000088","174011321042388",27.15,46.00,0,331.83,392.25,198.4,189.6,0.734,504034.0,504034.0,846,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813520,510686.00
09/09/2015 11:45,2,7.617,ACTIVE,218.48,362.79,59.996,1441813503,"201051344000438","174011321042388",27.35,39.00,0,330.93,410.28,210.8,201.6,0.986,245039.4,245039.4,849,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813520,510687.00
09/09/2015 11:45,2,7.559,ACTIVE,218.93,362.49,60.002,1441813503,"201051344001135","174011321042388",27.71,36.80,0,330.93,411.18,212.1,202.8,0.972,236677.3,236677.3,848,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813521,510688.00
09/09/2015 11:45,2,7.396,ACTIVE,218.03,360.99,59.981,1441813503,"201051344000417","174011321042388",27.79,42.80,0,330.03,406.67,208.1,198.9,0.986,239865.7,239865.7,852,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813522,510689.00
09/09/2015 11:45,2,7.633,ACTIVE,219.39,363.69,59.959,1441813503,"201051344000594","174011321042388",27.53,42.30,0,331.53,413.29,212.9,203.6,0.968,242294.8,242294.8,852,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813523,510690.00
09/09/2015 11:45,2,7.221,ACTIVE,214.41,373.01,59.996,1441813503,"274151322000083","174011321042388",27.04,53.00,0,328.82,391.34,197.6,188.8,0.804,520493.3,520493.3,848,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813524,510691.00
09/09/2015 11:45,2,7.621,ACTIVE,219.39,364.29,60.007,1441813503,"201051344000585","174011321042388",27.75,38.00,0,331.23,412.68,214.2,204.8,0.994,241931.0,241931.0,848,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813525,510692.00
09/09/2015 11:45,2,7.232,ACTIVE,214.64,374.81,60.018,1441813503,"274151322000054","174011321042388",27.31,48.00,0,331.53,393.15,200.1,191.2,0.765,515201.0,515201.0,847,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813526,510693.00
09/09/2015 11:45,2,7.568,ACTIVE,219.61,363.99,59.996,1441813503,"201051344001203","174011321042388",28.25,38.80,0,331.83,412.98,216.6,207.1,0.994,242538.9,242538.9,848,0,0,0,L,1122011218,0,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813527,510694.00
09/09/2015 11:45,2,7.506,ACTIVE,218.26,361.89,59.991,1441813503,"201051344000646","174011321042388",27.91,40.20,0,329.43,408.18,212.1,202.8,0.994,238492.1,238492.1,848,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813528,510695.00
09/09/2015 11:45,2,4.922,ACTIVE,215.32,411.48,59.991,1441813503,"274151322000068","174011321042388",38.21,48.00,0,387.14,455.97,190.1,181.6,0.734,417935.2,417935.2,859,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813529,510696.00
09/09/2015 11:45,2,7.684,ACTIVE,215.32,362.79,59.986,1441813503,"274151322000076","174011321042388",27.89,50.80,0,330.93,396.15,216.9,207.4,0.835,550717.0,550717.0,845,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813529,510697.00
09/09/2015 11:45,2,7.590,ACTIVE,218.03,362.79,59.991,1441813503,"201051344000890","174011321042388",27.61,43.00,0,330.03,407.87,212.2,202.9,0.959,243335.8,243335.8,850,0,0,0,L,1122011218,0,125.40,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813530,510698.00
09/09/2015 11:45,2,7.686,ACTIVE,220.97,368.50,59.991,1441813503,"201051344000900","174011321042388",28.11,34.80,0,334.84,415.39,218.7,209.1,0.977,244573.9,244573.9,850,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813531,510699.00
09/09/2015 11:45,2,7.639,ACTIVE,220.52,365.80,59.965,1441813503,"201051344000633","174011321042388",27.43,39.80,0,335.44,413.89,212.3,203.0,0.999,233108.4,233108.4,853,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813532,510700.00
09/09/2015 11:45,2,7.619,ACTIVE,221.64,366.70,59.996,1441813503,"201051344000983","174011321042388",27.75,36.30,0,334.54,413.89,214.1,204.8,1.012,241536.9,241536.9,848,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813533,510701.00
09/09/2015 11:45,2,7.549,ACTIVE,219.39,363.09,59.996,1441813503,"201051344000917","174011321042388",27.75,37.00,0,331.53,411.78,212.1,202.7,0.990,243678.5,243678.5,854,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813534,510702.00
09/09/2015 11:45,2,7.420,ACTIVE,220.97,361.29,59.991,1441813503,"201051344000648","174011321042388",27.85,36.80,0,335.74,412.98,209.3,200.1,0.946,238950.1,238950.1,849,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813535,510703.00
09/09/2015 11:45,2,7.539,ACTIVE,219.39,363.99,60.018,1441813503,"201051344001093","174011321042388",28.15,37.00,0,330.93,414.19,214.8,205.4,0.968,241856.4,241856.4,850,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813536,510704.00
09/09/2015 11:45,2,7.678,ACTIVE,221.42,367.30,59.954,1441813503,"201051344000645","174011321042388",27.27,37.50,0,335.44,411.78,212.0,202.7,0.959,240022.6,240022.6,850,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813537,510705.00
09/09/2015 11:45,2,7.275,ACTIVE,214.64,374.51,59.996,1441813503,"274151322000085","174011321042388",27.43,46.60,0,331.23,392.85,202.2,193.2,0.778,517913.2,517913.2,848,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813538,510706.00
09/09/2015 11:45,2,7.645,ACTIVE,220.06,365.19,60.023,1441813503,"201051344000651","174011321042388",27.61,35.80,0,332.43,413.29,213.8,204.5,0.986,239272.3,239272.3,847,0,0,0,L,1122011218,0,126.53,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813539,510707.00
09/09/2015 11:45,2,7.660,ACTIVE,220.52,364.29,60.007,1441813503,"201051344000867","174011321042388",27.51,38.60,0,334.54,413.29,213.4,204.0,0.963,232118.5,232118.5,852,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813540,510708.00
09/09/2015 11:45,2,7.445,ACTIVE,218.03,359.78,59.986,1441813503,"201051344001230","174011321042388",28.17,40.60,0,329.13,408.18,212.3,203.0,0.972,242698.3,242698.3,853,0,0,0,L,1122011218,0,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813541,510709.00
09/09/2015 11:45,2,7.623,ACTIVE,221.42,367.60,59.986,1441813503,"201051344000576","174011321042388",27.63,35.60,0,335.44,413.29,213.2,203.8,0.986,239089.2,239089.2,852,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813541,510710.00
09/09/2015 11:45,2,7.453,ACTIVE,221.64,366.10,60.018,1441813503,"201051344000579","174011321042388",28.19,40.40,0,335.74,412.68,212.7,203.4,0.972,246584.4,246584.4,848,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441813542,510711.00
09/09/2015 12:00,2,7.830,ACTIVE,218.93,362.79,59.986,1441814403,"201051344000955","174011321042388",27.37,39.00,0,315.00,430.12,217.2,207.7,1.021,244703.3,244703.3,850,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814404,510712.00
09/09/2015 12:00,2,7.881,ACTIVE,215.54,375.71,59.991,1441814403,"274151322000095","174011321042388",27.41,52.30,0,330.03,396.45,218.7,209.1,0.813,544389.5,544389.5,849,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814405,510713.00
09/09/2015 12:00,2,7.898,ACTIVE,221.42,368.20,60.007,1441814403,"201051344000868","174011321042388",27.57,35.20,0,335.44,415.39,220.4,210.9,0.986,231619.3,231619.3,853,0,0,0,L,1122011218,0,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814406,510714.00
09/09/2015 12:00,2,7.746,ACTIVE,223.45,370.00,60.034,1441814403,"201051344000853","174011321042388",27.97,36.50,0,335.74,419.60,219.5,209.9,1.012,238184.1,238184.1,848,0,0,0,L,1122011218,0,126.75,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814407,510715.00
09/09/2015 12:00,2,7.764,ACTIVE,220.06,363.39,60.002,1441814403,"201051344000582","174011321042388",27.55,37.00,0,336.64,415.09,216.5,207.0,0.981,236798.8,236798.8,851,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814408,510716.00
09/09/2015 12:00,2,7.881,ACTIVE,223.23,369.10,60.002,1441814403,"201051344000469","174011321042388",27.73,33.00,0,334.84,415.09,221.3,211.7,1.008,233427.8,233427.8,849,0,0,0,L,1122011218,0,125.85,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814408,510717.00
09/09/2015 12:00,2,7.875,ACTIVE,223.23,369.70,59.996,1441814403,"201051344000988","174011321042388",27.33,38.00,0,334.24,413.89,217.8,208.3,0.994,232317.6,232317.6,850,0,0,0,L,1122011218,0,126.30,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814409,510718.00
09/09/2015 12:00,2,7.828,ACTIVE,223.23,368.80,60.007,1441814403,"201051344001158","174011321042388",27.19,40.20,0,334.84,413.29,215.5,206.1,0.977,237908.4,237908.4,849,0,0,0,L,1122011218,0,126.30,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814410,510719.00
09/09/2015 12:00,2,7.768,ACTIVE,219.84,361.89,60.018,1441814403,"201051344001025","174011321042388",28.05,40.80,0,330.93,417.49,220.8,211.2,0.986,242721.8,242721.8,850,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814411,510720.00
09/09/2015 12:00,2,7.832,ACTIVE,222.77,369.40,60.002,1441814403,"201051344000569","174011321042388",27.71,36.50,0,334.54,415.09,219.7,210.2,0.994,245875.8,245875.8,850,0,0,0,L,1122011218,0,125.62,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814412,510721.00
09/09/2015 12:00,2,5.107,ACTIVE,216.00,407.27,59.991,1441814403,"274151322000094","174011321042388",37.41,47.30,0,387.74,456.87,193.3,184.7,0.738,418508.9,418508.9,860,0,0,0,L,1151911521,0,123.14,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814413,510722.00
09/09/2015 12:00,2,7.719,ACTIVE,223.00,368.80,59.991,1441814403,"201051344000458","174011321042388",27.89,39.80,0,335.74,414.19,218.0,208.5,0.999,241582.3,241582.3,849,0,0,0,L,1122011218,0,126.53,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814414,510723.00
09/09/2015 12:00,2,7.453,ACTIVE,215.77,357.08,60.012,1441814403,"274151322000087","174011321042388",26.84,51.50,0,331.23,392.25,202.5,193.5,0.787,491612.7,491612.7,850,0,0,0,L,1151911521,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814415,510724.00
09/09/2015 12:00,2,7.525,ACTIVE,215.54,349.26,59.991,1441814403,"274151322000052","174011321042388",26.92,53.80,0,330.63,392.25,205.1,196.0,0.778,524890.9,524890.9,847,0,0,0,L,1151911521,0,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814416,510725.00
