ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 12:00,2,7.715,ACTIVE,218.48,360.99,60.018,1441814403,"201051344001145","174011321042388",27.61,37.80,0,330.03,411.78,215.8,206.3,0.990,246428.8,246428.8,853,0,0,0,L,1122011218,0,125.85,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814417,510726.00
09/09/2015 12:00,2,7.801,ACTIVE,218.48,363.09,60.007,1441814403,"201051344000685","174011321042388",27.49,39.00,0,330.33,409.08,217.2,207.7,1.043,245080.3,245080.3,853,0,0,0,L,1122011218,0,126.30,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814418,510727.00
09/09/2015 12:00,2,7.367,ACTIVE,215.77,365.49,60.012,1441814403,"274151322000088","174011321042388",27.19,48.30,0,330.93,392.25,202.7,193.7,0.747,504081.8,504081.8,847,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814419,510728.00
09/09/2015 12:00,2,7.807,ACTIVE,219.39,364.59,60.002,1441814403,"201051344000438","174011321042388",27.31,40.20,0,331.23,413.89,215.9,206.5,1.003,245090.2,245090.2,850,0,0,0,L,1122011218,0,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814420,510729.00
09/09/2015 12:00,2,7.830,ACTIVE,219.61,363.69,60.002,1441814403,"201051344001135","174011321042388",27.37,37.80,0,331.53,413.89,217.1,207.6,0.981,236728.3,236728.3,849,0,0,0,L,1122011218,0,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814421,510730.00
09/09/2015 12:00,2,7.791,ACTIVE,218.93,361.59,60.012,1441814403,"201051344000417","174011321042388",26.96,43.60,0,330.63,408.18,212.7,203.4,0.986,239915.8,239915.8,853,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814421,510731.00
09/09/2015 12:00,2,7.816,ACTIVE,220.97,368.80,59.991,1441814403,"201051344000594","174011321042388",27.57,43.80,0,332.73,415.39,218.2,208.7,0.981,242346.0,242346.0,853,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814422,510732.00
09/09/2015 12:00,2,7.391,ACTIVE,215.32,371.81,60.012,1441814403,"274151322000083","174011321042388",26.98,54.30,0,331.23,392.55,201.8,192.9,0.795,520540.8,520540.8,849,0,0,0,L,1151911521,0,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814423,510733.00
09/09/2015 12:00,2,7.895,ACTIVE,220.06,364.29,60.012,1441814403,"201051344000585","174011321042388",27.47,39.30,0,336.64,413.89,219.5,210.0,1.012,241982.7,241982.7,849,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814424,510734.00
09/09/2015 12:00,2,7.482,ACTIVE,215.77,354.07,60.002,1441814403,"274151322000054","174011321042388",27.00,50.20,0,330.63,393.15,204.4,195.4,0.782,515249.1,515249.1,848,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814425,510735.00
09/09/2015 12:00,2,7.945,ACTIVE,220.06,363.69,60.012,1441814403,"201051344001203","174011321042388",27.53,40.40,0,337.84,414.79,221.6,212.0,1.025,242591.0,242591.0,849,0,0,0,L,1122011218,0,126.98,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814426,510736.00
09/09/2015 12:00,2,7.873,ACTIVE,218.48,363.39,60.002,1441814403,"201051344000646","174011321042388",27.15,41.30,0,328.82,412.98,216.6,207.1,1.012,238543.1,238543.1,849,0,0,0,L,1122011218,0,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814427,510737.00
09/09/2015 12:00,2,5.092,ACTIVE,216.45,428.31,59.991,1441814403,"274151322000068","174011321042388",37.55,50.00,0,382.93,455.37,194.4,185.8,0.751,417980.7,417980.7,860,0,0,0,L,1151911521,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814428,510738.00
09/09/2015 12:00,2,7.977,ACTIVE,216.22,379.32,60.002,1441814403,"274151322000076","174011321042388",27.49,53.30,0,330.63,395.55,221.6,211.9,0.857,550769.2,550769.2,846,0,0,0,L,1151911521,0,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814429,510739.00
09/09/2015 12:00,2,7.797,ACTIVE,218.26,362.79,60.023,1441814403,"201051344000890","174011321042388",27.51,44.30,0,330.03,409.08,217.1,207.6,0.981,243386.9,243386.9,851,0,0,0,L,1122011218,0,125.85,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814430,510740.00
09/09/2015 12:00,2,7.977,ACTIVE,222.55,369.70,60.007,1441814403,"201051344000900","174011321042388",27.79,35.80,0,334.24,415.69,224.5,214.8,0.981,244626.6,244626.6,851,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814430,510741.00
09/09/2015 12:00,2,7.875,ACTIVE,221.64,368.50,60.034,1441814403,"201051344000633","174011321042388",27.29,40.40,0,334.84,413.89,217.7,208.1,1.016,233159.5,233159.5,854,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814431,510742.00
09/09/2015 12:00,2,7.873,ACTIVE,222.77,370.30,60.018,1441814403,"201051344000983","174011321042388",27.55,38.40,0,335.14,415.69,219.5,210.0,1.008,241588.5,241588.5,849,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814432,510743.00
09/09/2015 12:00,2,7.881,ACTIVE,219.61,364.29,60.007,1441814403,"201051344000917","174011321042388",27.31,37.80,0,335.74,413.89,218.0,208.5,1.021,243729.8,243729.8,855,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814434,510744.00
09/09/2015 12:00,2,7.789,ALERT,222.32,368.80,60.002,1441814403,"201051344000648","174011321042388",27.37,38.40,0,305.08,414.49,215.9,206.4,0.981,239000.5,239000.5,850,0,0,0,L,1122011218,0,125.62,126.75,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814436,510745.00
09/09/2015 12:00,2,7.777,ACTIVE,219.84,367.00,60.007,1441814403,"201051344001093","174011321042388",28.07,38.40,0,336.34,414.79,221.0,211.4,1.008,241908.3,241908.3,851,0,0,0,L,1122011218,0,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814436,510746.00
09/09/2015 12:00,2,7.986,ACTIVE,222.55,368.50,59.986,1441814403,"201051344000645","174011321042388",26.94,38.00,0,320.71,413.29,217.7,208.2,0.972,240073.8,240073.8,851,0,0,0,L,1122011218,0,126.30,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814437,510747.00
09/09/2015 12:00,2,7.473,ACTIVE,215.77,352.57,60.023,1441814403,"274151322000085","174011321042388",27.37,48.30,0,330.93,393.15,206.9,197.7,0.795,517962.0,517962.0,849,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814438,510748.00
09/09/2015 12:00,2,7.955,ACTIVE,220.29,365.80,59.991,1441814403,"201051344000651","174011321042388",27.19,37.30,0,336.94,414.49,219.2,209.6,0.986,239323.9,239323.9,848,0,0,0,L,1122011218,0,126.98,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814439,510749.00
09/09/2015 12:00,2,7.818,ACTIVE,221.64,366.70,60.018,1441814403,"201051344000867","174011321042388",27.67,40.40,0,336.34,414.19,219.2,209.6,0.986,232170.0,232170.0,853,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814440,510750.00
09/09/2015 12:00,2,7.805,ACTIVE,218.26,363.39,60.012,1441814403,"201051344001230","174011321042388",27.53,41.80,0,328.82,408.48,217.7,208.2,0.994,242749.5,242749.5,854,0,0,0,L,1122011218,0,125.85,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814441,510751.00
09/09/2015 12:00,2,7.797,ACTIVE,223.00,369.40,60.012,1441814403,"201051344000576","174011321042388",27.75,37.30,0,331.23,417.49,219.1,209.5,1.003,239140.6,239140.6,853,0,0,0,L,1122011218,0,126.30,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814442,510752.00
09/09/2015 12:00,2,7.922,ACTIVE,223.00,369.10,60.007,1441814403,"201051344000579","174011321042388",27.15,42.80,0,335.74,417.79,217.7,208.2,0.994,246635.7,246635.7,849,0,0,0,L,1122011218,0,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441814443,510753.00
09/09/2015 12:15,2,8.016,ACTIVE,217.58,362.49,59.991,1441815304,"201051344000955","174011321042388",27.23,39.80,0,329.43,414.49,221.1,211.4,1.047,244755.9,244755.9,851,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815305,510754.00
09/09/2015 12:15,2,8.102,ACTIVE,213.96,376.62,60.018,1441815304,"274151322000095","174011321042388",27.14,53.50,0,324.02,396.45,222.4,212.8,0.862,544442.4,544442.4,850,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815306,510755.00
09/09/2015 12:15,2,8.174,ACTIVE,219.84,365.49,59.996,1441815304,"201051344000868","174011321042388",27.04,37.00,0,334.54,417.19,223.7,214.0,1.012,231672.5,231672.5,854,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815307,510756.00
09/09/2015 12:15,2,8.158,ACTIVE,221.87,369.70,60.002,1441815304,"201051344000853","174011321042388",27.10,38.40,0,340.55,420.50,223.8,214.1,1.034,238237.2,238237.2,849,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815308,510757.00
09/09/2015 12:15,2,7.982,ACTIVE,218.71,365.19,59.991,1441815304,"201051344000582","174011321042388",27.33,37.50,0,330.93,416.29,220.8,211.2,1.003,236851.3,236851.3,852,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815309,510758.00
09/09/2015 12:15,2,8.074,ACTIVE,221.87,369.10,59.996,1441815304,"201051344000469","174011321042388",27.51,35.00,0,334.24,420.50,224.8,215.1,1.030,233481.2,233481.2,850,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815310,510759.00
09/09/2015 12:15,2,8.135,ACTIVE,221.64,367.60,59.996,1441815304,"201051344000988","174011321042388",26.86,39.30,0,334.54,419.30,221.4,211.8,1.025,232370.1,232370.1,851,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815311,510760.00
09/09/2015 12:15,2,7.998,ACTIVE,221.87,369.70,59.996,1441815304,"201051344001158","174011321042388",27.00,41.30,0,334.84,417.79,218.7,209.1,1.003,237960.4,237960.4,850,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815311,510761.00
09/09/2015 12:15,2,8.039,ACTIVE,218.48,362.49,59.975,1441815304,"201051344001025","174011321042388",27.61,42.30,0,330.33,416.29,224.7,215.0,1.003,242775.2,242775.2,851,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815312,510762.00
09/09/2015 12:15,2,8.049,ACTIVE,221.42,367.60,59.996,1441815304,"201051344000569","174011321042388",27.53,37.30,0,334.54,418.39,224.5,214.7,1.025,245928.9,245928.9,851,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815313,510763.00
09/09/2015 12:15,2,5.281,ACTIVE,214.41,421.40,59.986,1441815304,"274151322000094","174011321042388",36.98,49.30,0,381.73,456.27,197.8,189.0,0.773,418555.8,418555.8,861,0,0,0,L,1151911521,0,122.46,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815314,510764.00
09/09/2015 12:15,2,8.068,ACTIVE,221.64,367.00,60.002,1441815304,"201051344000458","174011321042388",27.19,40.40,0,335.14,420.80,222.2,212.5,1.025,241634.9,241634.9,850,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815315,510765.00
09/09/2015 12:15,2,7.658,ACTIVE,213.96,365.49,59.996,1441815304,"274151322000087","174011321042388",26.56,52.80,0,325.82,393.45,205.8,196.7,0.787,491661.7,491661.7,851,0,0,0,L,1151911521,0,122.46,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815316,510766.00
09/09/2015 12:15,2,7.744,ACTIVE,214.19,351.37,59.991,1441815304,"274151322000052","174011321042388",26.62,55.30,0,330.03,392.85,208.8,199.6,0.809,524940.5,524940.5,848,0,0,0,L,1151911521,0,122.23,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815317,510767.00
09/09/2015 12:15,2,8.068,ACTIVE,217.35,361.59,59.991,1441815304,"201051344001145","174011321042388",26.92,39.30,0,329.43,414.19,220.0,210.4,1.012,246481.0,246481.0,854,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815318,510768.00
09/09/2015 12:15,2,7.979,ACTIVE,217.35,361.59,59.981,1441815304,"201051344000685","174011321042388",27.39,40.40,0,328.82,414.19,221.4,211.8,1.065,245132.9,245132.9,854,0,0,0,L,1122011218,0,125.62,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815319,510769.00
09/09/2015 12:15,2,7.703,ACTIVE,214.64,354.97,59.996,1441815304,"274151322000088","174011321042388",26.50,50.00,0,326.42,393.45,206.6,197.5,0.787,504130.9,504130.9,848,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815320,510770.00
09/09/2015 12:15,2,8.006,ACTIVE,218.03,364.29,60.012,1441815304,"201051344000438","174011321042388",27.17,40.80,0,330.93,414.79,220.2,210.7,1.030,245142.5,245142.5,851,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815321,510771.00
09/09/2015 12:15,2,7.934,ACTIVE,217.80,362.19,60.007,1441815304,"201051344001135","174011321042388",27.55,39.00,0,330.03,414.79,221.3,211.7,1.008,236780.9,236780.9,850,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815322,510772.00
09/09/2015 12:15,2,7.822,ACTIVE,217.58,361.59,59.991,1441815304,"201051344000417","174011321042388",27.37,45.30,0,330.03,413.59,216.7,207.2,1.052,239967.3,239967.3,854,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815322,510773.00
09/09/2015 12:15,2,8.096,ACTIVE,219.16,366.40,60.007,1441815304,"201051344000594","174011321042388",27.04,45.00,0,335.14,416.59,221.4,211.8,1.016,242398.7,242398.7,854,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815323,510774.00
09/09/2015 12:15,2,7.654,ACTIVE,214.19,369.40,59.996,1441815304,"274151322000083","174011321042388",26.56,56.80,0,325.22,392.25,205.8,196.7,0.826,520589.7,520589.7,850,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815324,510775.00
09/09/2015 12:15,2,7.990,ACTIVE,218.71,364.29,59.996,1441815304,"201051344000585","174011321042388",27.71,40.40,0,332.13,415.39,224.1,214.4,1.047,242035.9,242035.9,850,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815325,510776.00
09/09/2015 12:15,2,7.734,ACTIVE,214.19,351.07,59.991,1441815304,"274151322000054","174011321042388",26.62,51.50,0,327.02,394.05,208.4,199.2,0.800,515298.5,515298.5,849,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815326,510777.00
09/09/2015 12:15,2,7.990,ACTIVE,218.93,364.29,60.023,1441815304,"201051344001203","174011321042388",27.87,41.30,0,332.73,415.99,225.5,215.7,1.061,242644.7,242644.7,850,0,0,0,L,1122011218,0,126.07,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815327,510778.00
09/09/2015 12:15,2,7.998,ACTIVE,217.35,363.69,59.996,1441815304,"201051344000646","174011321042388",27.31,43.00,0,327.92,415.09,220.9,211.3,1.021,238595.7,238595.7,850,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815328,510779.00
09/09/2015 12:15,2,5.236,ACTIVE,214.87,419.00,59.996,1441815304,"274151322000068","174011321042388",37.41,50.40,0,384.43,453.86,197.6,188.7,0.760,418027.6,418027.6,861,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815329,510780.00
09/09/2015 12:15,2,8.145,ACTIVE,214.87,376.31,60.002,1441815304,"274151322000076","174011321042388",27.33,55.30,0,329.13,397.66,225.5,215.7,0.875,550822.8,550822.8,847,0,0,0,L,1151911521,0,122.68,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815330,510781.00
09/09/2015 12:15,2,7.965,ACTIVE,217.13,362.49,59.996,1441815304,"201051344000890","174011321042388",27.41,45.00,0,329.43,414.19,221.1,211.5,0.990,243439.4,243439.4,852,0,0,0,L,1122011218,0,124.94,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815331,510782.00
09/09/2015 12:15,2,8.135,ACTIVE,221.19,370.00,59.996,1441815304,"201051344000900","174011321042388",27.81,37.30,0,333.63,419.90,229.0,219.1,1.039,244680.8,244680.8,852,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815332,510783.00
09/09/2015 12:15,2,8.057,ACTIVE,220.29,367.60,59.996,1441815304,"201051344000633","174011321042388",27.15,42.00,0,334.24,414.49,221.4,211.8,1.047,233212.1,233212.1,855,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815333,510784.00
09/09/2015 12:15,2,7.959,ACTIVE,221.42,366.70,60.002,1441815304,"201051344000983","174011321042388",27.77,39.30,0,333.93,415.99,223.7,214.0,1.039,241641.5,241641.5,850,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815334,510785.00
09/09/2015 12:15,2,7.971,ACTIVE,218.48,364.89,60.012,1441815304,"201051344000917","174011321042388",27.49,39.50,0,330.63,415.39,221.9,212.3,1.043,243782.5,243782.5,856,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815335,510786.00
09/09/2015 12:15,2,8.031,ACTIVE,220.97,366.70,60.002,1441815304,"201051344000648","174011321042388",26.98,39.50,0,335.14,415.39,219.3,209.8,0.977,239052.5,239052.5,852,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815335,510787.00
09/09/2015 12:15,2,8.035,ACTIVE,218.26,363.99,59.954,1441815304,"201051344001093","174011321042388",27.55,38.80,0,331.23,415.69,224.2,214.5,1.025,241961.6,241961.6,852,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815336,510788.00
09/09/2015 12:15,2,8.029,ACTIVE,221.19,365.80,59.996,1441815304,"201051344000645","174011321042388",27.21,40.00,0,335.44,414.79,221.4,211.8,0.994,240126.2,240126.2,852,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815337,510789.00
09/09/2015 12:15,2,7.707,ACTIVE,213.96,347.76,60.028,1441815304,"274151322000085","174011321042388",27.00,50.20,0,326.72,393.75,210.8,201.6,0.813,518011.9,518011.9,850,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815338,510790.00
09/09/2015 12:15,2,8.139,ACTIVE,218.71,363.99,60.018,1441815304,"201051344000651","174011321042388",27.06,38.60,0,336.04,415.69,222.8,213.1,1.012,239376.8,239376.8,849,0,0,0,L,1122011218,0,125.85,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815339,510791.00
09/09/2015 12:15,2,8.004,ACTIVE,220.29,365.19,60.018,1441815304,"201051344000867","174011321042388",27.45,41.80,0,334.54,415.69,222.6,212.9,1.016,232222.7,232222.7,854,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815340,510792.00
09/09/2015 12:15,2,8.045,ACTIVE,216.90,361.89,60.002,1441815304,"201051344001230","174011321042388",27.14,42.80,0,328.52,413.59,221.0,211.4,1.012,242801.9,242801.9,855,0,0,0,L,1122011218,0,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815341,510793.00
09/09/2015 12:15,2,8.006,ACTIVE,221.42,368.50,60.018,1441815304,"201051344000576","174011321042388",27.45,37.80,0,334.54,419.30,222.7,213.0,1.030,239193.3,239193.3,854,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815342,510794.00
09/09/2015 12:15,2,8.096,ACTIVE,221.64,367.60,60.002,1441815304,"201051344000579","174011321042388",26.96,43.40,0,336.34,419.00,221.0,211.4,1.012,246688.1,246688.1,850,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441815343,510795.00
09/09/2015 12:30,2,8.256,ACTIVE,217.80,361.89,60.002,1441816203,"201051344000955","174011321042388",26.94,41.80,0,329.43,410.88,225.3,215.5,1.043,244809.2,244809.2,852,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816204,510796.00
09/09/2015 12:30,2,8.287,ACTIVE,213.06,377.22,59.986,1441816203,"274151322000095","174011321042388",26.96,56.50,0,326.42,397.96,226.1,216.3,0.875,544496.1,544496.1,851,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816205,510797.00
09/09/2015 12:30,2,8.234,ACTIVE,219.39,366.40,59.975,1441816203,"201051344000868","174011321042388",27.61,37.00,0,334.24,418.70,230.2,220.2,1.034,231726.9,231726.9,855,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816206,510798.00
09/09/2015 12:30,2,8.213,ACTIVE,221.64,370.60,59.981,1441816203,"201051344000853","174011321042388",27.71,38.00,0,336.94,422.00,230.5,220.6,1.065,238291.7,238291.7,850,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816207,510799.00
09/09/2015 12:30,2,8.115,ACTIVE,218.71,363.39,59.949,1441816203,"201051344000582","174011321042388",27.33,39.80,0,330.63,417.49,224.6,214.8,1.016,236904.4,236904.4,853,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816207,510800.00
09/09/2015 12:30,2,8.158,ACTIVE,222.10,369.40,59.986,1441816203,"201051344000469","174011321042388",27.95,35.00,0,334.24,418.70,230.7,220.8,1.061,233535.8,233535.8,851,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816208,510801.00
09/09/2015 12:30,2,8.121,ACTIVE,221.87,368.20,59.991,1441816203,"201051344000988","174011321042388",27.59,39.80,0,334.84,420.50,226.9,217.1,1.039,232423.9,232423.9,852,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816209,510802.00
09/09/2015 12:30,2,8.209,ACTIVE,221.87,369.10,59.986,1441816203,"201051344001158","174011321042388",26.94,41.00,0,334.24,415.99,224.0,214.3,1.025,238013.4,238013.4,851,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816210,510803.00
09/09/2015 12:30,2,8.318,ACTIVE,218.71,361.89,59.986,1441816203,"201051344001025","174011321042388",27.21,43.00,0,330.63,416.89,229.1,219.2,1.034,242829.5,242829.5,852,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816211,510804.00
09/09/2015 12:30,2,8.287,ACTIVE,221.42,369.10,60.012,1441816203,"201051344000569","174011321042388",27.43,38.20,0,332.43,418.70,230.2,220.3,1.052,245983.5,245983.5,852,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816212,510805.00
09/09/2015 12:30,2,5.281,ACTIVE,214.64,409.98,59.970,1441816203,"274151322000094","174011321042388",37.57,51.00,0,384.73,451.16,200.1,191.2,0.773,418603.4,418603.4,862,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816213,510806.00
09/09/2015 12:30,2,8.240,ACTIVE,221.87,368.80,59.959,1441816203,"201051344000458","174011321042388",27.33,40.80,0,335.44,417.79,228.1,218.2,1.061,241688.8,241688.8,851,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816214,510807.00
09/09/2015 12:30,2,7.793,ACTIVE,214.41,359.78,59.970,1441816203,"274151322000087","174011321042388",26.52,54.80,0,331.83,394.05,209.2,199.9,0.800,491711.2,491711.2,852,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816215,510808.00
09/09/2015 12:30,2,7.867,ACTIVE,214.41,366.70,59.975,1441816203,"274151322000052","174011321042388",26.60,57.00,0,330.93,394.65,212.0,202.7,0.822,524990.7,524990.7,849,0,0,0,L,1151911521,0,122.46,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816216,510809.00
09/09/2015 12:30,2,8.105,ACTIVE,217.35,363.99,59.996,1441816203,"201051344001145","174011321042388",27.37,40.40,0,329.43,410.88,224.8,215.1,1.039,246534.2,246534.2,855,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816216,510810.00
09/09/2015 12:30,2,8.180,ACTIVE,217.13,362.49,59.996,1441816203,"201051344000685","174011321042388",27.29,40.80,0,325.82,417.79,226.0,216.2,1.087,245186.3,245186.3,855,0,0,0,L,1122011218,0,125.40,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816217,510811.00
09/09/2015 12:30,2,7.848,ACTIVE,214.19,354.67,59.975,1441816203,"274151322000088","174011321042388",26.46,50.80,0,331.53,394.05,210.2,200.9,0.804,504180.6,504180.6,849,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816218,510812.00
09/09/2015 12:30,2,8.203,ACTIVE,218.03,362.19,59.986,1441816203,"201051344000438","174011321042388",26.92,42.30,0,329.43,412.08,223.6,213.9,1.052,245195.5,245195.5,852,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816219,510813.00
09/09/2015 12:30,2,8.252,ACTIVE,218.48,363.69,59.986,1441816203,"201051344001135","174011321042388",27.06,39.80,0,329.13,414.79,226.0,216.2,1.043,236834.3,236834.3,851,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816220,510814.00
09/09/2015 12:30,2,8.090,ACTIVE,217.58,363.39,59.986,1441816203,"201051344000417","174011321042388",27.02,45.80,0,329.43,409.68,221.2,211.6,1.043,240019.6,240019.6,855,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816221,510815.00
09/09/2015 12:30,2,8.219,ACTIVE,219.39,365.80,59.975,1441816203,"201051344000594","174011321042388",27.21,46.60,0,335.14,418.70,226.5,216.7,1.034,242452.3,242452.3,855,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816222,510816.00
09/09/2015 12:30,2,7.801,ACTIVE,213.74,365.80,59.996,1441816203,"274151322000083","174011321042388",26.48,58.80,0,326.12,393.45,209.1,199.9,0.844,520639.2,520639.2,851,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816223,510817.00
09/09/2015 12:30,2,8.250,ACTIVE,218.93,363.69,59.981,1441816203,"201051344000585","174011321042388",27.47,41.30,0,333.03,416.29,229.4,219.5,1.069,242090.1,242090.1,851,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816224,510818.00
09/09/2015 12:30,2,7.869,ACTIVE,214.19,374.51,59.981,1441816203,"274151322000054","174011321042388",26.62,52.50,0,327.92,395.25,211.9,202.6,0.818,515348.7,515348.7,850,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816225,510819.00
09/09/2015 12:30,2,8.225,ACTIVE,218.71,363.99,59.981,1441816203,"201051344001203","174011321042388",27.67,42.30,0,334.24,416.89,230.4,220.4,1.065,242699.2,242699.2,851,0,0,0,L,1122011218,0,125.85,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816226,510820.00
09/09/2015 12:30,2,8.219,ACTIVE,217.35,363.69,59.981,1441816203,"201051344000646","174011321042388",27.12,43.80,0,327.92,412.08,225.6,215.9,1.056,238649.1,238649.1,851,0,0,0,L,1122011218,0,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816227,510821.00
09/09/2015 12:30,2,5.346,ACTIVE,215.32,421.40,59.975,1441816203,"274151322000068","174011321042388",37.09,52.30,0,381.73,455.37,201.3,192.4,0.787,418075.1,418075.1,862,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816228,510822.00
09/09/2015 12:30,2,8.279,ACTIVE,215.32,372.71,59.986,1441816203,"274151322000076","174011321042388",27.31,56.30,0,330.33,397.96,229.0,219.1,0.884,550877.2,550877.2,848,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816229,510823.00
09/09/2015 12:30,2,8.225,ACTIVE,217.13,361.59,59.981,1441816203,"201051344000890","174011321042388",27.06,46.20,0,329.13,411.48,225.2,215.4,1.012,243492.7,243492.7,853,0,0,0,L,1122011218,0,124.94,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816230,510824.00
09/09/2015 12:30,2,8.266,ACTIVE,221.19,369.40,59.970,1441816203,"201051344000900","174011321042388",27.99,37.00,0,333.63,418.70,234.2,224.1,1.039,244736.3,244736.3,853,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816231,510825.00
09/09/2015 12:30,2,8.361,ACTIVE,220.52,368.50,59.996,1441816203,"201051344000633","174011321042388",26.64,43.20,0,332.73,416.29,225.7,215.9,1.043,233265.5,233265.5,856,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816232,510826.00
09/09/2015 12:30,2,8.170,ACTIVE,222.10,369.70,59.981,1441816203,"201051344000983","174011321042388",27.73,39.80,0,333.63,418.09,229.5,219.6,1.056,241695.9,241695.9,851,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816233,510827.00
09/09/2015 12:30,2,8.096,ACTIVE,218.71,364.29,59.965,1441816203,"201051344000917","174011321042388",27.55,40.00,0,330.93,415.39,225.8,216.1,1.056,243836.0,243836.0,857,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816234,510828.00
09/09/2015 12:30,2,8.137,ACTIVE,221.42,369.40,60.007,1441816203,"201051344000648","174011321042388",27.23,40.60,0,334.54,418.09,224.4,214.6,1.016,239105.6,239105.6,853,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816235,510829.00
09/09/2015 12:30,2,8.051,ACTIVE,218.93,365.19,59.970,1441816203,"201051344001093","174011321042388",27.97,40.20,0,330.93,416.59,227.9,218.0,1.034,242015.6,242015.6,853,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816235,510830.00
09/09/2015 12:30,2,8.277,ACTIVE,221.64,368.80,59.981,1441816203,"201051344000645","174011321042388",27.08,40.40,0,334.54,415.99,226.9,217.1,1.012,240180.0,240180.0,853,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816236,510831.00
09/09/2015 12:30,2,7.904,ACTIVE,214.41,366.40,59.981,1441816203,"274151322000085","174011321042388",26.82,51.30,0,331.83,395.85,214.3,204.9,0.831,518062.7,518062.7,851,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816237,510832.00
09/09/2015 12:30,2,8.303,ACTIVE,218.93,365.19,59.981,1441816203,"201051344000651","174011321042388",27.04,40.00,0,336.34,416.59,227.2,217.4,1.025,239430.6,239430.6,850,0,0,0,L,1122011218,0,126.07,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816238,510833.00
09/09/2015 12:30,2,8.234,ACTIVE,220.29,366.40,59.981,1441816203,"201051344000867","174011321042388",27.31,42.30,0,335.44,417.49,227.7,217.8,1.034,232276.7,232276.7,855,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816239,510834.00
09/09/2015 12:30,2,8.160,ACTIVE,216.90,360.38,60.002,1441816203,"201051344001230","174011321042388",27.33,43.40,0,329.13,412.68,225.8,216.0,1.043,242855.3,242855.3,856,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816240,510835.00
09/09/2015 12:30,2,8.268,ACTIVE,221.87,371.51,59.975,1441816203,"201051344000576","174011321042388",27.25,38.40,0,334.54,417.49,228.1,218.2,1.047,239247.4,239247.4,855,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816241,510836.00
09/09/2015 12:30,2,8.234,ACTIVE,221.87,368.20,59.965,1441816203,"201051344000579","174011321042388",27.06,44.00,0,336.04,416.29,225.8,216.0,1.034,246741.6,246741.6,851,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441816242,510837.00
09/09/2015 12:45,2,8.369,ACTIVE,217.58,361.29,59.981,1441817103,"201051344000955","174011321042388",27.17,42.50,0,329.73,412.98,230.0,220.0,1.092,244863.5,244863.5,853,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817104,510838.00
09/09/2015 12:45,2,8.410,ACTIVE,214.64,378.72,59.981,1441817103,"274151322000095","174011321042388",27.19,57.00,0,324.62,399.16,231.8,221.8,0.884,544550.7,544550.7,852,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817105,510839.00
09/09/2015 12:45,2,8.461,ACTIVE,220.29,367.90,59.981,1441817103,"201051344000868","174011321042388",27.37,37.30,0,334.24,419.60,234.6,224.5,1.052,231782.3,231782.3,856,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817106,510840.00
09/09/2015 12:45,2,8.420,ALERT,222.55,370.90,59.970,1441817103,"201051344000853","174011321042388",27.55,38.40,0,274.42,439.74,234.7,224.6,1.074,238347.0,238347.0,851,0,0,0,L,1122011218,0,126.30,126.07,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817108,510841.00
09/09/2015 12:45,2,8.379,ACTIVE,218.93,367.60,59.959,1441817103,"201051344000582","174011321042388",27.04,40.00,0,328.52,415.39,229.4,219.5,1.034,236958.6,236958.6,854,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817109,510842.00
09/09/2015 12:45,2,8.365,ACTIVE,222.10,371.51,59.981,1441817103,"201051344000469","174011321042388",27.79,35.20,0,334.54,423.81,235.4,225.3,1.074,233591.5,233591.5,852,0,0,0,L,1122011218,0,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817110,510843.00
09/09/2015 12:45,2,8.375,ACTIVE,221.87,371.51,59.970,1441817103,"201051344000988","174011321042388",27.31,39.00,0,334.24,422.90,231.5,221.5,1.056,232478.7,232478.7,853,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817111,510844.00
09/09/2015 12:45,2,8.322,ACTIVE,221.87,369.70,60.007,1441817103,"201051344001158","174011321042388",27.12,41.50,0,334.84,420.20,228.6,218.7,1.043,238067.5,238067.5,852,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817112,510845.00
09/09/2015 12:45,2,8.332,ACTIVE,218.48,362.79,59.986,1441817103,"201051344001025","174011321042388",27.81,43.20,0,328.82,414.19,234.7,224.6,1.047,242884.9,242884.9,853,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817113,510846.00
09/09/2015 12:45,2,8.424,ALERT,221.64,370.30,60.002,1441817103,"201051344000569","174011321042388",27.57,37.30,0,284.94,437.33,235.1,225.0,1.065,246038.7,246038.7,853,0,0,0,L,1122011218,0,125.17,126.07,0002,33,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817114,510847.00
09/09/2015 12:45,2,5.389,ACTIVE,214.41,419.00,59.975,1441817103,"274151322000094","174011321042388",37.79,51.50,0,379.62,452.66,204.7,195.6,0.787,418651.8,418651.8,863,0,0,0,L,1151911521,0,122.23,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817115,510848.00
09/09/2015 12:45,2,8.322,ALERT,221.87,369.10,59.981,1441817103,"201051344000458","174011321042388",27.51,40.80,0,291.25,438.23,231.9,221.9,1.074,241743.7,241743.7,852,0,0,0,L,1122011218,0,125.85,125.85,0002,35,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817117,510849.00
09/09/2015 12:45,2,7.900,ACTIVE,214.64,361.59,59.970,1441817103,"274151322000087","174011321042388",26.74,56.80,0,325.82,394.05,213.7,204.3,0.813,491761.7,491761.7,853,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817118,510850.00
09/09/2015 12:45,2,8.006,ACTIVE,214.41,374.81,59.986,1441817103,"274151322000052","174011321042388",26.70,59.80,0,326.72,396.15,216.3,206.8,0.840,525041.9,525041.9,850,0,0,0,L,1151911521,0,122.23,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817119,510851.00
09/09/2015 12:45,2,8.264,ALERT,217.35,362.19,59.986,1441817103,"201051344001145","174011321042388",27.41,40.40,0,276.53,450.26,229.4,219.5,1.056,246588.3,246588.3,856,0,0,0,L,1122011218,0,124.94,123.14,0002,40,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817121,510852.00
09/09/2015 12:45,2,8.338,ALERT,217.35,363.69,59.996,1441817103,"201051344000685","174011321042388",27.29,41.30,0,297.57,412.68,230.5,220.5,1.118,245240.8,245240.8,856,0,0,0,L,1122011218,0,125.40,123.14,0002,38,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817123,510853.00
09/09/2015 12:45,2,7.945,ACTIVE,213.96,359.78,60.007,1441817103,"274151322000088","174011321042388",26.68,51.50,0,326.42,394.35,214.6,205.2,0.826,504231.4,504231.4,850,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817123,510854.00
09/09/2015 12:45,2,8.242,ACTIVE,218.26,364.59,59.986,1441817103,"201051344000438","174011321042388",27.41,43.40,0,325.52,417.19,228.7,218.8,1.074,245249.8,245249.8,853,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817124,510855.00
09/09/2015 12:45,2,8.342,ACTIVE,218.93,363.39,59.986,1441817103,"201051344001135","174011321042388",27.35,40.00,0,329.43,412.38,230.8,220.9,1.052,236889.1,236889.1,852,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817125,510856.00
09/09/2015 12:45,2,8.141,ACTIVE,217.80,361.29,59.991,1441817103,"201051344000417","174011321042388",27.37,46.40,0,329.43,411.78,225.6,215.8,1.065,240073.2,240073.2,856,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817126,510857.00
09/09/2015 12:45,2,8.402,ACTIVE,219.61,365.80,59.970,1441817103,"201051344000594","174011321042388",27.14,47.30,0,331.23,419.30,231.0,221.1,1.056,242507.2,242507.2,856,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817127,510858.00
09/09/2015 12:45,2,7.949,ACTIVE,213.96,374.81,59.975,1441817103,"274151322000083","174011321042388",26.62,59.50,0,325.22,400.36,214.2,204.8,0.866,520689.9,520689.9,852,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817128,510859.00
09/09/2015 12:45,2,8.354,ALERT,218.93,365.19,59.996,1441817103,"201051344000585","174011321042388",27.73,41.50,0,302.68,416.59,234.5,224.4,1.092,242145.5,242145.5,852,0,0,0,L,1122011218,0,125.17,124.27,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817130,510860.00
09/09/2015 12:45,2,7.973,ACTIVE,214.41,349.56,59.975,1441817103,"274151322000054","174011321042388",26.84,53.50,0,326.72,396.45,216.4,207.0,0.826,515400.0,515400.0,851,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817131,510861.00
09/09/2015 12:45,2,8.346,ACTIVE,219.16,365.19,59.986,1441817103,"201051344001203","174011321042388",27.77,42.50,0,330.63,416.89,234.8,224.7,1.083,242755.0,242755.0,852,0,0,0,L,1122011218,0,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817132,510862.00
09/09/2015 12:45,2,8.307,ACTIVE,217.58,364.29,59.970,1441817103,"201051344000646","174011321042388",27.39,43.80,0,328.22,413.29,230.4,220.4,1.074,238703.8,238703.8,852,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817133,510863.00
09/09/2015 12:45,2,5.447,ACTIVE,215.32,403.97,59.981,1441817103,"274151322000068","174011321042388",37.09,53.30,0,384.73,453.56,204.4,195.4,0.795,418123.7,418123.7,863,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817133,510864.00
09/09/2015 12:45,2,8.373,ACTIVE,215.32,373.01,59.975,1441817103,"274151322000076","174011321042388",27.55,58.00,0,330.03,399.46,233.6,223.5,0.897,550932.6,550932.6,849,0,0,0,L,1151911521,0,122.68,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817134,510865.00
09/09/2015 12:45,2,8.287,ALERT,217.35,360.38,59.944,1441817103,"201051344000890","174011321042388",27.37,46.60,0,300.27,422.90,229.6,219.6,1.030,243547.1,243547.1,854,0,0,0,L,1122011218,0,125.17,122.68,0002,45,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817136,510866.00
09/09/2015 12:45,2,8.369,ACTIVE,221.42,370.30,59.986,1441817103,"201051344000900","174011321042388",28.17,37.30,0,333.63,422.00,238.6,228.4,1.056,244793.2,244793.2,854,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817137,510867.00
09/09/2015 12:45,2,8.375,ACTIVE,220.52,368.80,59.981,1441817103,"201051344000633","174011321042388",27.14,43.20,0,333.93,418.09,230.0,220.1,1.069,233320.4,233320.4,857,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817138,510868.00
