ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 12:45,2,8.336,ALERT,222.10,368.20,60.007,1441817103,"201051344000983","174011321042388",27.61,39.00,0,277.13,430.72,233.0,222.9,1.065,241750.9,241750.9,852,0,0,0,L,1122011218,0,125.85,125.85,0002,36,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817140,510869.00
09/09/2015 12:45,2,8.334,ALERT,218.93,364.59,59.991,1441817103,"201051344000917","174011321042388",27.37,40.80,0,300.27,414.49,230.8,220.9,1.078,243890.9,243890.9,858,0,0,0,L,1122011218,0,125.40,124.27,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817142,510870.00
09/09/2015 12:45,2,8.250,ALERT,221.64,367.90,59.996,1441817103,"201051344000648","174011321042388",27.27,40.80,0,303.58,419.90,227.9,218.0,1.025,239159.9,239159.9,854,0,0,0,L,1122011218,0,125.17,126.07,0002,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817144,510871.00
09/09/2015 12:45,2,8.326,ALERT,218.93,364.89,59.981,1441817103,"201051344001093","174011321042388",27.53,41.30,0,302.37,436.73,232.2,222.2,1.056,242070.9,242070.9,854,0,0,0,L,1122011218,0,125.62,123.81,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817145,510872.00
09/09/2015 12:45,2,8.346,ALERT,221.87,368.80,59.986,1441817103,"201051344000645","174011321042388",27.25,40.60,0,303.58,416.89,230.4,220.4,1.039,240234.9,240234.9,854,0,0,0,L,1122011218,0,126.07,125.85,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817147,510873.00
09/09/2015 12:45,2,8.035,ACTIVE,214.87,369.40,59.981,1441817103,"274151322000085","174011321042388",26.86,52.30,0,329.73,395.55,218.4,208.9,0.840,518114.8,518114.8,852,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817148,510874.00
09/09/2015 12:45,2,8.418,ACTIVE,219.61,365.19,59.981,1441817103,"201051344000651","174011321042388",27.15,39.80,0,329.73,417.19,231.7,221.7,1.047,239486.0,239486.0,851,0,0,0,L,1122011218,0,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817149,510875.00
09/09/2015 12:45,2,8.467,ACTIVE,220.74,369.10,59.991,1441817103,"201051344000867","174011321042388",27.00,42.30,0,334.54,418.39,231.4,221.5,1.074,232332.2,232332.2,856,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817150,510876.00
09/09/2015 12:45,2,8.189,ALERT,217.13,362.19,59.986,1441817103,"201051344001230","174011321042388",27.73,43.80,0,292.16,421.10,230.0,220.1,1.074,242910.0,242910.0,857,0,0,0,L,1122011218,0,124.94,122.91,0002,40,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817152,510877.00
09/09/2015 12:45,2,8.391,ALERT,222.10,370.30,59.991,1441817103,"201051344000576","174011321042388",27.27,38.80,0,304.48,424.41,231.7,221.7,1.069,239303.0,239303.0,856,0,0,0,L,1122011218,0,125.85,125.62,0002,35,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817154,510878.00
09/09/2015 12:45,2,8.383,ACTIVE,222.32,369.10,59.986,1441817103,"201051344000579","174011321042388",27.10,44.80,0,335.44,421.10,229.8,219.9,1.052,246796.8,246796.8,852,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441817155,510879.00
09/09/2015 13:00,2,8.352,ACTIVE,217.80,361.59,59.970,1441818003,"201051344000955","174011321042388",27.23,43.00,0,320.41,419.90,230.3,220.4,1.083,244918.7,244918.7,854,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818004,510880.00
09/09/2015 13:00,2,8.414,ACTIVE,214.41,350.17,60.007,1441818003,"274151322000095","174011321042388",27.21,58.30,0,315.00,402.77,231.9,221.9,0.884,544606.2,544606.2,853,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818005,510881.00
09/09/2015 13:00,2,8.449,ACTIVE,220.52,366.10,60.002,1441818003,"201051344000868","174011321042388",27.47,38.00,0,326.12,426.21,234.8,224.7,1.065,231838.6,231838.6,857,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818006,510882.00
09/09/2015 13:00,2,8.379,ACTIVE,222.55,372.11,60.007,1441818003,"201051344000853","174011321042388",27.79,38.40,0,331.53,427.41,235.7,225.6,1.087,238403.5,238403.5,853,0,0,0,L,1122011218,0,126.53,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818007,510883.00
09/09/2015 13:00,2,8.387,ACTIVE,219.16,366.10,60.007,1441818003,"201051344000582","174011321042388",27.06,40.20,0,324.62,422.00,229.7,219.8,1.039,237013.6,237013.6,855,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818008,510884.00
09/09/2015 13:00,2,8.541,ACTIVE,222.32,370.60,60.002,1441818003,"201051344000469","174011321042388",27.23,34.80,0,324.32,427.11,235.4,225.3,1.074,233648.0,233648.0,853,0,0,0,L,1122011218,0,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818009,510885.00
09/09/2015 13:00,2,8.496,ACTIVE,222.10,370.90,60.002,1441818003,"201051344000988","174011321042388",27.02,39.50,0,331.83,426.21,232.3,222.3,1.061,232534.4,232534.4,854,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818010,510886.00
09/09/2015 13:00,2,8.469,ACTIVE,222.32,370.60,60.023,1441818003,"201051344001158","174011321042388",26.70,40.80,0,332.13,425.61,229.1,219.2,1.052,238122.3,238122.3,853,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818010,510887.00
09/09/2015 13:00,2,8.430,ACTIVE,218.71,365.19,59.991,1441818003,"201051344001025","174011321042388",27.55,43.80,0,324.02,422.60,235.2,225.1,1.061,242941.1,242941.1,854,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818011,510888.00
09/09/2015 13:00,2,8.363,ACTIVE,221.87,370.00,59.996,1441818003,"201051344000569","174011321042388",27.85,38.00,0,325.52,426.81,235.9,225.7,1.078,246095.2,246095.2,855,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818012,510889.00
09/09/2015 13:00,2,5.492,ACTIVE,214.64,401.26,59.996,1441818003,"274151322000094","174011321042388",36.88,52.80,0,384.73,452.66,205.0,196.0,0.795,418700.8,418700.8,864,0,0,0,L,1151911521,0,122.46,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818013,510890.00
09/09/2015 13:00,2,8.404,ACTIVE,222.10,370.60,60.002,1441818003,"201051344000458","174011321042388",27.39,41.00,0,327.92,427.71,233.1,223.1,1.078,241799.4,241799.4,854,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818014,510891.00
09/09/2015 13:00,2,7.938,ACTIVE,214.19,371.81,59.991,1441818003,"274151322000087","174011321042388",26.62,57.70,0,319.21,397.35,213.8,204.4,0.809,491812.8,491812.8,854,0,0,0,L,1151911521,0,122.23,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818015,510892.00
09/09/2015 13:00,2,8.008,ACTIVE,215.09,350.17,60.002,1441818003,"274151322000052","174011321042388",26.74,60.30,0,318.00,402.46,216.9,207.5,0.840,525093.6,525093.6,851,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818016,510893.00
09/09/2015 13:00,2,8.422,ACTIVE,217.35,363.69,60.002,1441818003,"201051344001145","174011321042388",26.92,40.80,0,318.91,418.39,229.6,219.6,1.061,246643.2,246643.2,858,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818017,510894.00
09/09/2015 13:00,2,8.385,ACTIVE,217.13,364.89,59.996,1441818003,"201051344000685","174011321042388",27.19,41.80,0,321.01,420.80,230.9,221.0,1.105,245295.9,245295.9,858,0,0,0,L,1122011218,0,125.40,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818018,510895.00
09/09/2015 13:00,2,8.008,ACTIVE,214.19,352.87,60.002,1441818003,"274151322000088","174011321042388",26.44,53.30,0,320.11,396.75,214.4,205.1,0.826,504282.5,504282.5,851,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818019,510896.00
09/09/2015 13:00,2,8.305,ACTIVE,218.03,364.29,60.002,1441818003,"201051344000438","174011321042388",27.21,43.20,0,321.31,422.30,228.8,218.9,1.078,245304.3,245304.3,854,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818020,510897.00
09/09/2015 13:00,2,8.291,ACTIVE,218.48,363.69,59.959,1441818003,"201051344001135","174011321042388",27.49,40.80,0,323.41,422.30,230.8,220.8,1.056,236944.2,236944.2,853,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818021,510898.00
09/09/2015 13:00,2,8.338,ACTIVE,217.58,363.69,60.007,1441818003,"201051344000417","174011321042388",26.76,47.00,0,319.21,420.50,225.8,216.0,1.069,240127.0,240127.0,857,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818022,510899.00
09/09/2015 13:00,2,8.539,ACTIVE,219.61,365.80,60.002,1441818003,"201051344000594","174011321042388",26.72,47.00,0,326.42,428.31,231.0,221.0,1.021,242562.4,242562.4,857,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818022,510900.00
09/09/2015 13:00,2,8.023,ACTIVE,214.41,364.29,60.002,1441818003,"274151322000083","174011321042388",26.36,61.30,0,315.30,396.75,213.9,204.6,0.871,520740.9,520740.9,853,0,0,0,L,1151911521,0,122.23,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818023,510901.00
09/09/2015 13:00,2,8.506,ACTIVE,218.71,365.49,59.965,1441818003,"201051344000585","174011321042388",27.23,41.30,0,325.82,422.90,234.6,224.5,1.092,242201.6,242201.6,854,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818024,510902.00
09/09/2015 13:00,2,8.047,ACTIVE,214.64,376.62,59.996,1441818003,"274151322000054","174011321042388",26.54,53.30,0,320.41,399.46,216.2,206.8,0.831,515451.6,515451.6,852,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818025,510903.00
09/09/2015 13:00,2,8.449,ACTIVE,218.48,365.49,60.002,1441818003,"201051344001203","174011321042388",27.47,43.20,0,322.21,422.60,235.0,224.9,1.092,242811.0,242811.0,853,0,0,0,L,1122011218,0,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818026,510904.00
09/09/2015 13:00,2,8.291,ACTIVE,217.13,363.99,59.991,1441818003,"201051344000646","174011321042388",27.45,44.00,0,319.51,421.70,230.4,220.5,1.047,238758.7,238758.7,853,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818027,510905.00
09/09/2015 13:00,2,5.424,ACTIVE,215.32,428.91,59.991,1441818003,"274151322000068","174011321042388",37.23,54.30,0,383.23,455.97,204.8,195.8,0.800,418172.5,418172.5,864,0,0,0,L,1151911521,0,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818028,510906.00
09/09/2015 13:00,2,8.498,ACTIVE,215.32,378.42,59.986,1441818003,"274151322000076","174011321042388",27.19,59.30,0,319.81,399.46,233.9,223.8,0.902,550988.3,550988.3,850,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818029,510907.00
09/09/2015 13:00,2,8.406,ACTIVE,216.90,363.69,60.002,1441818003,"201051344000890","174011321042388",26.96,47.30,0,320.41,422.00,229.4,219.5,1.056,243601.8,243601.8,856,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818030,510908.00
09/09/2015 13:00,2,8.467,ACTIVE,221.42,370.90,59.991,1441818003,"201051344000900","174011321042388",27.89,36.80,0,325.22,427.11,239.0,228.8,1.065,244850.3,244850.3,855,0,0,0,L,1122011218,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818031,510909.00
09/09/2015 13:00,2,8.375,ACTIVE,220.29,368.50,60.028,1441818003,"201051344000633","174011321042388",27.17,43.40,0,324.92,425.31,230.5,220.6,1.065,233375.3,233375.3,858,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818031,510910.00
09/09/2015 13:00,2,8.391,ACTIVE,221.87,369.40,59.991,1441818003,"201051344000983","174011321042388",27.55,39.50,0,324.02,426.21,234.2,224.1,1.078,241806.8,241806.8,854,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818033,510911.00
09/09/2015 13:00,2,8.393,ACTIVE,218.26,363.39,59.991,1441818003,"201051344000917","174011321042388",27.21,41.00,0,321.91,421.40,231.2,221.3,1.083,243945.8,243945.8,860,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818034,510912.00
09/09/2015 13:00,2,8.418,ACTIVE,221.19,370.00,60.007,1441818003,"201051344000648","174011321042388",26.86,40.60,0,326.72,425.31,228.9,219.0,1.065,239214.4,239214.4,856,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818035,510913.00
09/09/2015 13:00,2,8.311,ACTIVE,218.26,362.49,59.996,1441818003,"201051344001093","174011321042388",27.61,42.00,0,320.41,420.80,232.1,222.0,1.056,242126.1,242126.1,856,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818036,510914.00
09/09/2015 13:00,2,8.420,ACTIVE,220.97,369.40,60.007,1441818003,"201051344000645","174011321042388",27.14,40.80,0,326.12,425.31,231.4,221.4,1.039,240289.9,240289.9,856,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818036,510915.00
09/09/2015 13:00,2,8.104,ACTIVE,214.19,376.92,59.996,1441818003,"274151322000085","174011321042388",26.68,53.80,0,322.21,397.96,219.0,209.4,0.844,518166.6,518166.6,853,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818037,510916.00
09/09/2015 13:00,2,8.391,ACTIVE,218.71,364.59,59.975,1441818003,"201051344000651","174011321042388",27.31,40.60,0,323.11,422.00,232.2,222.1,1.052,239540.9,239540.9,852,0,0,0,L,1122011218,0,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818038,510917.00
09/09/2015 13:00,2,8.510,ACTIVE,220.29,367.60,60.002,1441818003,"201051344000867","174011321042388",26.94,43.00,0,324.62,425.91,232.1,222.1,1.025,232387.3,232387.3,857,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818039,510918.00
09/09/2015 13:00,2,8.330,ACTIVE,216.67,363.39,60.002,1441818003,"201051344001230","174011321042388",27.29,44.00,0,320.41,421.70,230.2,220.2,1.065,242964.5,242964.5,859,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818040,510919.00
09/09/2015 13:00,2,8.422,ACTIVE,221.64,370.60,60.007,1441818003,"201051344000576","174011321042388",27.31,38.40,0,326.42,426.81,233.1,223.0,1.074,239358.2,239358.2,858,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818041,510920.00
09/09/2015 13:00,2,8.422,ACTIVE,221.87,369.10,59.996,1441818003,"201051344000579","174011321042388",27.06,44.30,0,333.33,425.61,230.6,220.6,1.061,246851.3,246851.3,853,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818042,510921.00
09/09/2015 13:15,2,8.455,ACTIVE,218.71,364.29,59.965,1441818903,"201051344000955","174011321042388",27.02,43.00,0,329.13,418.09,231.4,221.4,1.078,244974.1,244974.1,855,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818904,510922.00
09/09/2015 13:15,2,8.600,ACTIVE,214.64,350.17,59.954,1441818903,"274151322000095","174011321042388",26.80,59.80,0,325.22,400.06,233.2,223.1,0.888,544662.0,544662.0,854,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818905,510923.00
09/09/2015 13:15,2,8.543,ACTIVE,220.97,366.70,59.970,1441818903,"201051344000868","174011321042388",27.25,38.00,0,333.03,419.90,235.8,225.7,1.052,231895.0,231895.0,858,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818906,510924.00
09/09/2015 13:15,2,8.455,ACTIVE,222.77,371.81,59.959,1441818903,"201051344000853","174011321042388",27.59,38.40,0,335.74,424.11,236.3,226.2,1.092,238460.0,238460.0,854,0,0,0,L,1122011218,0,126.53,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818907,510925.00
09/09/2015 13:15,2,8.387,ACTIVE,219.61,365.19,59.959,1441818903,"201051344000582","174011321042388",27.29,40.40,0,329.73,420.50,231.7,221.7,1.052,237068.9,237068.9,856,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818908,510926.00
09/09/2015 13:15,2,8.404,ACTIVE,222.55,369.70,59.981,1441818903,"201051344000469","174011321042388",27.77,35.80,0,333.03,420.50,236.3,226.2,1.087,233704.6,233704.6,854,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818909,510927.00
09/09/2015 13:15,2,8.521,ACTIVE,222.55,371.21,59.959,1441818903,"201051344000988","174011321042388",27.00,39.80,0,334.54,422.90,232.8,222.7,1.065,232590.1,232590.1,855,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818910,510928.00
09/09/2015 13:15,2,8.402,ACTIVE,222.55,369.40,59.965,1441818903,"201051344001158","174011321042388",27.00,41.30,0,334.54,417.79,229.5,219.6,1.047,238177.3,238177.3,854,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818911,510929.00
09/09/2015 13:15,2,8.580,ACTIVE,219.61,364.59,59.944,1441818903,"201051344001025","174011321042388",27.15,43.60,0,329.43,419.60,236.0,225.8,1.047,242997.6,242997.6,855,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818912,510930.00
09/09/2015 13:15,2,8.488,ACTIVE,222.10,370.00,59.965,1441818903,"201051344000569","174011321042388",27.43,39.00,0,333.93,420.50,235.7,225.6,1.078,246151.6,246151.6,856,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818913,510931.00
09/09/2015 13:15,2,5.443,ACTIVE,215.32,410.28,59.959,1441818903,"274151322000094","174011321042388",37.59,53.30,0,383.53,454.46,207.8,198.7,0.804,418750.2,418750.2,865,0,0,0,L,1151911521,0,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818914,510932.00
09/09/2015 13:15,2,8.559,ACTIVE,222.55,368.80,59.959,1441818903,"201051344000458","174011321042388",26.92,41.00,0,335.44,419.30,233.4,223.4,1.069,241855.3,241855.3,855,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818915,510933.00
09/09/2015 13:15,2,8.010,ACTIVE,215.32,350.47,59.959,1441818903,"274151322000087","174011321042388",26.56,58.50,0,325.52,395.85,215.5,206.1,0.818,491864.2,491864.2,855,0,0,0,L,1151911521,0,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818916,510934.00
09/09/2015 13:15,2,8.092,ACTIVE,215.32,357.98,59.949,1441818903,"274151322000052","174011321042388",26.64,60.50,0,326.12,396.15,218.1,208.6,0.844,525145.8,525145.8,852,0,0,0,L,1151911521,0,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818916,510935.00
09/09/2015 13:15,2,8.422,ACTIVE,218.26,364.89,59.991,1441818903,"201051344001145","174011321042388",27.14,40.80,0,329.13,417.19,231.4,221.5,1.061,246698.5,246698.5,859,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818917,510936.00
09/09/2015 13:15,2,8.432,ACTIVE,218.03,364.29,59.959,1441818903,"201051344000685","174011321042388",27.23,42.00,0,328.82,416.89,232.5,222.5,1.123,245351.5,245351.5,859,0,0,0,L,1122011218,0,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818918,510937.00
09/09/2015 13:15,2,8.088,ACTIVE,214.87,349.86,59.959,1441818903,"274151322000088","174011321042388",26.30,52.50,0,327.02,395.85,215.2,205.8,0.818,504334.1,504334.1,852,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818919,510938.00
09/09/2015 13:15,2,8.395,ACTIVE,219.39,365.19,59.970,1441818903,"201051344000438","174011321042388",27.10,43.40,0,329.43,418.39,230.2,220.3,1.078,245359.5,245359.5,855,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818920,510939.00
09/09/2015 13:15,2,8.424,ACTIVE,219.61,364.59,59.959,1441818903,"201051344001135","174011321042388",27.19,41.30,0,329.73,418.70,231.9,221.9,1.065,236999.7,236999.7,854,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818921,510940.00
09/09/2015 13:15,2,8.316,ACTIVE,218.93,363.99,59.949,1441818903,"201051344000417","174011321042388",27.00,46.80,0,329.73,415.69,227.4,217.6,1.069,240181.4,240181.4,858,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818922,510941.00
09/09/2015 13:15,2,8.566,ACTIVE,220.06,367.90,59.949,1441818903,"201051344000594","174011321042388",26.76,47.80,0,331.53,419.90,232.0,222.0,1.056,242618.0,242618.0,858,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818923,510942.00
09/09/2015 13:15,2,8.062,ACTIVE,214.87,349.86,59.949,1441818903,"274151322000083","174011321042388",26.42,61.70,0,324.32,395.55,215.7,206.2,0.879,520792.5,520792.5,854,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818924,510943.00
09/09/2015 13:15,2,8.480,ACTIVE,220.06,366.40,59.981,1441818903,"201051344000585","174011321042388",27.49,42.00,0,329.13,419.90,235.9,225.7,1.078,242258.1,242258.1,855,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818925,510944.00
09/09/2015 13:15,2,8.074,ACTIVE,215.32,374.81,59.944,1441818903,"274151322000054","174011321042388",26.54,53.50,0,326.12,397.05,216.8,207.4,0.831,515503.6,515503.6,853,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818925,510945.00
09/09/2015 13:15,2,8.367,ACTIVE,219.84,363.39,59.954,1441818903,"201051344001203","174011321042388",27.81,43.40,0,330.63,420.20,235.6,225.5,1.092,242867.6,242867.6,854,0,0,0,L,1122011218,0,126.53,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818926,510946.00
09/09/2015 13:15,2,8.381,ACTIVE,218.48,365.19,59.949,1441818903,"201051344000646","174011321042388",27.29,43.80,0,327.92,419.00,231.6,221.6,1.083,238814.2,238814.2,854,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818927,510947.00
09/09/2015 13:15,2,5.346,ACTIVE,216.00,424.71,59.959,1441818903,"274151322000068","174011321042388",38.11,53.50,0,382.63,460.17,206.2,197.1,0.795,418221.9,418221.9,865,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818928,510948.00
09/09/2015 13:15,2,8.523,ACTIVE,216.22,354.07,59.959,1441818903,"274151322000076","174011321042388",27.29,58.80,0,326.72,400.06,235.3,225.2,0.893,551044.7,551044.7,851,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818929,510949.00
09/09/2015 13:15,2,8.467,ACTIVE,218.26,364.59,59.959,1441818903,"201051344000890","174011321042388",27.00,47.00,0,329.13,413.89,231.6,221.6,1.052,243657.1,243657.1,857,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818930,510950.00
09/09/2015 13:15,2,8.619,ACTIVE,221.87,370.00,59.949,1441818903,"201051344000900","174011321042388",27.43,37.50,0,333.63,420.50,239.3,229.1,1.056,244907.7,244907.7,856,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818931,510951.00
09/09/2015 13:15,2,8.555,ACTIVE,220.97,366.70,59.901,1441818903,"201051344000633","174011321042388",26.68,43.80,0,333.93,418.09,231.0,221.1,1.065,233430.7,233430.7,859,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818932,510952.00
09/09/2015 13:15,2,8.441,ACTIVE,222.55,369.40,59.933,1441818903,"201051344000983","174011321042388",27.47,39.80,0,334.54,419.90,234.8,224.7,1.078,241863.0,241863.0,855,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818933,510953.00
09/09/2015 13:15,2,8.412,ACTIVE,219.39,364.89,59.954,1441818903,"201051344000917","174011321042388",27.33,41.50,0,329.73,419.00,232.8,222.8,1.096,244001.5,244001.5,861,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818934,510954.00
09/09/2015 13:15,2,8.438,ACTIVE,221.87,368.50,59.959,1441818903,"201051344000648","174011321042388",26.86,41.30,0,334.54,418.70,229.4,219.5,1.039,239269.4,239269.4,857,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818935,510955.00
09/09/2015 13:15,2,8.381,ACTIVE,219.61,366.40,59.970,1441818903,"201051344001093","174011321042388",27.51,41.00,0,329.73,420.50,233.6,223.5,1.052,242182.0,242182.0,857,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818936,510956.00
09/09/2015 13:15,2,8.580,ACTIVE,222.10,368.80,59.965,1441818903,"201051344000645","174011321042388",26.70,41.00,0,334.54,417.79,231.9,222.0,1.043,240345.6,240345.6,857,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818937,510957.00
09/09/2015 13:15,2,8.129,ACTIVE,215.09,365.19,59.949,1441818903,"274151322000085","174011321042388",26.70,53.30,0,326.42,397.35,219.9,210.3,0.840,518219.2,518219.2,854,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818938,510958.00
09/09/2015 13:15,2,8.461,ACTIVE,220.06,365.80,59.949,1441818903,"201051344000651","174011321042388",27.25,40.60,0,330.33,419.30,233.6,223.6,1.052,239596.8,239596.8,853,0,0,0,L,1122011218,0,126.53,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818939,510959.00
09/09/2015 13:15,2,8.570,ACTIVE,220.74,368.20,59.954,1441818903,"201051344000867","174011321042388",26.84,43.00,0,332.43,419.00,233.0,223.0,1.047,232443.1,232443.1,858,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818940,510960.00
09/09/2015 13:15,2,8.441,ACTIVE,217.58,363.39,59.917,1441818903,"201051344001230","174011321042388",27.12,44.30,0,327.92,413.59,231.9,221.9,1.065,243019.9,243019.9,860,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818941,510961.00
09/09/2015 13:15,2,8.465,ACTIVE,222.32,370.30,59.954,1441818903,"201051344000576","174011321042388",27.25,38.80,0,335.14,419.60,233.5,223.4,1.078,239414.1,239414.1,859,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818942,510962.00
09/09/2015 13:15,2,8.502,ACTIVE,222.32,368.20,59.981,1441818903,"201051344000579","174011321042388",26.88,45.00,0,335.14,418.39,231.3,221.3,1.056,246906.8,246906.8,854,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441818942,510963.00
09/09/2015 13:30,2,8.416,ACTIVE,218.71,363.69,59.965,1441819804,"201051344000955","174011321042388",27.23,43.40,0,329.43,416.59,232.0,222.0,1.087,245029.3,245029.3,856,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819805,510964.00
09/09/2015 13:30,2,8.473,ACTIVE,215.32,371.21,59.954,1441819804,"274151322000095","174011321042388",27.23,59.50,0,331.23,399.76,233.6,223.5,0.888,544717.8,544717.8,855,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819806,510965.00
09/09/2015 13:30,2,8.553,ACTIVE,221.42,369.10,59.959,1441819804,"201051344000868","174011321042388",27.43,38.00,0,333.93,419.60,237.4,227.2,1.039,231951.3,231951.3,859,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819807,510966.00
09/09/2015 13:30,2,8.516,ACTIVE,223.23,370.30,59.986,1441819804,"201051344000853","174011321042388",27.75,38.60,0,342.35,424.71,239.2,229.0,1.074,238516.4,238516.4,855,0,0,0,L,1122011218,0,126.75,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819808,510967.00
09/09/2015 13:30,2,8.373,ACTIVE,219.84,365.80,59.959,1441819804,"201051344000582","174011321042388",27.33,41.30,0,335.74,420.20,231.7,221.7,1.043,237124.2,237124.2,857,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819808,510968.00
09/09/2015 13:30,2,8.389,ACTIVE,223.00,370.00,59.954,1441819804,"201051344000469","174011321042388",28.05,36.30,0,334.84,422.60,238.3,228.1,1.087,233761.1,233761.1,855,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819809,510969.00
09/09/2015 13:30,2,8.559,ACTIVE,222.77,370.60,59.965,1441819804,"201051344000988","174011321042388",27.12,40.00,0,336.04,423.20,235.0,224.9,1.065,232645.7,232645.7,856,0,0,0,L,1122011218,0,126.30,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819810,510970.00
09/09/2015 13:30,2,8.416,ACTIVE,223.00,369.40,59.965,1441819804,"201051344001158","174011321042388",27.19,42.50,0,335.44,418.09,231.6,221.6,1.056,238232.2,238232.2,855,0,0,0,L,1122011218,0,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819811,510971.00
09/09/2015 13:30,2,8.551,ACTIVE,219.84,365.80,59.959,1441819804,"201051344001025","174011321042388",27.39,44.30,0,335.14,419.30,237.1,227.0,1.047,243054.0,243054.0,856,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819812,510972.00
09/09/2015 13:30,2,8.445,ACTIVE,222.32,369.40,59.965,1441819804,"201051344000569","174011321042388",27.95,38.60,0,333.93,420.80,239.0,228.8,1.087,246208.1,246208.1,857,0,0,0,L,1122011218,0,125.62,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819813,510973.00
09/09/2015 13:30,2,5.496,ACTIVE,216.00,425.61,59.949,1441819804,"274151322000094","174011321042388",37.00,53.50,0,382.03,451.76,205.6,196.5,0.795,418799.6,418799.6,866,0,0,0,L,1151911521,0,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819814,510974.00
09/09/2015 13:30,2,8.551,ACTIVE,222.77,370.00,59.970,1441819804,"201051344000458","174011321042388",27.25,41.80,0,336.34,419.90,236.1,226.0,1.083,241911.1,241911.1,856,0,0,0,L,1122011218,0,126.53,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819815,510975.00
09/09/2015 13:30,2,8.061,ACTIVE,216.00,373.91,59.970,1441819804,"274151322000087","174011321042388",26.40,58.30,0,330.63,395.25,215.4,206.0,0.809,491915.6,491915.6,856,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819816,510976.00
09/09/2015 13:30,2,8.010,ACTIVE,216.22,374.21,59.975,1441819804,"274151322000052","174011321042388",26.94,59.80,0,330.63,396.45,218.5,209.0,0.853,525197.8,525197.8,853,0,0,0,L,1151911521,0,123.36,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819816,510977.00
09/09/2015 13:30,2,8.539,ACTIVE,218.71,365.80,59.975,1441819804,"201051344001145","174011321042388",26.86,41.50,0,330.03,416.89,232.1,222.1,1.061,246753.8,246753.8,860,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819817,510978.00
09/09/2015 13:30,2,8.385,ACTIVE,218.71,364.59,59.944,1441819804,"201051344000685","174011321042388",27.47,42.80,0,329.43,413.29,233.3,223.2,1.118,245407.0,245407.0,860,0,0,0,L,1122011218,0,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819818,510979.00
09/09/2015 13:30,2,8.025,ACTIVE,216.00,372.41,59.970,1441819804,"274151322000088","174011321042388",26.54,52.80,0,330.93,395.85,215.6,206.2,0.818,504385.5,504385.5,853,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819819,510980.00
09/09/2015 13:30,2,8.408,ACTIVE,219.61,366.70,60.007,1441819804,"201051344000438","174011321042388",27.14,44.30,0,332.73,418.09,231.0,221.0,1.074,245414.4,245414.4,856,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819820,510981.00
09/09/2015 13:30,2,8.422,ACTIVE,220.06,364.89,59.959,1441819804,"201051344001135","174011321042388",27.43,41.30,0,331.23,418.39,234.0,223.9,1.065,237055.2,237055.2,855,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819821,510982.00
09/09/2015 13:30,2,8.330,ACTIVE,218.93,364.89,59.981,1441819804,"201051344000417","174011321042388",27.08,47.30,0,329.13,415.69,228.4,218.5,1.083,240235.7,240235.7,859,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819822,510983.00
09/09/2015 13:30,2,8.504,ACTIVE,220.52,365.49,59.970,1441819804,"201051344000594","174011321042388",27.14,48.80,0,335.44,419.90,233.6,223.5,1.065,242673.5,242673.5,859,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819823,510984.00
09/09/2015 13:30,2,8.090,ACTIVE,215.77,362.19,59.954,1441819804,"274151322000083","174011321042388",26.40,61.70,0,331.53,394.95,216.2,206.7,0.849,520844.0,520844.0,855,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819824,510985.00
09/09/2015 13:30,2,8.531,ACTIVE,220.06,365.80,59.959,1441819804,"201051344000585","174011321042388",27.63,41.50,0,335.74,419.90,238.6,228.3,1.100,242314.7,242314.7,856,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819825,510986.00
09/09/2015 13:30,2,8.076,ACTIVE,216.00,356.48,59.965,1441819804,"274151322000054","174011321042388",26.70,53.80,0,330.93,397.05,218.2,208.7,0.857,515555.4,515555.4,854,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819825,510987.00
09/09/2015 13:30,2,8.434,ACTIVE,220.29,364.29,59.975,1441819804,"201051344001203","174011321042388",27.73,43.60,0,336.94,420.20,236.8,226.6,1.096,242924.0,242924.0,855,0,0,0,L,1122011218,0,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819826,510988.00
09/09/2015 13:30,2,8.355,ACTIVE,218.93,365.49,59.981,1441819804,"201051344000646","174011321042388",27.59,43.60,0,328.52,417.49,233.6,223.5,1.092,238869.7,238869.7,855,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819827,510989.00
09/09/2015 13:30,2,5.496,ACTIVE,217.13,408.18,59.965,1441819804,"274151322000068","174011321042388",37.29,54.80,0,382.33,458.07,208.2,199.0,0.804,418271.2,418271.2,866,0,0,0,L,1151911521,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819828,510990.00
09/09/2015 13:30,2,8.447,ACTIVE,216.67,363.99,59.991,1441819804,"274151322000076","174011321042388",27.53,59.30,0,329.13,399.76,235.4,225.3,0.919,551100.9,551100.9,852,0,0,0,L,1151911521,0,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819829,510991.00
09/09/2015 13:30,2,8.414,ACTIVE,218.48,363.39,59.981,1441819804,"201051344000890","174011321042388",27.19,47.50,0,329.43,413.59,231.7,221.7,1.056,243712.3,243712.3,858,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819830,510992.00
09/09/2015 13:30,2,8.568,ACTIVE,222.32,370.90,60.002,1441819804,"201051344000900","174011321042388",27.93,38.00,0,333.93,420.80,242.5,232.1,1.069,244965.1,244965.1,857,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819831,510993.00
09/09/2015 13:30,2,8.510,ACTIVE,221.42,369.70,59.991,1441819804,"201051344000633","174011321042388",27.06,44.80,0,333.33,417.49,233.1,223.0,1.078,233486.0,233486.0,860,0,0,0,L,1122011218,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819832,510994.00
09/09/2015 13:30,2,8.451,ACTIVE,223.00,370.90,59.970,1441819804,"201051344000983","174011321042388",27.81,39.80,0,334.54,420.80,238.1,227.9,1.092,241919.2,241919.2,856,0,0,0,L,1122011218,0,126.53,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819833,510995.00
09/09/2015 13:30,2,8.471,ACTIVE,220.06,365.49,59.975,1441819804,"201051344000917","174011321042388",27.21,41.80,0,336.04,418.70,233.4,223.4,1.092,244057.2,244057.2,862,0,0,0,L,1122011218,0,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819834,510996.00
09/09/2015 13:30,2,8.377,ACTIVE,222.32,367.60,59.975,1441819804,"201051344000648","174011321042388",27.39,41.30,0,335.14,419.00,232.5,222.5,1.047,239324.3,239324.3,858,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819835,510997.00
09/09/2015 13:30,2,8.320,ACTIVE,220.29,365.19,59.975,1441819804,"201051344001093","174011321042388",27.77,42.30,0,336.04,419.90,233.9,223.8,1.061,242237.7,242237.7,858,0,0,0,L,1122011218,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819836,510998.00
09/09/2015 13:30,2,8.480,ACTIVE,222.32,369.10,59.996,1441819804,"201051344000645","174011321042388",27.45,41.50,0,335.44,418.39,235.7,225.6,1.047,240401.1,240401.1,858,0,0,0,L,1122011218,0,126.30,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819837,510999.00
09/09/2015 13:30,2,8.098,ACTIVE,215.77,373.01,59.959,1441819804,"274151322000085","174011321042388",26.94,53.50,0,330.93,397.05,220.8,211.2,0.866,518271.7,518271.7,855,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819837,511000.00
09/09/2015 13:30,2,8.502,ACTIVE,220.29,366.10,59.970,1441819804,"201051344000651","174011321042388",27.29,41.00,0,336.34,419.90,234.8,224.8,1.056,239652.6,239652.6,854,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819839,511001.00
09/09/2015 13:30,2,8.449,ACTIVE,220.97,365.80,59.965,1441819804,"201051344000867","174011321042388",27.55,43.00,0,334.24,418.39,235.7,225.6,1.047,232498.9,232498.9,859,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819840,511002.00
09/09/2015 13:30,2,8.314,ACTIVE,218.48,363.09,59.981,1441819804,"201051344001230","174011321042388",27.61,44.80,0,327.32,413.59,232.5,222.5,1.065,243075.3,243075.3,861,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819840,511003.00
09/09/2015 13:30,2,8.420,ACTIVE,222.77,370.00,59.975,1441819804,"201051344000576","174011321042388",27.79,39.30,0,335.74,421.40,236.9,226.7,1.087,239470.0,239470.0,860,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819841,511004.00
09/09/2015 13:30,2,8.512,ACTIVE,222.77,369.40,59.949,1441819804,"201051344000579","174011321042388",27.08,45.30,0,337.24,421.40,233.4,223.3,1.065,246962.1,246962.1,855,0,0,0,L,1122011218,0,126.30,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441819842,511005.00
09/09/2015 13:45,2,8.328,ACTIVE,218.26,364.29,59.965,1441820703,"201051344000955","174011321042388",27.75,42.50,0,328.82,413.59,233.9,223.8,1.100,245084.9,245084.9,857,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820704,511006.00
09/09/2015 13:45,2,8.535,ACTIVE,213.51,349.26,59.970,1441820703,"274151322000095","174011321042388",27.25,59.00,0,325.22,400.06,235.3,225.2,0.906,544773.8,544773.8,856,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820705,511007.00
09/09/2015 13:45,2,8.555,ACTIVE,220.74,367.60,59.975,1441820703,"201051344000868","174011321042388",27.59,37.80,0,333.93,420.20,238.9,228.7,1.078,232008.1,232008.1,860,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820706,511008.00
09/09/2015 13:45,2,8.361,ACTIVE,222.77,369.40,60.018,1441820703,"201051344000853","174011321042388",28.25,38.20,0,341.75,425.31,239.3,229.0,1.105,238573.5,238573.5,856,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820707,511009.00
09/09/2015 13:45,2,8.430,ACTIVE,219.84,368.50,59.975,1441820703,"201051344000582","174011321042388",27.35,40.60,0,330.03,420.50,233.5,223.4,1.052,237179.7,237179.7,858,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820708,511010.00
09/09/2015 13:45,2,8.498,ACTIVE,222.10,370.30,59.975,1441820703,"201051344000469","174011321042388",27.83,35.60,0,335.44,424.71,239.5,229.2,1.105,233818.1,233818.1,856,0,0,0,L,1122011218,0,125.17,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820709,511011.00
