ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 13:45,2,8.467,ACTIVE,222.32,371.81,59.981,1441820703,"201051344000988","174011321042388",27.57,39.50,0,334.84,424.11,236.4,226.3,1.083,232701.9,232701.9,857,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820710,511012.00
09/09/2015 13:45,2,8.488,ACTIVE,222.32,369.10,59.975,1441820703,"201051344001158","174011321042388",27.15,41.30,0,334.84,421.70,233.1,223.1,1.065,238287.6,238287.6,856,0,0,0,L,1122011218,0,125.40,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820711,511013.00
09/09/2015 13:45,2,8.551,ACTIVE,219.61,365.19,59.949,1441820703,"201051344001025","174011321042388",27.61,43.60,0,331.83,419.60,239.1,228.8,1.061,243110.8,243110.8,857,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820712,511014.00
09/09/2015 13:45,2,8.443,ACTIVE,221.87,368.50,59.975,1441820703,"201051344000569","174011321042388",27.95,38.40,0,333.93,421.10,238.9,228.7,1.092,246265.1,246265.1,858,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820713,511015.00
09/09/2015 13:45,2,5.484,ACTIVE,214.41,424.71,59.954,1441820703,"274151322000094","174011321042388",37.51,52.80,0,384.13,454.16,207.7,198.5,0.795,418849.0,418849.0,867,0,0,0,L,1151911521,0,122.68,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820713,511016.00
09/09/2015 13:45,2,8.479,ACTIVE,222.32,369.70,60.012,1441820703,"201051344000458","174011321042388",27.63,40.60,0,336.34,423.50,237.1,227.0,1.096,241967.6,241967.6,857,0,0,0,L,1122011218,0,125.62,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820714,511017.00
09/09/2015 13:45,2,8.033,ACTIVE,214.41,376.01,59.986,1441820703,"274151322000087","174011321042388",26.66,59.30,0,330.33,395.25,216.7,207.2,0.822,491967.2,491967.2,857,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820715,511018.00
09/09/2015 13:45,2,8.072,ACTIVE,214.87,361.89,59.965,1441820703,"274151322000052","174011321042388",26.94,60.50,0,330.03,396.45,220.1,210.5,0.849,525250.1,525250.1,854,0,0,0,L,1151911521,0,122.68,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820716,511019.00
09/09/2015 13:45,2,8.412,ACTIVE,218.71,364.89,59.981,1441820703,"201051344001145","174011321042388",27.47,41.50,0,329.13,417.49,234.1,224.0,1.074,246809.4,246809.4,861,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820717,511020.00
09/09/2015 13:45,2,8.455,ACTIVE,218.26,363.69,59.981,1441820703,"201051344000685","174011321042388",27.43,42.50,0,329.43,417.49,234.7,224.6,1.123,245462.9,245462.9,861,0,0,0,L,1122011218,0,126.07,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820718,511021.00
09/09/2015 13:45,2,8.020,ACTIVE,214.64,369.40,59.986,1441820703,"274151322000088","174011321042388",26.74,52.80,0,330.93,395.55,216.9,207.5,0.831,504437.0,504437.0,854,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820719,511022.00
09/09/2015 13:45,2,8.379,ACTIVE,219.61,367.30,60.012,1441820703,"201051344000438","174011321042388",27.43,44.00,0,329.13,418.39,232.7,222.7,1.087,245469.7,245469.7,857,0,0,0,L,1122011218,0,126.30,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820720,511023.00
09/09/2015 13:45,2,8.387,ACTIVE,219.61,366.70,59.981,1441820703,"201051344001135","174011321042388",27.65,40.80,0,331.23,419.60,234.7,224.6,1.065,237111.1,237111.1,856,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820721,511024.00
09/09/2015 13:45,2,8.344,ACTIVE,218.93,365.19,59.975,1441820703,"201051344000417","174011321042388",27.23,46.80,0,329.43,416.29,230.0,220.0,1.083,240290.3,240290.3,860,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820722,511025.00
09/09/2015 13:45,2,8.545,ACTIVE,220.06,370.00,59.986,1441820703,"201051344000594","174011321042388",27.25,48.50,0,333.33,421.10,235.7,225.6,1.078,242729.6,242729.6,860,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820723,511026.00
09/09/2015 13:45,2,8.020,ACTIVE,214.19,359.48,59.996,1441820703,"274151322000083","174011321042388",26.82,62.00,0,326.42,395.55,217.6,208.1,0.879,520895.7,520895.7,856,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820724,511027.00
09/09/2015 13:45,2,8.508,ACTIVE,220.29,369.40,59.981,1441820703,"201051344000585","174011321042388",27.85,41.50,0,336.04,420.20,239.9,229.7,1.123,242371.7,242371.7,857,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820725,511028.00
09/09/2015 13:45,2,8.051,ACTIVE,214.64,349.86,59.986,1441820703,"274151322000054","174011321042388",26.94,54.00,0,330.03,397.35,219.4,209.8,0.835,515607.6,515607.6,855,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820726,511029.00
09/09/2015 13:45,2,8.512,ACTIVE,220.29,367.30,59.986,1441820703,"201051344001203","174011321042388",27.67,43.20,0,336.34,420.50,238.5,228.2,1.105,242980.7,242980.7,856,0,0,0,L,1122011218,0,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820727,511030.00
09/09/2015 13:45,2,8.305,ACTIVE,218.93,365.80,59.986,1441820703,"201051344000646","174011321042388",27.91,43.20,0,327.62,419.30,234.5,224.4,1.092,238925.5,238925.5,856,0,0,0,L,1122011218,0,126.07,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820728,511031.00
09/09/2015 13:45,2,5.557,ACTIVE,215.32,405.17,59.986,1441820703,"274151322000068","174011321042388",37.03,54.30,0,384.43,456.87,207.6,198.5,0.804,418320.8,418320.8,867,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820729,511032.00
09/09/2015 13:45,2,8.588,ACTIVE,215.09,359.18,59.986,1441820703,"274151322000076","174011321042388",27.29,58.80,0,328.82,400.66,237.1,227.0,0.919,551157.3,551157.3,853,0,0,0,L,1151911521,0,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820730,511033.00
09/09/2015 13:45,2,8.443,ACTIVE,218.71,365.49,59.991,1441820703,"201051344000890","174011321042388",27.29,46.80,0,329.13,413.89,233.5,223.5,1.056,243767.9,243767.9,859,0,0,0,L,1122011218,0,125.62,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820731,511034.00
09/09/2015 13:45,2,8.480,ACTIVE,222.10,368.50,59.991,1441820703,"201051344000900","174011321042388",28.31,37.00,0,333.93,421.40,243.0,232.6,1.069,245023.1,245023.1,858,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820731,511035.00
09/09/2015 13:45,2,8.434,ACTIVE,220.97,366.70,59.991,1441820703,"201051344000633","174011321042388",27.47,44.00,0,333.33,418.39,234.4,224.3,1.092,233541.9,233541.9,861,0,0,0,L,1122011218,0,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820732,511036.00
09/09/2015 13:45,2,8.469,ACTIVE,222.55,370.00,60.007,1441820703,"201051344000983","174011321042388",27.83,39.80,0,334.54,423.81,238.7,228.5,1.087,241976.2,241976.2,857,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820733,511037.00
09/09/2015 13:45,2,8.426,ACTIVE,219.61,365.49,59.986,1441820703,"201051344000917","174011321042388",27.55,42.00,0,330.03,418.70,235.0,224.9,1.092,244113.1,244113.1,863,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820734,511038.00
09/09/2015 13:45,2,8.281,ACTIVE,221.87,368.50,60.034,1441820703,"201051344000648","174011321042388",27.83,40.20,0,333.63,419.60,233.2,223.2,1.061,239379.9,239379.9,859,0,0,0,L,1122011218,0,125.17,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820735,511039.00
09/09/2015 13:45,2,8.383,ACTIVE,220.06,365.80,59.996,1441820703,"201051344001093","174011321042388",27.67,41.50,0,336.04,419.90,235.1,224.9,1.065,242293.7,242293.7,859,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820736,511040.00
09/09/2015 13:45,2,8.498,ACTIVE,222.10,368.20,59.991,1441820703,"201051344000645","174011321042388",27.43,40.60,0,334.54,419.00,236.1,226.0,1.061,240457.4,240457.4,859,0,0,0,L,1122011218,0,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820737,511041.00
09/09/2015 13:45,2,8.107,ACTIVE,214.87,361.29,59.996,1441820703,"274151322000085","174011321042388",26.98,54.00,0,330.03,397.05,221.5,211.9,0.849,518324.4,518324.4,856,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820738,511042.00
09/09/2015 13:45,2,8.439,ACTIVE,220.52,367.60,60.002,1441820703,"201051344000651","174011321042388",27.59,40.80,0,335.44,420.50,235.6,225.4,1.065,239708.7,239708.7,855,0,0,0,L,1122011218,0,126.75,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820739,511043.00
09/09/2015 13:45,2,8.557,ACTIVE,221.19,367.00,59.986,1441820703,"201051344000867","174011321042388",27.27,42.80,0,335.14,419.30,236.4,226.2,1.061,232555.2,232555.2,860,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820740,511044.00
09/09/2015 13:45,2,8.416,ACTIVE,218.26,364.29,59.981,1441820703,"201051344001230","174011321042388",27.39,44.30,0,328.22,413.59,233.6,223.5,1.069,243130.9,243130.9,862,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820741,511045.00
09/09/2015 13:45,2,8.369,ACTIVE,222.55,371.21,59.991,1441820703,"201051344000576","174011321042388",27.97,38.80,0,335.14,424.41,237.0,226.9,1.087,239526.5,239526.5,861,0,0,0,L,1122011218,0,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820742,511046.00
09/09/2015 13:45,2,8.533,ACTIVE,222.55,370.00,59.986,1441820703,"201051344000579","174011321042388",27.14,44.50,0,335.44,423.50,234.5,224.4,1.078,247017.9,247017.9,856,0,0,0,L,1122011218,0,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441820743,511047.00
09/09/2015 14:00,2,8.312,ACTIVE,218.71,363.99,59.965,1441821604,"201051344000955","174011321042388",27.43,43.20,0,329.43,416.89,230.7,220.7,1.083,245140.2,245140.2,858,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821605,511048.00
09/09/2015 14:00,2,8.434,ACTIVE,214.87,352.87,59.959,1441821604,"274151322000095","174011321042388",27.37,59.00,0,325.52,399.46,233.6,223.5,0.897,544829.7,544829.7,857,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821606,511049.00
09/09/2015 14:00,2,8.416,ACTIVE,220.74,365.19,59.933,1441821604,"201051344000868","174011321042388",27.59,37.80,0,333.93,420.20,235.1,225.0,1.052,232064.7,232064.7,861,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821607,511050.00
09/09/2015 14:00,2,8.523,ACTIVE,222.55,367.90,59.965,1441821604,"201051344000853","174011321042388",27.25,39.00,0,342.35,425.31,235.3,225.2,1.083,238630.2,238630.2,857,0,0,0,L,1122011218,0,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821608,511051.00
09/09/2015 14:00,2,8.404,ACTIVE,220.06,365.49,59.970,1441821604,"201051344000582","174011321042388",27.21,40.60,0,336.04,420.20,231.6,221.6,1.052,237235.0,237235.0,859,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821609,511052.00
09/09/2015 14:00,2,8.422,ACTIVE,222.55,369.40,59.965,1441821604,"201051344000469","174011321042388",27.65,35.40,0,335.44,425.31,235.8,225.7,1.083,233874.8,233874.8,857,0,0,0,L,1122011218,0,125.62,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821609,511053.00
09/09/2015 14:00,2,8.482,ACTIVE,222.32,370.30,59.975,1441821604,"201051344000988","174011321042388",27.08,39.80,0,335.74,423.50,232.4,222.4,1.056,232757.9,232757.9,858,0,0,0,L,1122011218,0,125.62,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821610,511054.00
09/09/2015 14:00,2,8.471,ACTIVE,222.10,370.60,59.970,1441821604,"201051344001158","174011321042388",26.80,41.30,0,333.33,422.00,229.8,219.9,1.052,238342.9,238342.9,857,0,0,0,L,1122011218,0,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821611,511055.00
09/09/2015 14:00,2,8.541,ACTIVE,219.84,364.89,59.975,1441821604,"201051344001025","174011321042388",27.31,43.40,0,336.34,420.20,236.2,226.0,1.056,243167.4,243167.4,858,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821612,511056.00
09/09/2015 14:00,2,8.377,ACTIVE,221.87,370.60,59.975,1441821604,"201051344000569","174011321042388",27.69,38.60,0,333.93,422.90,235.0,224.9,1.074,246321.8,246321.8,859,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821613,511057.00
09/09/2015 14:00,2,5.471,ACTIVE,214.87,406.67,59.970,1441821604,"274151322000094","174011321042388",37.37,53.80,0,383.83,454.16,206.6,197.5,0.795,418898.4,418898.4,868,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821614,511058.00
09/09/2015 14:00,2,8.441,ACTIVE,222.10,368.50,59.965,1441821604,"201051344000458","174011321042388",27.31,41.30,0,336.04,423.20,233.3,223.2,1.087,242023.8,242023.8,858,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821615,511059.00
09/09/2015 14:00,2,8.029,ACTIVE,215.32,359.48,59.965,1441821604,"274151322000087","174011321042388",26.50,59.30,0,332.13,395.55,215.2,205.8,0.818,492018.7,492018.7,858,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821616,511060.00
09/09/2015 14:00,2,8.000,ACTIVE,215.09,362.79,59.965,1441821604,"274151322000052","174011321042388",26.92,60.50,0,330.93,396.15,217.7,208.2,0.813,525302.2,525302.2,855,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821617,511061.00
09/09/2015 14:00,2,8.363,ACTIVE,218.71,365.19,59.965,1441821604,"201051344001145","174011321042388",27.35,41.80,0,330.03,418.09,231.8,221.9,1.074,246864.9,246864.9,862,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821617,511062.00
09/09/2015 14:00,2,8.363,ACTIVE,218.48,364.59,59.959,1441821604,"201051344000685","174011321042388",27.47,42.00,0,330.03,418.39,232.6,222.6,1.105,245518.6,245518.6,862,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821618,511063.00
09/09/2015 14:00,2,8.008,ACTIVE,214.87,354.37,59.965,1441821604,"274151322000088","174011321042388",26.56,52.50,0,331.83,395.85,215.1,205.7,0.822,504488.5,504488.5,855,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821619,511064.00
09/09/2015 14:00,2,8.422,ACTIVE,219.39,365.49,59.949,1441821604,"201051344000438","174011321042388",27.00,43.80,0,336.64,418.70,230.1,220.2,1.078,245524.9,245524.9,858,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821620,511065.00
09/09/2015 14:00,2,8.432,ACTIVE,219.84,365.49,59.970,1441821604,"201051344001135","174011321042388",27.17,40.80,0,336.64,419.00,232.0,222.0,1.052,237166.7,237166.7,857,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821621,511066.00
09/09/2015 14:00,2,8.361,ACTIVE,218.93,363.99,59.975,1441821604,"201051344000417","174011321042388",26.84,46.20,0,330.63,417.79,227.3,217.4,1.065,240344.8,240344.8,861,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821622,511067.00
09/09/2015 14:00,2,8.527,ACTIVE,219.61,366.70,59.959,1441821604,"201051344000594","174011321042388",26.96,48.50,0,335.14,420.20,232.8,222.8,1.065,242785.3,242785.3,861,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821623,511068.00
09/09/2015 14:00,2,8.025,ACTIVE,214.64,357.38,59.970,1441821604,"274151322000083","174011321042388",26.60,61.30,0,327.32,395.25,216.2,206.7,0.875,520947.4,520947.4,857,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821624,511069.00
09/09/2015 14:00,2,8.518,ACTIVE,220.06,365.49,59.965,1441821604,"201051344000585","174011321042388",27.45,41.30,0,336.04,419.90,236.7,226.6,1.096,242428.5,242428.5,858,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821625,511070.00
09/09/2015 14:00,2,8.021,ACTIVE,215.09,370.90,59.944,1441821604,"274151322000054","174011321042388",26.68,53.80,0,331.23,397.35,216.5,207.1,0.840,515659.5,515659.5,856,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821626,511071.00
09/09/2015 14:00,2,8.496,ACTIVE,220.06,364.29,60.002,1441821604,"201051344001203","174011321042388",27.41,43.80,0,337.54,420.80,235.9,225.8,1.092,243037.2,243037.2,857,0,0,0,L,1122011218,0,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821627,511072.00
09/09/2015 14:00,2,8.398,ACTIVE,218.48,364.59,59.944,1441821604,"201051344000646","174011321042388",27.27,43.60,0,330.03,419.30,231.9,221.9,1.078,238981.1,238981.1,857,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821628,511073.00
09/09/2015 14:00,2,5.406,ACTIVE,215.54,429.82,59.970,1441821604,"274151322000068","174011321042388",37.71,53.80,0,384.13,459.87,205.8,196.7,0.809,418370.1,418370.1,868,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821629,511074.00
09/09/2015 14:00,2,8.459,ACTIVE,216.00,362.49,59.959,1441821604,"274151322000076","174011321042388",27.41,59.00,0,330.03,400.06,234.8,224.7,0.906,551213.6,551213.6,854,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821630,511075.00
09/09/2015 14:00,2,8.424,ACTIVE,218.48,363.69,59.975,1441821604,"201051344000890","174011321042388",27.14,46.80,0,329.43,417.49,231.5,221.5,1.056,243823.2,243823.2,860,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821630,511076.00
09/09/2015 14:00,2,8.512,ACTIVE,221.42,369.70,59.959,1441821604,"201051344000900","174011321042388",27.79,38.20,0,333.93,424.71,239.5,229.3,1.061,245080.7,245080.7,859,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821631,511077.00
09/09/2015 14:00,2,8.441,ACTIVE,220.52,370.60,59.970,1441821604,"201051344000633","174011321042388",27.14,43.60,0,333.33,417.79,232.0,222.0,1.087,233597.4,233597.4,862,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821632,511078.00
09/09/2015 14:00,2,8.398,ACTIVE,222.10,369.40,59.938,1441821604,"201051344000983","174011321042388",27.63,39.80,0,334.84,422.90,234.7,224.6,1.078,242032.6,242032.6,858,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821633,511079.00
09/09/2015 14:00,2,8.428,ACTIVE,219.61,365.49,59.981,1441821604,"201051344000917","174011321042388",27.33,41.30,0,336.64,419.00,233.1,223.1,1.092,244168.9,244168.9,864,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821634,511080.00
09/09/2015 14:00,2,8.354,ACTIVE,221.42,367.60,59.970,1441821604,"201051344000648","174011321042388",27.19,41.00,0,335.14,420.50,230.1,220.1,1.056,239435.1,239435.1,860,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821635,511081.00
09/09/2015 14:00,2,8.223,ACTIVE,220.06,365.49,59.986,1441821604,"201051344001093","174011321042388",27.95,41.30,0,335.74,419.60,232.7,222.7,1.047,242349.4,242349.4,860,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821636,511082.00
09/09/2015 14:00,2,8.520,ACTIVE,221.64,366.70,59.954,1441821604,"201051344000645","174011321042388",26.94,40.80,0,335.74,422.60,232.3,222.3,1.052,240513.2,240513.2,860,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821637,511083.00
09/09/2015 14:00,2,8.064,ACTIVE,215.09,366.70,59.975,1441821604,"274151322000085","174011321042388",26.82,54.30,0,331.83,396.45,218.9,209.4,0.849,518376.9,518376.9,857,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821638,511084.00
09/09/2015 14:00,2,8.521,ACTIVE,220.29,366.70,59.975,1441821604,"201051344000651","174011321042388",27.02,41.50,0,336.04,420.20,233.2,223.1,1.056,239764.6,239764.6,856,0,0,0,L,1122011218,0,126.53,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821639,511085.00
09/09/2015 14:00,2,8.492,ACTIVE,220.74,364.89,59.975,1441821604,"201051344000867","174011321042388",27.15,42.50,0,334.24,420.20,233.5,223.4,1.047,232611.2,232611.2,861,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821640,511086.00
09/09/2015 14:00,2,8.371,ACTIVE,218.26,363.09,59.996,1441821604,"201051344001230","174011321042388",27.29,44.30,0,328.22,412.98,231.3,221.3,1.065,243186.3,243186.3,863,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821641,511087.00
09/09/2015 14:00,2,8.406,ACTIVE,222.10,370.90,59.954,1441821604,"201051344000576","174011321042388",27.43,38.80,0,335.44,424.41,233.6,223.5,1.074,239582.6,239582.6,862,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821642,511088.00
09/09/2015 14:00,2,8.367,ACTIVE,222.10,369.10,59.944,1441821604,"201051344000579","174011321042388",27.41,45.00,0,336.34,422.90,232.1,222.1,1.056,247073.5,247073.5,857,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441821643,511089.00
09/09/2015 14:15,2,8.297,ACTIVE,219.16,363.09,60.034,1441822503,"201051344000955","174011321042388",27.10,42.50,0,330.33,417.49,227.6,217.8,1.065,245195.1,245195.1,859,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822504,511090.00
09/09/2015 14:15,2,8.307,ACTIVE,215.09,351.97,60.002,1441822503,"274151322000095","174011321042388",27.39,58.80,0,331.23,399.16,230.4,220.4,0.879,544885.1,544885.1,858,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822505,511091.00
09/09/2015 14:15,2,8.404,ACTIVE,221.64,365.19,59.996,1441822503,"201051344000868","174011321042388",27.35,38.40,0,334.54,418.70,232.8,222.7,1.065,232120.6,232120.6,862,0,0,0,L,1122011218,0,125.62,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822506,511092.00
09/09/2015 14:15,2,8.318,ACTIVE,223.45,370.90,59.996,1441822503,"201051344000853","174011321042388",27.73,39.00,0,338.74,423.81,233.6,223.5,1.069,238686.2,238686.2,858,0,0,0,L,1122011218,0,126.75,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822508,511093.00
09/09/2015 14:15,2,8.236,ALERT,220.74,367.90,60.028,1441822503,"201051344000582","174011321042388",27.33,41.00,0,301.47,419.90,228.1,218.2,1.025,237289.7,237289.7,860,0,0,0,L,1122011218,0,126.53,124.94,0002,38,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822510,511094.00
09/09/2015 14:15,2,8.279,ACTIVE,223.45,370.00,59.991,1441822503,"201051344000469","174011321042388",27.87,35.60,0,334.84,423.50,233.7,223.6,1.069,233931.0,233931.0,858,0,0,0,L,1122011218,0,126.07,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822511,511095.00
09/09/2015 14:15,2,8.477,ACTIVE,223.45,370.60,60.007,1441822503,"201051344000988","174011321042388",26.84,40.00,0,334.54,422.90,230.1,220.2,1.052,232813.3,232813.3,859,0,0,0,L,1122011218,0,126.30,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822511,511096.00
09/09/2015 14:15,2,8.355,ACTIVE,223.45,368.80,59.991,1441822503,"201051344001158","174011321042388",26.90,41.00,0,333.93,420.80,227.5,217.7,1.034,238397.6,238397.6,858,0,0,0,L,1122011218,0,126.30,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822513,511097.00
09/09/2015 14:15,2,8.359,ACTIVE,220.06,366.40,59.991,1441822503,"201051344001025","174011321042388",27.57,44.00,0,330.93,419.90,233.4,223.3,1.030,243223.7,243223.7,859,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822514,511098.00
09/09/2015 14:15,2,8.330,ACTIVE,222.77,370.00,60.002,1441822503,"201051344000569","174011321042388",27.69,39.00,0,333.93,419.90,233.6,223.5,1.052,246377.8,246377.8,860,0,0,0,L,1122011218,0,125.85,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822514,511099.00
09/09/2015 14:15,2,5.363,ACTIVE,215.77,417.79,59.991,1441822503,"274151322000094","174011321042388",37.49,52.50,0,380.22,451.76,203.8,194.8,0.787,418947.3,418947.3,869,0,0,0,L,1151911521,0,123.14,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822515,511100.00
09/09/2015 14:15,2,8.373,ACTIVE,222.77,368.50,59.991,1441822503,"201051344000458","174011321042388",27.31,41.00,0,336.04,421.40,231.7,221.7,1.061,242079.4,242079.4,859,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822516,511101.00
09/09/2015 14:15,2,7.936,ACTIVE,215.77,372.11,59.996,1441822503,"274151322000087","174011321042388",26.40,59.50,0,330.93,394.95,212.2,202.8,0.795,492069.7,492069.7,859,0,0,0,L,1151911521,0,123.36,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822517,511102.00
09/09/2015 14:15,2,7.922,ACTIVE,216.00,362.49,59.986,1441822503,"274151322000052","174011321042388",26.78,60.00,0,330.33,396.15,214.8,205.4,0.844,525353.9,525353.9,856,0,0,0,L,1151911521,0,123.36,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822518,511103.00
09/09/2015 14:15,2,8.346,ACTIVE,219.16,364.89,59.986,1441822503,"201051344001145","174011321042388",27.10,41.80,0,331.23,418.09,228.9,219.0,1.043,246920.0,246920.0,863,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822519,511104.00
09/09/2015 14:15,2,8.287,ACTIVE,218.93,363.69,59.986,1441822503,"201051344000685","174011321042388",27.39,42.30,0,330.03,418.09,229.9,220.0,1.087,245573.9,245573.9,863,0,0,0,L,1122011218,0,126.30,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822520,511105.00
09/09/2015 14:15,2,7.939,ACTIVE,216.00,354.97,59.986,1441822503,"274151322000088","174011321042388",26.38,52.00,0,330.93,395.25,212.1,202.7,0.782,504539.6,504539.6,856,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822521,511106.00
09/09/2015 14:15,2,8.273,ALERT,220.06,365.19,59.986,1441822503,"201051344000438","174011321042388",27.10,44.00,0,300.87,418.39,227.1,217.2,1.056,245579.4,245579.4,859,0,0,0,L,1122011218,0,126.53,124.49,0002,41,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822523,511107.00
09/09/2015 14:15,2,8.354,ACTIVE,220.06,364.29,59.986,1441822503,"201051344001135","174011321042388",27.10,40.80,0,333.03,418.39,229.1,219.2,1.039,237222.0,237222.0,858,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822524,511108.00
09/09/2015 14:15,2,8.160,ALERT,219.39,364.59,59.991,1441822503,"201051344000417","174011321042388",27.15,46.40,0,299.37,416.59,224.2,214.5,1.056,240398.7,240398.7,862,0,0,0,L,1122011218,0,125.62,124.27,0002,42,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822525,511109.00
09/09/2015 14:15,2,8.371,ACTIVE,220.97,367.90,59.991,1441822503,"201051344000594","174011321042388",27.10,47.50,0,333.93,419.60,229.7,219.7,1.012,242840.8,242840.8,862,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822526,511110.00
09/09/2015 14:15,2,7.932,ACTIVE,215.09,360.38,59.986,1441822503,"274151322000083","174011321042388",26.58,60.30,0,330.93,395.25,213.1,203.7,0.862,520998.8,520998.8,858,0,0,0,L,1151911521,0,122.91,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822527,511111.00
09/09/2015 14:15,2,8.436,ACTIVE,220.74,366.40,59.986,1441822503,"201051344000585","174011321042388",27.47,41.50,0,329.43,419.30,234.6,224.5,1.078,242485.1,242485.1,859,0,0,0,L,1122011218,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822528,511112.00
09/09/2015 14:15,2,7.863,ACTIVE,215.77,353.77,60.002,1441822503,"274151322000054","174011321042388",26.90,53.80,0,331.23,397.05,214.2,204.8,0.795,515711.1,515711.1,857,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822529,511113.00
09/09/2015 14:15,2,8.270,ALERT,220.52,364.59,59.949,1441822503,"201051344001203","174011321042388",27.75,43.20,0,279.83,419.60,232.2,222.1,1.069,243093.1,243093.1,858,0,0,0,L,1122011218,0,126.75,124.49,0002,39,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822531,511114.00
09/09/2015 14:15,2,8.260,ACTIVE,219.16,366.10,60.002,1441822503,"201051344000646","174011321042388",27.39,43.40,0,330.33,419.00,228.9,219.1,1.065,239036.5,239036.5,858,0,0,0,L,1122011218,0,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822532,511115.00
09/09/2015 14:15,2,5.381,ACTIVE,216.67,413.29,59.991,1441822503,"274151322000068","174011321042388",37.43,54.00,0,385.63,456.57,204.2,195.2,0.787,418419.2,418419.2,869,0,0,0,L,1151911521,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822533,511116.00
09/09/2015 14:15,2,8.309,ACTIVE,216.45,356.18,59.986,1441822503,"274151322000076","174011321042388",27.53,58.30,0,330.03,399.16,231.6,221.6,0.879,551269.5,551269.5,855,0,0,0,L,1151911521,0,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822534,511117.00
09/09/2015 14:15,2,8.277,ACTIVE,219.16,363.09,59.991,1441822503,"201051344000890","174011321042388",27.23,46.40,0,326.72,461.08,228.3,218.4,1.030,243878.3,243878.3,861,0,0,0,L,1122011218,0,126.07,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822534,511118.00
09/09/2015 14:15,2,8.404,ACTIVE,222.77,370.30,59.981,1441822503,"201051344000900","174011321042388",27.85,37.80,0,333.63,420.20,236.9,226.7,1.047,245137.9,245137.9,860,0,0,0,L,1122011218,0,126.30,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822535,511119.00
09/09/2015 14:15,2,8.287,ACTIVE,221.87,370.60,59.996,1441822503,"201051344000633","174011321042388",27.23,44.30,0,333.03,417.49,228.5,218.6,1.061,233652.7,233652.7,863,0,0,0,L,1122011218,0,126.07,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822536,511120.00
09/09/2015 14:15,2,8.283,ACTIVE,223.23,369.70,59.996,1441822503,"201051344000983","174011321042388",27.75,39.80,0,334.84,419.60,232.8,222.7,1.065,242088.7,242088.7,859,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822537,511121.00
09/09/2015 14:15,2,8.348,ACTIVE,220.29,365.49,59.996,1441822503,"201051344000917","174011321042388",27.17,42.30,0,324.32,450.86,229.7,219.8,1.083,244224.4,244224.4,865,0,0,0,L,1122011218,0,126.07,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822538,511122.00
09/09/2015 14:15,2,8.289,ACTIVE,222.77,369.70,60.018,1441822503,"201051344000648","174011321042388",27.06,40.80,0,333.93,419.00,227.2,217.4,1.025,239489.9,239489.9,861,0,0,0,L,1122011218,0,125.85,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822539,511123.00
09/09/2015 14:15,2,8.098,ALERT,220.52,367.30,59.996,1441822503,"201051344001093","174011321042388",27.87,41.50,0,294.56,419.30,228.5,218.6,1.030,242404.5,242404.5,861,0,0,0,L,1122011218,0,126.53,124.72,0002,40,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822541,511124.00
09/09/2015 14:15,2,8.414,ACTIVE,223.00,369.70,60.018,1441822503,"201051344000645","174011321042388",26.96,40.80,0,335.74,417.49,229.7,219.8,1.030,240568.6,240568.6,861,0,0,0,L,1122011218,0,126.53,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822542,511125.00
09/09/2015 14:15,2,7.920,ACTIVE,216.00,348.66,59.986,1441822503,"274151322000085","174011321042388",26.98,53.80,0,330.93,396.45,216.1,206.6,0.822,518429.1,518429.1,858,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822543,511126.00
09/09/2015 14:15,2,8.293,ACTIVE,220.74,367.60,60.044,1441822503,"201051344000651","174011321042388",27.43,41.30,0,330.93,418.70,230.2,220.3,1.039,239820.2,239820.2,857,0,0,0,L,1122011218,0,126.98,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822544,511127.00
09/09/2015 14:15,2,8.230,ACTIVE,221.87,366.10,59.996,1441822503,"201051344000867","174011321042388",27.59,42.50,0,334.54,418.09,229.9,220.0,1.039,232666.9,232666.9,862,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822545,511128.00
09/09/2015 14:15,2,8.166,ACTIVE,218.71,363.69,59.986,1441822503,"201051344001230","174011321042388",27.55,43.80,0,328.52,417.19,227.8,217.9,1.052,243241.5,243241.5,864,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822546,511129.00
09/09/2015 14:15,2,8.244,ACTIVE,223.00,372.41,59.996,1441822503,"201051344000576","174011321042388",27.61,38.60,0,335.14,423.20,230.3,220.3,1.061,239638.4,239638.4,863,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822546,511130.00
09/09/2015 14:15,2,8.289,ACTIVE,223.23,369.70,59.991,1441822503,"201051344000579","174011321042388",27.23,44.50,0,336.34,422.30,228.4,218.6,1.047,247128.9,247128.9,858,0,0,0,L,1122011218,0,126.30,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441822547,511131.00
09/09/2015 14:30,2,8.033,ACTIVE,218.03,363.09,59.965,1441823403,"201051344000955","174011321042388",27.57,42.80,0,329.43,415.09,224.1,214.3,1.052,245249.1,245249.1,860,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823405,511132.00
09/09/2015 14:30,2,8.211,ACTIVE,214.64,377.22,59.975,1441823403,"274151322000095","174011321042388",27.25,58.50,0,329.13,398.56,226.7,216.9,0.862,544939.6,544939.6,859,0,0,0,L,1151911521,0,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823406,511133.00
09/09/2015 14:30,2,8.170,ACTIVE,220.97,365.19,59.959,1441823403,"201051344000868","174011321042388",27.71,38.20,0,333.93,418.39,229.1,219.2,1.047,232175.8,232175.8,863,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823406,511134.00
09/09/2015 14:30,2,8.193,ACTIVE,223.00,371.21,59.965,1441823403,"201051344000853","174011321042388",27.77,38.40,0,338.14,423.50,230.4,220.5,1.061,238741.8,238741.8,859,0,0,0,L,1122011218,0,126.53,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823407,511135.00
09/09/2015 14:30,2,8.168,ACTIVE,219.61,365.49,59.965,1441823403,"201051344000582","174011321042388",27.04,41.80,0,332.13,419.00,223.7,214.0,1.012,237343.6,237343.6,862,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823408,511136.00
09/09/2015 14:30,2,8.150,ACTIVE,222.77,368.50,59.970,1441823403,"201051344000469","174011321042388",27.91,35.60,0,333.63,419.60,230.3,220.4,1.052,233986.3,233986.3,859,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823409,511137.00
09/09/2015 14:30,2,8.207,ACTIVE,222.77,370.30,59.986,1441823403,"201051344000988","174011321042388",27.31,39.30,0,334.54,422.30,227.0,217.2,1.034,232867.9,232867.9,860,0,0,0,L,1122011218,0,126.07,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823410,511138.00
09/09/2015 14:30,2,8.119,ACTIVE,222.77,367.30,59.970,1441823403,"201051344001158","174011321042388",27.23,40.60,0,334.54,416.89,224.0,214.2,1.025,238451.5,238451.5,859,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823411,511139.00
09/09/2015 14:30,2,8.273,ACTIVE,219.39,363.69,59.970,1441823403,"201051344001025","174011321042388",27.39,44.30,0,330.63,418.09,229.5,219.6,1.025,243278.9,243278.9,860,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823412,511140.00
09/09/2015 14:30,2,8.064,ACTIVE,222.55,370.30,59.965,1441823403,"201051344000569","174011321042388",28.17,39.00,0,333.93,419.30,229.9,220.0,1.047,246433.2,246433.2,861,0,0,0,L,1122011218,0,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823413,511141.00
09/09/2015 14:30,2,5.295,ACTIVE,214.87,406.07,59.944,1441823403,"274151322000094","174011321042388",37.25,52.80,0,384.13,448.45,199.6,190.7,0.778,418995.2,418995.2,870,0,0,0,L,1151911521,0,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823414,511142.00
09/09/2015 14:30,2,8.152,ACTIVE,222.32,368.80,59.996,1441823403,"201051344000458","174011321042388",27.61,40.40,0,334.84,418.70,227.9,218.1,1.052,242134.3,242134.3,860,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823415,511143.00
09/09/2015 14:30,2,7.705,ACTIVE,215.09,351.67,59.954,1441823403,"274151322000087","174011321042388",26.72,59.30,0,328.22,394.05,208.4,199.2,0.787,492119.8,492119.8,860,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823415,511144.00
09/09/2015 14:30,2,7.754,ACTIVE,215.09,375.11,59.965,1441823403,"274151322000052","174011321042388",26.88,60.00,0,318.00,403.67,210.9,201.6,0.813,525404.6,525404.6,857,0,0,0,L,1151911521,0,122.68,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823416,511145.00
09/09/2015 14:30,2,8.113,ACTIVE,217.80,360.99,59.954,1441823403,"201051344001145","174011321042388",27.37,41.80,0,328.82,416.29,224.8,215.0,1.039,246974.1,246974.1,864,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823417,511146.00
09/09/2015 14:30,2,8.217,ACTIVE,217.80,363.69,59.959,1441823403,"201051344000685","174011321042388",27.10,42.50,0,329.13,415.99,225.4,215.6,1.078,245628.2,245628.2,864,0,0,0,L,1122011218,0,125.85,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823418,511147.00
09/09/2015 14:30,2,7.688,ACTIVE,214.64,348.36,59.949,1441823403,"274151322000088","174011321042388",26.78,52.30,0,331.23,394.05,208.2,199.1,0.795,504589.6,504589.6,857,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823419,511148.00
09/09/2015 14:30,2,7.971,ACTIVE,219.16,363.39,59.959,1441823403,"201051344000438","174011321042388",27.65,44.30,0,330.33,417.49,223.1,213.4,1.043,245633.1,245633.1,861,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823420,511149.00
09/09/2015 14:30,2,8.100,ACTIVE,219.39,364.59,59.959,1441823403,"201051344001135","174011321042388",27.47,41.30,0,330.33,417.49,225.4,215.7,1.030,237276.2,237276.2,859,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823421,511150.00
09/09/2015 14:30,2,8.080,ACTIVE,218.48,363.09,59.954,1441823403,"201051344000417","174011321042388",26.96,46.40,0,329.73,414.19,220.7,211.0,1.043,240451.6,240451.6,864,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823422,511151.00
09/09/2015 14:30,2,8.180,ACTIVE,220.29,368.20,59.970,1441823403,"201051344000594","174011321042388",27.31,47.80,0,333.33,418.70,226.2,216.4,1.056,242895.1,242895.1,863,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823423,511152.00
09/09/2015 14:30,2,7.762,ACTIVE,214.19,352.57,59.944,1441823403,"274151322000083","174011321042388",26.64,60.00,0,326.72,394.05,209.3,200.1,0.849,521049.0,521049.0,859,0,0,0,L,1151911521,0,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823424,511153.00
09/09/2015 14:30,2,8.201,ACTIVE,219.61,368.50,59.954,1441823403,"201051344000585","174011321042388",27.61,41.30,0,331.53,423.50,229.7,219.8,1.065,242540.5,242540.5,860,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823425,511154.00
