ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 14:30,2,7.727,ACTIVE,215.09,374.81,59.959,1441823403,"274151322000054","174011321042388",26.98,53.80,0,330.63,395.85,210.9,201.7,0.813,515761.6,515761.6,858,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823426,511155.00
09/09/2015 14:30,2,8.236,ACTIVE,219.39,365.80,59.959,1441823403,"201051344001203","174011321042388",27.31,43.40,0,334.24,419.00,227.8,217.9,1.056,243147.9,243147.9,860,0,0,0,L,1122011218,0,126.30,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823426,511156.00
09/09/2015 14:30,2,8.162,ACTIVE,218.03,363.69,59.975,1441823403,"201051344000646","174011321042388",27.25,42.50,0,328.22,418.09,225.3,215.5,1.056,239090.5,239090.5,859,0,0,0,L,1122011218,0,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823427,511157.00
09/09/2015 14:30,2,5.188,ACTIVE,215.32,415.99,59.965,1441823403,"274151322000068","174011321042388",37.97,53.50,0,381.73,457.17,200.1,191.2,0.769,418467.0,418467.0,870,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823428,511158.00
09/09/2015 14:30,2,8.174,ACTIVE,215.09,376.92,59.965,1441823403,"274151322000076","174011321042388",27.49,58.30,0,328.22,398.56,227.4,217.6,0.875,551324.0,551324.0,856,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823429,511159.00
09/09/2015 14:30,2,8.100,ACTIVE,218.03,359.48,59.965,1441823403,"201051344000890","174011321042388",27.23,47.00,0,328.82,411.78,223.4,213.7,1.030,243932.0,243932.0,862,0,0,0,L,1122011218,0,125.40,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823430,511160.00
09/09/2015 14:30,2,8.199,ACTIVE,220.74,365.49,59.949,1441823403,"201051344000900","174011321042388",28.09,37.30,0,319.21,427.41,233.2,223.2,1.039,245193.9,245193.9,861,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823431,511161.00
09/09/2015 14:30,2,5.592,ALERT,220.97,364.29,59.965,1441823403,"201051344000633","174011321042388",31.11,43.80,0,300.87,430.72,176.3,168.3,0.857,233706.5,233706.5,864,0,0,0,L,1122011218,0,125.40,125.62,0002,42,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823433,511162.00
09/09/2015 14:30,2,8.086,ALERT,222.55,368.80,59.970,1441823403,"201051344000983","174011321042388",27.93,38.80,0,304.48,420.20,228.8,218.9,1.047,242143.7,242143.7,860,0,0,0,L,1122011218,0,125.85,125.85,0002,36,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823435,511163.00
09/09/2015 14:30,2,8.150,ACTIVE,218.93,363.69,59.959,1441823403,"201051344000917","174011321042388",27.29,42.30,0,331.23,417.79,225.2,215.4,1.061,244278.6,244278.6,866,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823436,511164.00
09/09/2015 14:30,2,8.111,ALERT,221.87,367.60,59.922,1441823403,"201051344000648","174011321042388",27.23,40.20,0,302.68,423.50,223.5,213.8,1.016,239543.6,239543.6,862,0,0,0,L,1122011218,0,125.40,126.07,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823437,511165.00
09/09/2015 14:30,2,8.016,ACTIVE,219.16,365.19,59.965,1441823403,"201051344001093","174011321042388",27.61,41.80,0,332.73,417.49,224.1,214.4,1.016,242458.5,242458.5,863,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823438,511166.00
09/09/2015 14:30,2,8.271,ACTIVE,222.32,368.20,59.986,1441823403,"201051344000645","174011321042388",27.04,40.60,0,318.30,431.02,226.4,216.6,1.012,240623.1,240623.1,862,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823439,511167.00
09/09/2015 14:30,2,7.807,ACTIVE,214.87,375.11,59.965,1441823403,"274151322000085","174011321042388",26.86,53.50,0,331.53,395.25,212.3,203.0,0.818,518480.1,518480.1,859,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823440,511168.00
09/09/2015 14:30,2,8.148,ACTIVE,219.61,365.80,59.981,1441823403,"201051344000651","174011321042388",27.43,41.80,0,336.04,418.39,226.3,216.5,1.021,239874.6,239874.6,858,0,0,0,L,1122011218,0,126.30,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823441,511169.00
09/09/2015 14:30,2,8.137,ACTIVE,221.19,368.50,59.975,1441823403,"201051344000867","174011321042388",27.57,42.30,0,313.80,444.54,227.2,217.4,1.008,232721.4,232721.4,863,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823442,511170.00
09/09/2015 14:30,2,8.131,ACTIVE,217.80,361.89,59.970,1441823403,"201051344001230","174011321042388",27.17,43.40,0,328.82,412.08,223.8,214.1,1.034,243295.3,243295.3,865,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823443,511171.00
09/09/2015 14:30,2,8.131,ALERT,222.55,370.00,59.970,1441823403,"201051344000576","174011321042388",27.63,38.60,0,302.68,421.40,227.5,217.7,1.039,239692.9,239692.9,864,0,0,0,L,1122011218,0,126.07,126.07,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823445,511172.00
09/09/2015 14:30,2,8.131,ACTIVE,222.77,369.40,59.975,1441823403,"201051344000579","174011321042388",27.39,43.80,0,333.93,427.71,225.5,215.7,1.039,247183.1,247183.1,859,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441823446,511173.00
09/09/2015 14:45,2,7.951,ACTIVE,218.03,362.19,59.991,1441824303,"201051344000955","174011321042388",27.33,42.00,0,329.43,410.88,220.1,210.5,1.030,245302.3,245302.3,861,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824304,511174.00
09/09/2015 14:45,2,8.002,ACTIVE,215.09,361.29,60.002,1441824303,"274151322000095","174011321042388",27.47,58.30,0,323.11,403.07,222.5,212.8,0.849,544993.4,544993.4,860,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824305,511175.00
09/09/2015 14:45,2,7.996,ALERT,220.97,368.20,60.002,1441824303,"201051344000868","174011321042388",27.77,37.50,0,303.28,447.85,224.8,215.1,1.008,232229.9,232229.9,864,0,0,0,L,1122011218,0,125.40,125.85,0002,33,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824307,511176.00
09/09/2015 14:45,2,7.922,ACTIVE,222.77,369.70,60.023,1441824303,"201051344000853","174011321042388",28.11,38.40,0,333.03,443.94,225.5,215.7,1.043,238796.4,238796.4,860,0,0,0,L,1122011218,0,126.75,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824307,511177.00
09/09/2015 14:45,2,7.979,ACTIVE,219.39,365.49,60.012,1441824303,"201051344000582","174011321042388",27.23,41.30,0,331.53,418.39,220.0,210.4,0.999,237396.9,237396.9,863,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824308,511178.00
09/09/2015 14:45,2,7.986,ACTIVE,222.32,369.70,60.002,1441824303,"201051344000469","174011321042388",27.87,35.40,0,334.84,419.90,225.4,215.6,1.034,234040.9,234040.9,860,0,0,0,L,1122011218,0,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824309,511179.00
09/09/2015 14:45,2,8.109,ACTIVE,222.32,369.70,59.996,1441824303,"201051344000988","174011321042388",27.12,38.60,0,333.33,425.31,222.8,213.1,1.021,232921.8,232921.8,861,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824310,511180.00
09/09/2015 14:45,2,7.996,ACTIVE,222.32,368.50,59.996,1441824303,"201051344001158","174011321042388",27.15,40.80,0,327.32,425.01,219.7,210.1,1.003,238504.7,238504.7,860,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824311,511181.00
09/09/2015 14:45,2,8.088,ACTIVE,219.16,362.79,59.975,1441824303,"201051344001025","174011321042388",27.51,43.20,0,330.93,416.89,225.3,215.5,1.003,243333.5,243333.5,861,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824312,511182.00
09/09/2015 14:45,2,7.945,ACTIVE,222.10,369.10,60.002,1441824303,"201051344000569","174011321042388",28.03,38.20,0,330.93,428.61,225.4,215.6,1.021,246487.7,246487.7,862,0,0,0,L,1122011218,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824313,511183.00
09/09/2015 14:45,2,5.041,ACTIVE,215.77,428.91,59.996,1441824303,"274151322000094","174011321042388",38.23,52.50,0,387.44,451.76,195.2,186.5,0.751,419042.6,419042.6,871,0,0,0,L,1151911521,0,123.14,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824314,511184.00
09/09/2015 14:45,2,7.889,ALERT,222.32,368.20,59.981,1441824303,"201051344000458","174011321042388",27.99,40.20,0,304.48,423.81,223.5,213.8,1.039,242188.2,242188.2,861,0,0,0,L,1122011218,0,126.30,126.07,0002,35,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824316,511185.00
09/09/2015 14:45,2,7.553,ACTIVE,215.32,351.07,59.991,1441824303,"274151322000087","174011321042388",26.76,57.70,0,327.92,393.75,204.6,195.5,0.765,492169.4,492169.4,861,0,0,0,L,1151911521,0,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824316,511186.00
09/09/2015 14:45,2,7.633,ACTIVE,215.54,351.07,60.002,1441824303,"274151322000052","174011321042388",26.84,58.80,0,331.23,394.65,207.3,198.2,0.800,525454.8,525454.8,858,0,0,0,L,1151911521,0,122.91,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824317,511187.00
09/09/2015 14:45,2,7.875,ACTIVE,217.80,363.69,59.986,1441824303,"201051344001145","174011321042388",27.71,41.00,0,329.13,411.48,220.9,211.3,1.021,247027.7,247027.7,865,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824318,511188.00
09/09/2015 14:45,2,7.969,ACTIVE,217.80,360.99,59.986,1441824303,"201051344000685","174011321042388",27.45,42.00,0,329.43,411.18,221.8,212.1,1.061,245681.9,245681.9,865,0,0,0,L,1122011218,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824319,511189.00
09/09/2015 14:45,2,7.609,ACTIVE,215.32,377.22,59.996,1441824303,"274151322000088","174011321042388",26.54,51.00,0,327.62,405.77,204.5,195.5,0.795,504639.2,504639.2,858,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824320,511190.00
09/09/2015 14:45,2,7.850,ACTIVE,218.93,363.39,59.991,1441824303,"201051344000438","174011321042388",27.59,43.20,0,330.63,416.29,219.4,209.8,1.025,245686.3,245686.3,862,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824321,511191.00
09/09/2015 14:45,2,8.035,ACTIVE,219.39,364.59,60.002,1441824303,"201051344001135","174011321042388",27.23,40.60,0,326.72,417.49,221.5,211.8,0.999,237330.0,237330.0,860,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824322,511192.00
09/09/2015 14:45,2,7.846,ACTIVE,218.26,363.99,59.986,1441824303,"201051344000417","174011321042388",27.29,45.80,0,329.73,409.98,216.9,207.4,1.025,240504.2,240504.2,865,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824323,511193.00
09/09/2015 14:45,2,8.031,ALERT,220.06,365.80,60.002,1441824303,"201051344000594","174011321042388",27.31,46.60,0,302.07,418.09,222.2,212.5,1.012,242948.7,242948.7,864,0,0,0,L,1122011218,0,125.17,124.94,0002,41,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824325,511194.00
09/09/2015 14:45,2,7.607,ACTIVE,215.09,355.58,59.981,1441824303,"274151322000083","174011321042388",26.74,60.30,0,325.52,399.46,206.0,196.9,0.831,521099.0,521099.0,860,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824326,511195.00
09/09/2015 14:45,2,8.088,ACTIVE,219.61,364.59,59.991,1441824303,"201051344000585","174011321042388",27.71,40.60,0,336.04,417.79,226.8,217.0,1.052,242595.6,242595.6,861,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824327,511196.00
09/09/2015 14:45,2,7.594,ACTIVE,215.77,372.71,59.991,1441824303,"274151322000054","174011321042388",26.90,51.80,0,326.42,394.95,206.8,197.7,0.782,515811.8,515811.8,859,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824327,511197.00
09/09/2015 14:45,2,7.975,ACTIVE,219.61,363.69,59.991,1441824303,"201051344001203","174011321042388",27.73,43.00,0,337.54,417.49,224.1,214.4,1.030,243202.3,243202.3,861,0,0,0,L,1122011218,0,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824328,511198.00
09/09/2015 14:45,2,7.943,ACTIVE,218.03,363.09,59.986,1441824303,"201051344000646","174011321042388",27.51,42.00,0,327.62,412.08,221.3,211.7,1.039,239144.3,239144.3,860,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824329,511199.00
09/09/2015 14:45,2,5.068,ACTIVE,216.22,411.48,59.970,1441824303,"274151322000068","174011321042388",38.27,52.30,0,386.83,455.37,196.0,187.3,0.760,418514.5,418514.5,871,0,0,0,L,1151911521,0,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824330,511200.00
09/09/2015 14:45,2,7.998,ACTIVE,216.00,365.19,59.981,1441824303,"274151322000076","174011321042388",27.55,57.30,0,330.93,397.96,223.0,213.3,0.853,551378.3,551378.3,857,0,0,0,L,1151911521,0,123.14,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824331,511201.00
09/09/2015 14:45,2,7.953,ACTIVE,218.03,361.59,59.991,1441824303,"201051344000890","174011321042388",27.31,46.00,0,329.13,412.08,220.0,210.4,0.999,243985.4,243985.4,863,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824332,511202.00
09/09/2015 14:45,2,8.154,ACTIVE,221.87,369.40,59.991,1441824303,"201051344000900","174011321042388",27.65,36.80,0,333.93,418.39,228.3,218.4,1.003,245249.3,245249.3,862,0,0,0,L,1122011218,0,126.30,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824333,511203.00
09/09/2015 14:45,2,8.027,ACTIVE,221.19,368.80,59.975,1441824303,"201051344000633","174011321042388",27.19,43.40,0,333.33,415.69,221.1,211.4,1.021,233760.2,233760.2,866,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824334,511204.00
09/09/2015 14:45,2,7.980,ACTIVE,222.55,369.10,60.018,1441824303,"201051344000983","174011321042388",27.83,38.80,0,334.24,418.39,224.9,215.2,1.034,242198.1,242198.1,862,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824335,511205.00
09/09/2015 14:45,2,7.936,ACTIVE,219.39,364.59,60.002,1441824303,"201051344000917","174011321042388",27.59,42.00,0,331.53,417.19,221.7,212.1,1.039,244332.3,244332.3,867,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824336,511206.00
09/09/2015 14:45,2,7.920,ACTIVE,221.87,367.60,59.986,1441824303,"201051344000648","174011321042388",27.43,39.50,0,334.84,417.19,219.9,210.3,0.999,239596.7,239596.7,864,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824337,511207.00
09/09/2015 14:45,2,7.814,ACTIVE,219.39,363.99,59.981,1441824303,"201051344001093","174011321042388",27.75,40.80,0,331.53,416.89,219.4,209.9,0.994,242511.8,242511.8,864,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824337,511208.00
09/09/2015 14:45,2,8.010,ACTIVE,222.10,367.30,59.996,1441824303,"201051344000645","174011321042388",27.39,40.20,0,335.74,416.29,222.1,212.4,0.994,240676.8,240676.8,863,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824338,511209.00
09/09/2015 14:45,2,7.607,ACTIVE,215.54,361.89,59.986,1441824303,"274151322000085","174011321042388",27.02,52.00,0,331.83,394.35,208.2,199.0,0.800,518530.5,518530.5,860,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824339,511210.00
09/09/2015 14:45,2,8.002,ACTIVE,219.84,363.69,59.954,1441824303,"201051344000651","174011321042388",27.41,41.30,0,336.94,417.49,222.1,212.4,1.012,239928.4,239928.4,859,0,0,0,L,1122011218,0,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824340,511211.00
09/09/2015 14:45,2,7.893,ACTIVE,221.19,364.89,59.986,1441824303,"201051344000867","174011321042388",27.85,41.50,0,335.14,416.89,222.5,212.8,0.999,232775.3,232775.3,864,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824341,511212.00
09/09/2015 14:45,2,7.857,ACTIVE,217.80,362.79,59.970,1441824303,"201051344001230","174011321042388",27.65,43.40,0,328.82,411.78,219.9,210.3,1.008,243348.6,243348.6,866,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824342,511213.00
09/09/2015 14:45,2,7.951,ACTIVE,222.10,368.50,59.965,1441824303,"201051344000576","174011321042388",27.73,38.20,0,333.93,417.49,223.2,213.5,1.021,239746.8,239746.8,866,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824343,511214.00
09/09/2015 14:45,2,7.840,ACTIVE,222.55,368.50,60.007,1441824303,"201051344000579","174011321042388",27.85,43.40,0,336.04,416.29,221.0,211.4,1.016,247236.6,247236.6,860,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441824344,511215.00
09/09/2015 15:00,2,7.680,ACTIVE,219.39,364.29,59.986,1441825204,"201051344000955","174011321042388",27.85,41.50,0,317.40,412.98,216.5,207.0,1.012,245354.5,245354.5,862,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825205,511216.00
09/09/2015 15:00,2,7.816,ACTIVE,214.87,367.60,60.002,1441825204,"274151322000095","174011321042388",27.65,57.30,0,331.83,396.75,218.8,209.3,0.813,545046.2,545046.2,861,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825206,511217.00
09/09/2015 15:00,2,7.773,ACTIVE,221.42,366.10,59.996,1441825204,"201051344000868","174011321042388",28.09,36.00,0,334.24,415.99,221.1,211.4,0.990,232283.3,232283.3,866,0,0,0,L,1122011218,0,125.17,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825207,511218.00
09/09/2015 15:00,2,7.852,ACTIVE,223.45,369.70,59.996,1441825204,"201051344000853","174011321042388",28.01,36.50,0,342.65,421.70,222.8,213.1,1.021,238850.0,238850.0,861,0,0,0,L,1122011218,0,126.75,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825208,511219.00
09/09/2015 15:00,2,7.732,ACTIVE,220.52,366.40,59.991,1441825204,"201051344000582","174011321042388",27.61,40.40,0,319.51,432.52,216.2,206.8,0.955,237449.1,237449.1,864,0,0,0,L,1122011218,0,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825208,511220.00
09/09/2015 15:00,2,7.693,ACTIVE,223.00,369.40,59.996,1441825204,"201051344000469","174011321042388",28.51,33.50,0,335.74,416.89,222.1,212.4,1.016,234094.4,234094.4,861,0,0,0,L,1122011218,0,125.62,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825209,511221.00
09/09/2015 15:00,2,7.828,ACTIVE,223.00,370.30,60.002,1441825204,"201051344000988","174011321042388",27.73,37.80,0,336.64,420.20,219.9,210.3,1.003,232974.7,232974.7,862,0,0,0,L,1122011218,0,126.07,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825210,511222.00
09/09/2015 15:00,2,7.814,ACTIVE,223.00,368.50,60.002,1441825204,"201051344001158","174011321042388",27.41,39.00,0,336.94,415.39,216.8,207.3,0.977,238556.9,238556.9,861,0,0,0,L,1122011218,0,125.85,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825211,511223.00
09/09/2015 15:00,2,7.924,ACTIVE,220.52,367.00,59.991,1441825204,"201051344001025","174011321042388",27.63,42.00,0,336.64,415.99,221.8,212.2,0.981,243387.0,243387.0,862,0,0,0,L,1122011218,0,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825212,511224.00
09/09/2015 15:00,2,7.760,ACTIVE,222.77,367.00,60.002,1441825204,"201051344000569","174011321042388",28.25,37.50,0,334.24,416.89,222.0,212.4,1.003,246541.2,246541.2,863,0,0,0,L,1122011218,0,125.62,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825213,511225.00
09/09/2015 15:00,2,4.854,ACTIVE,215.09,419.60,60.002,1441825204,"274151322000094","174011321042388",38.78,52.00,0,385.63,453.86,190.7,182.1,0.738,419088.8,419088.8,872,0,0,0,L,1151911521,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825214,511226.00
09/09/2015 15:00,2,7.822,ACTIVE,222.77,367.60,59.996,1441825204,"201051344000458","174011321042388",27.89,39.30,0,337.54,419.30,220.8,211.2,1.016,242241.4,242241.4,863,0,0,0,L,1122011218,0,126.07,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825215,511227.00
09/09/2015 15:00,2,7.373,ACTIVE,215.09,358.28,59.991,1441825204,"274151322000087","174011321042388",26.92,56.80,0,332.13,392.55,201.1,192.2,0.778,492217.9,492217.9,862,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825216,511228.00
09/09/2015 15:00,2,7.373,ACTIVE,215.54,371.81,59.970,1441825204,"274151322000052","174011321042388",27.31,56.30,0,331.23,392.85,203.8,194.8,0.778,525503.8,525503.8,859,0,0,0,L,1151911521,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825217,511229.00
09/09/2015 15:00,2,7.793,ACTIVE,219.39,365.80,60.002,1441825204,"201051344001145","174011321042388",27.59,40.80,0,330.33,413.89,217.8,208.3,0.999,247080.1,247080.1,866,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825217,511230.00
09/09/2015 15:00,2,7.779,ACTIVE,219.16,363.39,59.996,1441825204,"201051344000685","174011321042388",27.69,40.80,0,329.73,413.59,218.1,208.6,1.034,245734.4,245734.4,866,0,0,0,L,1122011218,0,126.53,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825218,511231.00
09/09/2015 15:00,2,7.316,ACTIVE,215.32,351.67,59.991,1441825204,"274151322000088","174011321042388",27.12,50.80,0,331.83,393.15,200.9,192.0,0.765,504687.5,504687.5,859,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825219,511232.00
09/09/2015 15:00,2,7.643,ACTIVE,220.06,364.59,59.996,1441825204,"201051344000438","174011321042388",27.89,43.00,0,331.53,414.79,215.8,206.3,1.021,245738.2,245738.2,863,0,0,0,L,1122011218,0,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825220,511233.00
09/09/2015 15:00,2,7.799,ACTIVE,220.29,363.99,60.012,1441825204,"201051344001135","174011321042388",27.67,39.50,0,331.23,415.39,218.5,209.0,0.986,237382.5,237382.5,861,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825221,511234.00
09/09/2015 15:00,2,7.645,ALERT,219.61,364.59,60.002,1441825204,"201051344000417","174011321042388",27.47,44.30,0,302.07,437.03,212.6,203.3,0.999,240555.3,240555.3,866,0,0,0,L,1122011218,0,125.85,124.27,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825223,511235.00
09/09/2015 15:00,2,7.861,ACTIVE,220.74,365.80,60.007,1441825204,"201051344000594","174011321042388",27.45,45.80,0,335.44,416.89,218.7,209.1,0.994,243001.5,243001.5,866,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825224,511236.00
09/09/2015 15:00,2,7.439,ACTIVE,214.64,367.00,60.002,1441825204,"274151322000083","174011321042388",26.92,58.80,0,326.72,392.55,202.9,193.9,0.822,521147.8,521147.8,861,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825225,511237.00
09/09/2015 15:00,2,7.893,ACTIVE,220.74,366.10,60.002,1441825204,"201051344000585","174011321042388",28.01,40.00,0,336.04,416.59,223.9,214.1,1.047,242649.5,242649.5,862,0,0,0,L,1122011218,0,126.30,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825226,511238.00
09/09/2015 15:00,2,7.416,ACTIVE,215.54,349.56,59.996,1441825204,"274151322000054","174011321042388",27.12,50.60,0,331.83,394.65,203.6,194.6,0.778,515860.8,515860.8,860,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825227,511239.00
09/09/2015 15:00,2,7.822,ACTIVE,220.74,366.10,59.996,1441825204,"201051344001203","174011321042388",27.81,42.30,0,315.90,439.74,220.2,210.6,1.012,243255.4,243255.4,862,0,0,0,L,1122011218,0,127.20,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825228,511240.00
09/09/2015 15:00,2,7.744,ACTIVE,219.16,363.99,60.018,1441825204,"201051344000646","174011321042388",27.79,41.30,0,329.73,415.09,217.9,208.4,1.012,239196.7,239196.7,861,0,0,0,L,1122011218,0,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825229,511241.00
09/09/2015 15:00,2,4.971,ACTIVE,214.87,413.89,60.007,1441825204,"274151322000068","174011321042388",38.23,51.50,0,386.83,455.06,192.7,184.1,0.742,418560.8,418560.8,872,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825230,511242.00
09/09/2015 15:00,2,7.697,ACTIVE,216.00,365.80,60.007,1441825204,"274151322000076","174011321042388",28.19,57.00,0,330.33,397.66,219.6,210.0,0.822,551431.1,551431.1,858,0,0,0,L,1151911521,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825231,511243.00
09/09/2015 15:00,2,7.730,ACTIVE,219.16,364.29,60.007,1441825204,"201051344000890","174011321042388",27.63,44.80,0,329.43,413.59,216.3,206.8,0.986,244037.5,244037.5,864,0,0,0,L,1122011218,0,126.07,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825232,511244.00
09/09/2015 15:00,2,7.738,ACTIVE,222.32,367.60,60.002,1441825204,"201051344000900","174011321042388",28.69,35.80,0,334.24,417.49,224.8,215.1,1.016,245303.6,245303.6,863,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825232,511245.00
09/09/2015 15:00,2,7.721,ACTIVE,221.64,367.30,60.028,1441825204,"201051344000633","174011321042388",27.85,43.20,0,333.93,414.19,217.7,208.2,1.016,233812.7,233812.7,867,0,0,0,L,1122011218,0,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825233,511246.00
09/09/2015 15:00,2,7.854,ACTIVE,223.00,368.50,60.002,1441825204,"201051344000983","174011321042388",27.91,38.00,0,335.44,417.19,221.8,212.1,1.012,242251.6,242251.6,863,0,0,0,L,1122011218,0,126.07,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825234,511247.00
09/09/2015 15:00,2,7.781,ACTIVE,220.29,366.40,59.996,1441825204,"201051344000917","174011321042388",27.71,41.50,0,333.33,415.39,218.3,208.8,1.025,244384.9,244384.9,868,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825235,511248.00
09/09/2015 15:00,2,7.734,ACTIVE,222.32,368.50,59.996,1441825204,"201051344000648","174011321042388",27.67,38.20,0,335.74,416.29,216.6,207.2,0.981,239649.0,239649.0,865,0,0,0,L,1122011218,0,125.40,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825236,511249.00
09/09/2015 15:00,2,7.602,ACTIVE,220.29,369.40,60.007,1441825204,"201051344001093","174011321042388",28.07,40.60,0,315.60,433.12,216.0,206.6,1.003,242563.8,242563.8,865,0,0,0,L,1122011218,0,126.30,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825237,511250.00
09/09/2015 15:00,2,7.799,ACTIVE,222.77,368.20,60.002,1441825204,"201051344000645","174011321042388",27.77,38.60,0,335.44,415.69,219.3,209.7,0.990,240729.6,240729.6,864,0,0,0,L,1122011218,0,126.30,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825238,511251.00
09/09/2015 15:00,2,7.455,ACTIVE,215.32,354.07,59.996,1441825204,"274151322000085","174011321042388",27.14,52.00,0,332.43,393.75,204.8,195.7,0.787,518579.8,518579.8,861,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825239,511252.00
09/09/2015 15:00,2,7.754,ACTIVE,220.74,367.90,60.007,1441825204,"201051344000651","174011321042388",27.87,40.20,0,334.24,415.99,218.9,209.3,0.981,239981.2,239981.2,860,0,0,0,L,1122011218,0,126.75,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825240,511253.00
09/09/2015 15:00,2,7.789,ACTIVE,221.19,367.90,60.012,1441825204,"201051344000867","174011321042388",27.79,40.80,0,334.84,415.09,219.2,209.6,0.981,232828.2,232828.2,865,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825241,511254.00
09/09/2015 15:00,2,7.645,ACTIVE,218.93,362.79,60.012,1441825204,"201051344001230","174011321042388",27.99,42.50,0,328.82,413.29,216.8,207.3,0.999,243400.7,243400.7,867,0,0,0,L,1122011218,0,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825242,511255.00
09/09/2015 15:00,2,7.654,ACTIVE,222.55,368.50,60.034,1441825204,"201051344000576","174011321042388",28.37,36.80,0,336.34,416.89,219.7,210.1,1.008,239799.8,239799.8,867,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825243,511256.00
09/09/2015 15:00,2,7.748,ACTIVE,222.77,369.10,60.007,1441825204,"201051344000579","174011321042388",27.81,42.30,0,336.64,415.69,218.1,208.6,0.999,247289.1,247289.1,861,0,0,0,L,1122011218,0,125.85,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441825243,511257.00
09/09/2015 15:15,2,7.465,ACTIVE,218.48,361.89,60.007,1441826104,"201051344000955","174011321042388",27.53,41.00,0,331.23,413.59,208.2,199.0,0.977,245405.2,245405.2,863,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826105,511258.00
09/09/2015 15:15,2,7.580,ACTIVE,214.87,353.17,59.981,1441826104,"274151322000095","174011321042388",27.55,55.80,0,327.92,395.55,211.3,202.0,0.804,545097.6,545097.6,862,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826106,511259.00
09/09/2015 15:15,2,7.506,ACTIVE,221.19,365.49,59.981,1441826104,"201051344000868","174011321042388",28.01,36.50,0,335.14,415.09,212.9,203.6,0.959,232335.1,232335.1,867,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826107,511260.00
09/09/2015 15:15,2,7.555,ACTIVE,223.00,368.50,60.002,1441826104,"201051344000853","174011321042388",28.03,36.00,0,342.35,418.09,214.3,204.9,0.986,238902.2,238902.2,862,0,0,0,L,1122011218,0,126.53,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826108,511261.00
09/09/2015 15:15,2,7.428,ALERT,219.61,363.39,60.012,1441826104,"201051344000582","174011321042388",27.73,39.80,0,304.18,420.20,208.4,199.2,0.937,237499.7,237499.7,865,0,0,0,L,1122011218,0,126.07,124.27,0002,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826109,511262.00
09/09/2015 15:15,2,7.477,ACTIVE,222.55,368.20,59.986,1441826104,"201051344000469","174011321042388",28.19,33.50,0,334.54,415.09,213.5,204.2,0.968,234146.5,234146.5,862,0,0,0,L,1122011218,0,125.40,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826110,511263.00
09/09/2015 15:15,2,7.611,ACTIVE,222.55,367.60,59.981,1441826104,"201051344000988","174011321042388",27.43,37.30,0,336.34,414.49,211.1,201.8,0.968,233026.2,233026.2,863,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826111,511264.00
09/09/2015 15:15,2,7.529,ACTIVE,222.55,367.60,59.981,1441826104,"201051344001158","174011321042388",27.37,39.00,0,335.44,413.89,208.5,199.4,0.955,238607.8,238607.8,862,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826112,511265.00
09/09/2015 15:15,2,7.588,ACTIVE,219.16,361.89,59.986,1441826104,"201051344001025","174011321042388",27.85,42.00,0,333.63,416.59,214.0,204.7,0.963,243439.1,243439.1,863,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826113,511266.00
09/09/2015 15:15,2,7.479,ACTIVE,222.10,367.30,59.991,1441826104,"201051344000569","174011321042388",28.19,36.50,0,334.24,415.09,213.3,204.0,0.972,246593.2,246593.2,864,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826114,511267.00
09/09/2015 15:15,2,4.738,ACTIVE,215.32,416.59,59.970,1441826104,"274151322000094","174011321042388",38.39,50.40,0,386.83,457.47,184.0,175.7,0.720,419133.8,419133.8,873,0,0,0,L,1151911521,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826115,511268.00
09/09/2015 15:15,2,7.584,ACTIVE,222.77,367.90,59.981,1441826104,"201051344000458","174011321042388",27.63,38.20,0,336.64,415.69,212.3,203.0,0.981,242293.2,242293.2,864,0,0,0,L,1122011218,0,126.07,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826116,511269.00
09/09/2015 15:15,2,7.123,ACTIVE,215.09,353.47,59.981,1441826104,"274151322000087","174011321042388",26.92,56.30,0,332.13,391.64,194.2,185.5,0.734,492265.1,492265.1,863,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826117,511270.00
09/09/2015 15:15,2,7.146,ACTIVE,215.32,365.49,59.986,1441826104,"274151322000052","174011321042388",27.10,56.30,0,332.13,392.25,196.1,187.3,0.756,525551.6,525551.6,860,0,0,0,L,1151911521,0,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826118,511271.00
09/09/2015 15:15,2,7.510,ACTIVE,218.26,362.79,60.018,1441826104,"201051344001145","174011321042388",27.65,40.00,0,330.93,414.19,210.4,201.1,0.968,247131.3,247131.3,867,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826119,511272.00
09/09/2015 15:15,2,7.443,ACTIVE,218.26,362.19,60.018,1441826104,"201051344000685","174011321042388",27.91,40.20,0,330.33,414.49,210.4,201.1,1.008,245785.7,245785.7,867,0,0,0,L,1122011218,0,126.07,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826120,511273.00
09/09/2015 15:15,2,7.062,ACTIVE,214.64,363.09,59.986,1441826104,"274151322000088","174011321042388",27.08,49.80,0,331.83,391.94,193.5,184.9,0.742,504734.7,504734.7,860,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826121,511274.00
09/09/2015 15:15,2,7.410,ACTIVE,219.16,364.89,59.981,1441826104,"201051344000438","174011321042388",27.69,42.00,0,334.54,414.49,207.7,198.6,0.968,245788.8,245788.8,864,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826122,511275.00
09/09/2015 15:15,2,7.486,ACTIVE,219.16,363.69,59.981,1441826104,"201051344001135","174011321042388",27.71,39.80,0,333.03,415.09,210.1,200.8,0.963,237433.6,237433.6,862,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826122,511276.00
09/09/2015 15:15,2,7.357,ACTIVE,218.48,361.59,60.012,1441826104,"201051344000417","174011321042388",27.55,43.80,0,331.23,412.98,205.2,196.1,0.968,240605.3,240605.3,868,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826123,511277.00
09/09/2015 15:15,2,7.514,ACTIVE,220.29,363.99,59.986,1441826104,"201051344000594","174011321042388",27.69,45.30,0,336.64,415.69,210.6,201.4,0.959,243052.8,243052.8,867,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826124,511278.00
09/09/2015 15:15,2,7.164,ACTIVE,214.19,357.68,59.975,1441826104,"274151322000083","174011321042388",27.02,57.70,0,329.13,391.64,195.9,187.2,0.804,521195.3,521195.3,862,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826125,511279.00
09/09/2015 15:15,2,7.693,ACTIVE,219.61,365.80,59.949,1441826104,"201051344000585","174011321042388",27.67,39.80,0,334.84,415.09,215.5,206.1,0.994,242701.9,242701.9,863,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826126,511280.00
09/09/2015 15:15,2,7.131,ACTIVE,215.09,363.69,59.944,1441826104,"274151322000054","174011321042388",27.12,50.60,0,331.53,392.85,195.7,186.9,0.747,515908.4,515908.4,861,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826127,511281.00
09/09/2015 15:15,2,7.639,ACTIVE,219.39,363.09,59.991,1441826104,"201051344001203","174011321042388",27.37,41.50,0,333.93,415.09,211.7,202.4,0.986,243307.0,243307.0,863,0,0,0,L,1122011218,0,126.53,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826128,511282.00
09/09/2015 15:15,2,7.459,ACTIVE,218.03,362.19,59.981,1441826104,"201051344000646","174011321042388",27.79,40.60,0,330.33,415.09,209.8,200.5,0.981,239247.7,239247.7,862,0,0,0,L,1122011218,0,125.85,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826129,511283.00
09/09/2015 15:15,2,4.750,ACTIVE,215.54,431.62,59.991,1441826104,"274151322000068","174011321042388",38.57,51.80,0,386.23,456.87,183.8,175.5,0.725,418605.7,418605.7,873,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826130,511284.00
09/09/2015 15:15,2,7.432,ACTIVE,215.32,357.98,59.981,1441826104,"274151322000076","174011321042388",28.05,54.50,0,330.93,395.85,211.2,201.9,0.826,551482.5,551482.5,859,0,0,0,L,1151911521,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826131,511285.00
09/09/2015 15:15,2,7.422,ACTIVE,218.26,360.38,59.986,1441826104,"201051344000890","174011321042388",27.81,43.80,0,318.00,418.39,208.9,199.7,0.950,244088.3,244088.3,865,0,0,0,L,1122011218,0,125.85,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826132,511286.00
09/09/2015 15:15,2,7.553,ACTIVE,221.64,366.40,60.002,1441826104,"201051344000900","174011321042388",28.33,35.60,0,333.63,415.39,216.7,207.3,0.963,245356.4,245356.4,864,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826133,511287.00
09/09/2015 15:15,2,7.471,ACTIVE,220.97,367.60,59.965,1441826104,"201051344000633","174011321042388",27.69,41.50,0,333.63,412.68,209.6,200.3,0.977,233863.7,233863.7,868,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826134,511288.00
09/09/2015 15:15,2,7.500,ACTIVE,222.32,365.19,59.949,1441826104,"201051344000983","174011321042388",28.13,37.30,0,334.84,415.99,213.5,204.1,0.977,242303.6,242303.6,864,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826134,511289.00
09/09/2015 15:15,2,7.496,ACTIVE,219.39,363.69,59.959,1441826104,"201051344000917","174011321042388",27.73,40.80,0,333.63,414.49,210.5,201.2,0.986,244436.1,244436.1,869,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826135,511290.00
09/09/2015 15:15,2,7.316,ACTIVE,221.87,366.40,59.981,1441826104,"201051344000648","174011321042388",28.11,38.00,0,335.74,414.19,208.3,199.1,0.950,239699.8,239699.8,866,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826136,511291.00
09/09/2015 15:15,2,7.340,ALERT,219.61,363.39,59.996,1441826104,"201051344001093","174011321042388",28.01,39.80,0,304.18,413.89,208.0,198.8,0.941,242614.3,242614.3,866,0,0,0,L,1122011218,0,126.07,124.04,0002,38,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826138,511292.00
09/09/2015 15:15,2,7.555,ACTIVE,222.10,366.10,59.970,1441826104,"201051344000645","174011321042388",27.59,38.00,0,335.44,413.59,211.1,201.8,0.941,240781.0,240781.0,865,0,0,0,L,1122011218,0,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826139,511293.00
09/09/2015 15:15,2,7.162,ACTIVE,215.09,350.77,59.970,1441826104,"274151322000085","174011321042388",27.17,51.00,0,332.73,391.64,197.1,188.3,0.760,518627.8,518627.8,862,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826140,511294.00
09/09/2015 15:15,2,7.580,ACTIVE,219.84,362.49,59.986,1441826104,"201051344000651","174011321042388",27.47,40.00,0,331.23,414.49,210.9,201.6,0.946,240032.5,240032.5,861,0,0,0,L,1122011218,0,126.53,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826141,511295.00
09/09/2015 15:15,2,7.586,ACTIVE,221.19,364.59,60.007,1441826104,"201051344000867","174011321042388",27.45,40.40,0,336.04,414.49,211.0,201.7,0.950,232879.6,232879.6,866,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826142,511296.00
09/09/2015 15:15,2,7.342,ALERT,217.80,361.89,59.991,1441826104,"201051344001230","174011321042388",28.05,41.50,0,303.28,422.30,208.5,199.3,0.959,243451.4,243451.4,868,0,0,0,L,1122011218,0,125.40,123.14,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826143,511297.00
