ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 15:15,2,7.473,ACTIVE,222.32,367.30,59.981,1441826104,"201051344000576","174011321042388",27.97,36.80,0,336.04,414.49,211.6,202.3,0.972,239851.5,239851.5,868,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826144,511298.00
09/09/2015 15:15,2,7.383,ACTIVE,222.55,365.80,59.970,1441826104,"201051344000579","174011321042388",28.05,41.30,0,336.94,413.59,209.6,200.4,0.959,247340.3,247340.3,862,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441826145,511299.00
09/09/2015 15:30,2,7.107,ACTIVE,218.26,361.89,60.002,1441827003,"201051344000955","174011321042388",27.91,41.00,0,330.63,408.18,200.9,192.0,0.946,245454.0,245454.0,864,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827004,511300.00
09/09/2015 15:30,2,7.199,ACTIVE,214.87,362.79,59.986,1441827003,"274151322000095","174011321042388",27.97,54.30,0,326.12,392.85,204.0,195.0,0.778,545147.1,545147.1,863,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827005,511301.00
09/09/2015 15:30,2,7.240,ACTIVE,221.19,364.59,59.991,1441827003,"201051344000868","174011321042388",28.01,35.20,0,333.93,412.08,205.4,196.3,0.928,232385.0,232385.0,868,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827006,511302.00
09/09/2015 15:30,2,7.143,ACTIVE,223.00,369.10,59.996,1441827003,"201051344000853","174011321042388",28.53,35.80,0,342.35,415.69,206.3,197.2,0.950,238952.4,238952.4,863,0,0,0,L,1122011218,0,126.75,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827007,511303.00
09/09/2015 15:30,2,7.188,ACTIVE,219.39,364.59,59.996,1441827003,"201051344000582","174011321042388",27.61,39.50,0,336.34,412.98,200.9,192.0,0.915,237548.6,237548.6,867,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827008,511304.00
09/09/2015 15:30,2,7.174,ACTIVE,222.77,367.30,59.991,1441827003,"201051344000469","174011321042388",28.39,33.30,0,335.74,414.79,206.3,197.2,0.950,234196.5,234196.5,863,0,0,0,L,1122011218,0,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827009,511305.00
09/09/2015 15:30,2,7.164,ACTIVE,222.55,368.50,59.991,1441827003,"201051344000988","174011321042388",28.15,36.50,0,336.04,412.68,204.2,195.1,0.937,233075.7,233075.7,864,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827010,511306.00
09/09/2015 15:30,2,7.178,ACTIVE,222.55,366.70,59.996,1441827003,"201051344001158","174011321042388",27.73,37.80,0,336.34,410.88,201.4,192.5,0.915,238656.7,238656.7,863,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827011,511307.00
09/09/2015 15:30,2,7.354,ACTIVE,219.16,361.59,59.991,1441827003,"201051344001025","174011321042388",27.73,40.80,0,336.34,411.78,206.7,197.5,0.919,243489.2,243489.2,864,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827011,511308.00
09/09/2015 15:30,2,7.172,ACTIVE,222.32,367.00,60.007,1441827003,"201051344000569","174011321042388",28.35,36.50,0,333.93,412.68,205.8,196.8,0.937,246643.2,246643.2,865,0,0,0,L,1122011218,0,125.62,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827012,511309.00
09/09/2015 15:30,2,4.596,ACTIVE,215.32,412.68,59.996,1441827003,"274151322000094","174011321042388",38.21,50.40,0,389.84,456.87,177.3,169.2,0.681,419177.0,419177.0,874,0,0,0,L,1151911521,0,122.91,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827013,511310.00
09/09/2015 15:30,2,7.260,ACTIVE,222.55,368.80,59.996,1441827003,"201051344000458","174011321042388",27.91,37.50,0,336.64,412.38,205.1,196.1,0.950,242342.9,242342.9,865,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827014,511311.00
09/09/2015 15:30,2,6.844,ACTIVE,215.32,357.68,59.991,1441827003,"274151322000087","174011321042388",26.96,55.30,0,332.13,389.24,186.8,178.4,0.703,492310.6,492310.6,864,0,0,0,L,1151911521,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827015,511312.00
09/09/2015 15:30,2,6.795,ACTIVE,214.87,369.70,59.965,1441827003,"274151322000052","174011321042388",27.47,54.80,0,332.13,390.44,189.0,180.5,0.734,525597.6,525597.6,861,0,0,0,L,1151911521,0,122.23,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827016,511313.00
09/09/2015 15:30,2,7.221,ACTIVE,218.03,360.69,60.002,1441827003,"201051344001145","174011321042388",27.77,39.50,0,331.23,409.38,202.9,194.0,0.941,247180.6,247180.6,868,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827017,511314.00
09/09/2015 15:30,2,7.096,ACTIVE,218.03,361.89,59.996,1441827003,"201051344000685","174011321042388",28.19,39.80,0,331.83,408.78,202.5,193.5,0.977,245834.9,245834.9,868,0,0,0,L,1122011218,0,126.07,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827018,511315.00
09/09/2015 15:30,2,6.785,ACTIVE,215.09,350.47,59.991,1441827003,"274151322000088","174011321042388",27.14,48.80,0,331.53,389.54,186.3,177.9,0.712,504779.9,504779.9,861,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827019,511316.00
09/09/2015 15:30,2,6.969,ACTIVE,218.71,360.99,59.996,1441827003,"201051344000438","174011321042388",28.35,41.30,0,333.63,411.78,200.0,191.1,0.932,245837.5,245837.5,865,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827020,511317.00
09/09/2015 15:30,2,7.154,ACTIVE,219.16,362.49,59.996,1441827003,"201051344001135","174011321042388",28.03,38.80,0,335.14,411.48,203.0,194.0,0.928,237482.8,237482.8,863,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827021,511318.00
09/09/2015 15:30,2,7.160,ACTIVE,218.48,360.69,60.012,1441827003,"201051344000417","174011321042388",27.33,43.60,0,331.23,405.77,198.2,189.3,0.937,240653.4,240653.4,869,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827022,511319.00
09/09/2015 15:30,2,7.178,ACTIVE,220.52,367.00,59.996,1441827003,"201051344000594","174011321042388",28.03,44.30,0,336.34,413.29,203.7,194.7,0.897,243102.2,243102.2,868,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827023,511320.00
09/09/2015 15:30,2,6.865,ACTIVE,214.87,349.56,59.996,1441827003,"274151322000083","174011321042388",27.19,55.80,0,328.22,389.24,189.1,180.6,0.769,521241.2,521241.2,863,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827024,511321.00
09/09/2015 15:30,2,7.320,ACTIVE,219.61,363.39,60.002,1441827003,"201051344000585","174011321042388",28.17,38.80,0,336.34,412.98,208.9,199.7,0.968,242752.5,242752.5,864,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827025,511322.00
09/09/2015 15:30,2,6.789,ACTIVE,215.54,353.47,59.986,1441827003,"274151322000054","174011321042388",27.47,49.80,0,331.23,390.74,188.9,180.4,0.716,515954.2,515954.2,862,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827026,511323.00
09/09/2015 15:30,2,7.201,ACTIVE,219.61,362.79,59.996,1441827003,"201051344001203","174011321042388",28.05,40.80,0,337.54,412.08,204.6,195.5,0.950,243356.7,243356.7,864,0,0,0,L,1122011218,0,126.53,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827027,511324.00
09/09/2015 15:30,2,7.133,ACTIVE,218.03,361.89,59.991,1441827003,"201051344000646","174011321042388",28.03,40.40,0,329.43,409.98,202.4,193.4,0.946,239296.9,239296.9,863,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827028,511325.00
09/09/2015 15:30,2,4.582,ACTIVE,216.22,422.60,60.002,1441827003,"274151322000068","174011321042388",38.31,51.00,0,385.63,454.16,177.6,169.5,0.685,418648.9,418648.9,874,0,0,0,L,1151911521,0,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827029,511326.00
09/09/2015 15:30,2,7.172,ACTIVE,216.00,370.60,59.991,1441827003,"274151322000076","174011321042388",28.13,53.50,0,331.23,394.05,204.2,195.1,0.791,551532.1,551532.1,860,0,0,0,L,1151911521,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827029,511327.00
09/09/2015 15:30,2,7.020,ACTIVE,218.26,361.29,59.991,1441827003,"201051344000890","174011321042388",28.31,43.80,0,330.93,406.37,201.1,192.2,0.915,244137.1,244137.1,866,0,0,0,L,1122011218,0,125.85,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827030,511328.00
09/09/2015 15:30,2,7.154,ACTIVE,222.10,368.50,60.002,1441827003,"201051344000900","174011321042388",28.82,35.40,0,335.14,412.98,208.8,199.6,0.924,245407.1,245407.1,865,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827031,511329.00
09/09/2015 15:30,2,7.230,ACTIVE,221.42,365.19,59.996,1441827003,"201051344000633","174011321042388",27.69,40.60,0,334.54,410.58,202.8,193.8,0.946,233912.8,233912.8,869,0,0,0,L,1122011218,0,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827032,511330.00
09/09/2015 15:30,2,7.240,ACTIVE,222.77,366.70,59.996,1441827003,"201051344000983","174011321042388",28.17,36.30,0,334.84,413.29,206.5,197.4,0.946,242353.6,242353.6,865,0,0,0,L,1122011218,0,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827033,511331.00
09/09/2015 15:30,2,7.193,ACTIVE,219.39,362.79,59.996,1441827003,"201051344000917","174011321042388",27.89,40.40,0,336.94,411.48,203.2,194.2,0.955,244485.4,244485.4,870,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827034,511332.00
09/09/2015 15:30,2,7.166,ACTIVE,222.32,367.00,59.991,1441827003,"201051344000648","174011321042388",27.79,37.30,0,335.14,412.08,201.6,192.7,0.915,239748.7,239748.7,867,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827035,511333.00
09/09/2015 15:30,2,7.037,ACTIVE,219.61,362.79,59.996,1441827003,"201051344001093","174011321042388",28.13,39.00,0,336.34,411.18,200.5,191.6,0.915,242662.9,242662.9,868,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827036,511334.00
09/09/2015 15:30,2,7.252,ACTIVE,222.32,366.10,60.028,1441827003,"201051344000645","174011321042388",27.75,38.00,0,336.34,411.18,203.8,194.7,0.910,240830.4,240830.4,866,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827037,511335.00
09/09/2015 15:30,2,6.822,ACTIVE,215.09,352.87,59.981,1441827003,"274151322000085","174011321042388",27.53,50.40,0,331.53,390.44,190.1,181.5,0.747,518673.9,518673.9,863,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827038,511336.00
09/09/2015 15:30,2,7.156,ACTIVE,219.84,364.29,59.996,1441827003,"201051344000651","174011321042388",28.09,39.00,0,336.94,412.68,203.3,194.3,0.915,240081.8,240081.8,862,0,0,0,L,1122011218,0,126.75,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827038,511337.00
09/09/2015 15:30,2,7.184,ACTIVE,221.42,364.89,59.986,1441827003,"201051344000867","174011321042388",28.03,39.30,0,336.34,411.78,203.8,194.8,0.915,232929.0,232929.0,867,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827039,511338.00
09/09/2015 15:30,2,7.049,ACTIVE,218.03,360.69,59.996,1441827003,"201051344001230","174011321042388",28.19,40.60,0,329.43,406.07,201.1,192.2,0.924,243500.1,243500.1,870,0,0,0,L,1122011218,0,125.62,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827040,511339.00
09/09/2015 15:30,2,7.238,ACTIVE,222.55,368.80,59.991,1441827003,"201051344000576","174011321042388",27.85,35.80,0,335.74,412.38,204.2,195.1,0.941,239900.9,239900.9,869,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827041,511340.00
09/09/2015 15:30,2,7.164,ACTIVE,222.77,367.30,59.986,1441827003,"201051344000579","174011321042388",27.99,40.60,0,336.64,411.48,203.1,194.1,0.928,247389.5,247389.5,863,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827042,511341.00
09/09/2015 15:45,2,6.742,ACTIVE,218.26,359.78,59.965,1441827903,"201051344000955","174011321042388",28.37,40.00,0,329.73,403.97,193.6,185.0,0.915,245501.1,245501.1,865,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827905,511342.00
09/09/2015 15:45,2,6.914,ACTIVE,214.87,372.71,59.959,1441827903,"274151322000095","174011321042388",28.15,53.30,0,328.22,392.85,197.1,188.3,0.751,545195.0,545195.0,864,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827905,511343.00
09/09/2015 15:45,2,6.820,ACTIVE,221.42,364.89,59.965,1441827903,"201051344000868","174011321042388",28.65,34.50,0,334.84,410.58,197.8,189.0,0.884,232433.2,232433.2,869,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827906,511344.00
09/09/2015 15:45,2,6.963,ACTIVE,223.00,366.40,59.970,1441827903,"201051344000853","174011321042388",28.29,34.80,0,339.04,415.39,199.4,190.6,0.915,239000.9,239000.9,864,0,0,0,L,1122011218,0,126.53,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827907,511345.00
09/09/2015 15:45,2,6.826,ACTIVE,219.61,362.49,59.965,1441827903,"201051344000582","174011321042388",28.09,38.20,0,334.54,410.28,194.1,185.5,0.875,237595.8,237595.8,868,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827908,511346.00
09/09/2015 15:45,2,6.891,ACTIVE,222.77,367.00,59.965,1441827903,"201051344000469","174011321042388",28.47,32.40,0,335.74,414.49,198.6,189.7,0.906,234244.8,234244.8,864,0,0,0,L,1122011218,0,125.62,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827909,511347.00
09/09/2015 15:45,2,6.990,ACTIVE,222.55,367.30,59.970,1441827903,"201051344000988","174011321042388",27.81,35.40,0,336.64,415.09,196.8,188.1,0.902,233123.7,233123.7,865,0,0,0,L,1122011218,0,125.62,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827910,511348.00
09/09/2015 15:45,2,6.865,ACTIVE,222.55,366.70,59.975,1441827903,"201051344001158","174011321042388",28.03,36.30,0,336.64,410.58,194.9,186.2,0.888,238704.1,238704.1,864,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827911,511349.00
09/09/2015 15:45,2,6.979,ACTIVE,219.16,362.19,59.975,1441827903,"201051344001025","174011321042388",28.25,40.20,0,333.63,409.68,199.5,190.6,0.888,243537.7,243537.7,865,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827912,511350.00
09/09/2015 15:45,2,6.893,ACTIVE,222.32,367.30,59.965,1441827903,"201051344000569","174011321042388",28.45,35.40,0,336.04,413.29,198.6,189.7,0.902,246691.5,246691.5,866,0,0,0,L,1122011218,0,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827913,511351.00
09/09/2015 15:45,2,4.242,ACTIVE,214.87,423.20,59.959,1441827903,"274151322000094","174011321042388",39.48,48.50,0,391.04,454.76,170.3,162.4,0.650,419218.6,419218.6,875,0,0,0,L,1151911521,0,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827914,511352.00
09/09/2015 15:45,2,6.877,ACTIVE,222.32,366.40,59.986,1441827903,"201051344000458","174011321042388",28.45,36.50,0,337.24,414.79,198.0,189.2,0.915,242391.2,242391.2,866,0,0,0,L,1122011218,0,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827915,511353.00
09/09/2015 15:45,2,6.518,ACTIVE,215.09,369.70,59.938,1441827903,"274151322000087","174011321042388",27.35,54.00,0,331.83,388.34,180.6,172.3,0.676,492354.5,492354.5,865,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827916,511354.00
09/09/2015 15:45,2,6.525,ACTIVE,214.64,368.50,59.965,1441827903,"274151322000052","174011321042388",27.65,53.50,0,327.02,388.94,182.6,174.3,0.703,525641.9,525641.9,862,0,0,0,L,1151911521,0,122.68,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827917,511355.00
09/09/2015 15:45,2,6.828,ACTIVE,218.26,360.08,59.986,1441827903,"201051344001145","174011321042388",28.37,38.20,0,331.53,408.48,196.2,187.4,0.910,247228.2,247228.2,869,0,0,0,L,1122011218,0,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827917,511356.00
09/09/2015 15:45,2,6.838,ACTIVE,218.03,362.49,59.965,1441827903,"201051344000685","174011321042388",28.27,38.80,0,330.93,405.47,195.6,186.8,0.937,245882.5,245882.5,869,0,0,0,L,1122011218,0,126.30,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827918,511357.00
09/09/2015 15:45,2,6.445,ACTIVE,214.64,356.48,59.959,1441827903,"274151322000088","174011321042388",27.51,47.50,0,328.82,388.94,179.5,171.3,0.685,504823.5,504823.5,862,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827919,511358.00
09/09/2015 15:45,2,6.785,ACTIVE,218.93,361.59,59.949,1441827903,"201051344000438","174011321042388",28.19,40.20,0,332.43,409.08,193.6,184.9,0.910,245884.5,245884.5,866,0,0,0,L,1122011218,0,126.07,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827920,511359.00
09/09/2015 15:45,2,6.859,ACTIVE,219.16,360.99,59.959,1441827903,"201051344001135","174011321042388",28.15,38.00,0,331.83,409.08,195.4,186.7,0.897,237530.4,237530.4,864,0,0,0,L,1122011218,0,126.07,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827921,511360.00
09/09/2015 15:45,2,6.803,ACTIVE,218.48,360.99,59.965,1441827903,"201051344000417","174011321042388",27.79,42.30,0,330.33,403.97,191.4,182.8,0.893,240699.9,240699.9,870,0,0,0,L,1122011218,0,125.62,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827922,511361.00
09/09/2015 15:45,2,6.945,ACTIVE,220.52,366.10,59.965,1441827903,"201051344000594","174011321042388",27.99,43.60,0,335.74,410.88,196.7,187.9,0.915,243150.0,243150.0,869,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827923,511362.00
09/09/2015 15:45,2,6.602,ACTIVE,214.64,353.17,59.959,1441827903,"274151322000083","174011321042388",27.37,55.00,0,328.22,388.64,182.9,174.6,0.747,521285.6,521285.6,864,0,0,0,L,1151911521,0,122.68,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827924,511363.00
09/09/2015 15:45,2,7.010,ACTIVE,219.61,363.99,59.970,1441827903,"201051344000585","174011321042388",28.39,37.80,0,336.64,410.88,201.6,192.7,0.928,242801.4,242801.4,865,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827925,511364.00
09/09/2015 15:45,2,6.520,ACTIVE,214.64,347.76,59.954,1441827903,"274151322000054","174011321042388",27.59,48.00,0,330.93,389.54,182.1,173.8,0.698,515998.4,515998.4,863,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827926,511365.00
09/09/2015 15:45,2,6.863,ACTIVE,219.39,361.59,59.965,1441827903,"201051344001203","174011321042388",28.41,40.00,0,335.14,410.88,197.3,188.6,0.915,243404.7,243404.7,865,0,0,0,L,1122011218,0,126.53,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827926,511366.00
09/09/2015 15:45,2,6.836,ACTIVE,218.26,361.59,59.970,1441827903,"201051344000646","174011321042388",28.23,38.60,0,329.43,409.08,195.3,186.6,0.910,239344.3,239344.3,864,0,0,0,L,1122011218,0,125.85,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827927,511367.00
09/09/2015 15:45,2,4.430,ACTIVE,215.77,416.89,59.965,1441827903,"274151322000068","174011321042388",38.15,50.00,0,389.54,457.17,170.9,163.0,0.654,418690.5,418690.5,875,0,0,0,L,1151911521,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827928,511368.00
09/09/2015 15:45,2,6.859,ACTIVE,215.77,361.59,59.959,1441827903,"274151322000076","174011321042388",28.31,52.30,0,331.23,391.64,196.6,187.9,0.769,551579.9,551579.9,861,0,0,0,L,1151911521,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827929,511369.00
09/09/2015 15:45,2,6.842,ACTIVE,217.80,359.78,59.970,1441827903,"201051344000890","174011321042388",28.03,42.00,0,330.93,404.27,194.2,185.5,0.884,244184.3,244184.3,867,0,0,0,L,1122011218,0,125.62,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827930,511370.00
09/09/2015 15:45,2,6.896,ACTIVE,221.87,366.40,59.965,1441827903,"201051344000900","174011321042388",28.78,34.30,0,335.14,411.48,200.9,192.0,0.893,245456.0,245456.0,866,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827931,511371.00
09/09/2015 15:45,2,6.842,ACTIVE,221.19,365.49,59.991,1441827903,"201051344000633","174011321042388",28.25,39.00,0,335.14,410.28,195.8,187.0,0.906,233960.4,233960.4,870,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827932,511372.00
09/09/2015 15:45,2,6.893,ACTIVE,222.32,365.49,59.970,1441827903,"201051344000983","174011321042388",28.55,35.20,0,335.74,412.08,199.1,190.2,0.919,242402.0,242402.0,866,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827933,511373.00
09/09/2015 15:45,2,6.844,ACTIVE,219.16,361.29,59.965,1441827903,"201051344000917","174011321042388",28.31,39.30,0,332.73,409.38,196.2,187.5,0.919,244533.1,244533.1,871,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827934,511374.00
09/09/2015 15:45,2,6.836,ACTIVE,221.64,365.19,59.996,1441827903,"201051344000648","174011321042388",28.13,36.50,0,336.34,413.59,194.6,185.9,0.884,239795.9,239795.9,868,0,0,0,L,1122011218,0,125.17,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827935,511375.00
09/09/2015 15:45,2,6.635,ACTIVE,219.16,362.79,59.975,1441827903,"201051344001093","174011321042388",28.67,38.20,0,332.43,409.08,192.5,183.9,0.875,242709.9,242709.9,869,0,0,0,L,1122011218,0,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827936,511376.00
09/09/2015 15:45,2,6.877,ACTIVE,221.87,365.49,59.970,1441827903,"201051344000645","174011321042388",28.25,36.00,0,336.34,409.98,196.8,188.0,0.884,240878.2,240878.2,867,0,0,0,L,1122011218,0,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827937,511377.00
09/09/2015 15:45,2,6.484,ACTIVE,214.87,353.17,59.965,1441827903,"274151322000085","174011321042388",27.95,49.00,0,332.43,389.54,183.4,175.1,0.707,518718.4,518718.4,864,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827938,511378.00
09/09/2015 15:45,2,6.912,ACTIVE,219.39,362.19,59.965,1441827903,"201051344000651","174011321042388",28.11,38.00,0,332.43,409.98,196.6,187.8,0.902,240129.6,240129.6,863,0,0,0,L,1122011218,0,126.53,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827939,511379.00
09/09/2015 15:45,2,6.863,ACTIVE,221.19,363.99,59.959,1441827903,"201051344000867","174011321042388",28.31,38.20,0,334.54,409.08,196.8,188.0,0.893,232976.8,232976.8,868,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827940,511380.00
09/09/2015 15:45,2,6.828,ACTIVE,217.80,358.28,59.970,1441827903,"201051344001230","174011321042388",28.03,39.80,0,328.82,404.27,193.8,185.1,0.893,243547.3,243547.3,871,0,0,0,L,1122011218,0,125.62,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827941,511381.00
09/09/2015 15:45,2,6.859,ACTIVE,222.10,368.50,59.970,1441827903,"201051344000576","174011321042388",28.39,34.50,0,336.64,414.19,197.1,188.3,0.902,239948.9,239948.9,870,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827942,511382.00
09/09/2015 15:45,2,6.883,ACTIVE,222.55,367.00,59.965,1441827903,"201051344000579","174011321042388",28.15,40.00,0,336.64,413.29,196.0,187.3,0.897,247437.2,247437.2,864,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441827943,511383.00
09/09/2015 16:00,2,4.133,ACTIVE,216.90,350.77,59.975,1441828804,"201051344000955","174011321042388",28.61,38.40,0,319.21,404.57,119.7,113.6,0.570,245542.0,245542.0,866,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828805,511384.00
09/09/2015 16:00,2,4.322,ACTIVE,214.19,351.37,59.949,1441828804,"274151322000095","174011321042388",28.53,49.00,0,327.92,389.84,124.8,118.5,0.482,545236.8,545236.8,865,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828806,511385.00
09/09/2015 16:00,2,4.336,ACTIVE,219.16,355.28,59.970,1441828804,"201051344000868","174011321042388",28.49,33.50,0,316.50,424.41,125.1,118.8,0.570,232475.0,232475.0,870,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828807,511386.00
09/09/2015 16:00,2,4.307,ACTIVE,220.97,358.88,59.944,1441828804,"201051344000853","174011321042388",28.86,33.80,0,321.61,435.23,125.8,119.5,0.583,239043.0,239043.0,865,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828807,511387.00
09/09/2015 16:00,2,4.273,ACTIVE,218.03,353.77,59.975,1441828804,"201051344000582","174011321042388",28.43,37.30,0,318.91,409.08,123.1,116.9,0.566,237636.8,237636.8,869,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828808,511388.00
09/09/2015 16:00,2,4.479,ACTIVE,220.52,357.38,59.965,1441828804,"201051344000469","174011321042388",28.84,31.30,0,319.81,409.38,130.8,124.3,0.619,234286.7,234286.7,865,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828809,511389.00
09/09/2015 16:00,2,4.730,ACTIVE,220.74,360.08,59.981,1441828804,"201051344000988","174011321042388",28.59,33.80,0,319.21,408.78,137.1,130.4,0.650,233165.2,233165.2,866,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828810,511390.00
09/09/2015 16:00,2,4.941,ACTIVE,220.97,357.98,59.959,1441828804,"201051344001158","174011321042388",28.61,35.60,0,320.71,407.57,143.2,136.3,0.663,238745.1,238745.1,865,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828811,511391.00
09/09/2015 16:00,2,5.174,ACTIVE,218.26,356.48,59.986,1441828804,"201051344001025","174011321042388",28.71,38.60,0,319.21,407.87,150.6,143.4,0.681,243579.7,243579.7,866,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828812,511392.00
09/09/2015 16:00,2,5.156,ACTIVE,220.97,360.38,60.012,1441828804,"201051344000569","174011321042388",29.06,33.80,0,318.91,418.09,151.7,144.5,0.685,246733.3,246733.3,867,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828813,511393.00
09/09/2015 16:00,2,3.326,ACTIVE,214.64,414.19,59.954,1441828804,"274151322000094","174011321042388",38.53,46.20,0,386.23,455.67,130.2,123.7,0.504,419254.4,419254.4,876,0,0,0,L,1151911521,0,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828814,511394.00
09/09/2015 16:00,2,5.158,ACTIVE,221.42,360.69,59.981,1441828804,"201051344000458","174011321042388",28.86,35.20,0,320.71,409.08,150.7,143.6,0.707,242432.8,242432.8,867,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828815,511395.00
09/09/2015 16:00,2,4.936,ACTIVE,215.09,359.48,59.965,1441828804,"274151322000087","174011321042388",27.73,50.60,0,326.72,386.53,138.6,131.8,0.517,492392.6,492392.6,866,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828816,511396.00
09/09/2015 16:00,2,4.943,ACTIVE,215.09,362.49,59.975,1441828804,"274151322000052","174011321042388",27.91,50.40,0,327.02,387.44,139.6,132.8,0.539,525680.4,525680.4,863,0,0,0,L,1151911521,0,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828816,511397.00
09/09/2015 16:00,2,5.131,ACTIVE,217.80,355.28,60.002,1441828804,"201051344001145","174011321042388",28.61,37.00,0,319.21,406.67,148.7,141.6,0.694,247269.5,247269.5,870,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828817,511398.00
09/09/2015 16:00,2,5.064,ACTIVE,217.80,355.88,59.959,1441828804,"201051344000685","174011321042388",28.51,37.50,0,318.00,406.37,146.2,139.2,0.707,245923.6,245923.6,870,0,0,0,L,1122011218,0,125.85,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828818,511399.00
09/09/2015 16:00,2,4.725,ACTIVE,214.87,344.45,59.986,1441828804,"274151322000088","174011321042388",27.87,45.00,0,327.32,387.14,133.3,126.8,0.508,504861.3,504861.3,863,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828819,511400.00
09/09/2015 16:00,2,4.928,ACTIVE,218.03,355.28,59.996,1441828804,"201051344000438","174011321042388",28.51,38.60,0,317.70,407.27,142.2,135.4,0.676,245925.3,245925.3,867,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828820,511401.00
09/09/2015 16:00,2,4.980,ACTIVE,218.26,353.77,59.991,1441828804,"201051344001135","174011321042388",28.45,36.30,0,317.70,407.27,143.4,136.5,0.667,237571.5,237571.5,865,0,0,0,L,1122011218,0,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828821,511402.00
09/09/2015 16:00,2,4.814,ACTIVE,217.80,354.97,59.965,1441828804,"201051344000417","174011321042388",28.55,40.60,0,318.91,405.17,139.2,132.5,0.663,240740.1,240740.1,871,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828822,511403.00
09/09/2015 16:00,2,4.914,ACTIVE,219.16,356.78,59.970,1441828804,"201051344000594","174011321042388",28.49,41.50,0,318.91,409.08,141.9,135.0,0.650,243191.3,243191.3,870,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828823,511404.00
09/09/2015 16:00,2,4.660,ACTIVE,214.87,360.99,59.975,1441828804,"274151322000083","174011321042388",27.95,51.50,0,327.32,387.14,131.8,125.3,0.535,521324.1,521324.1,865,0,0,0,L,1151911521,0,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828824,511405.00
09/09/2015 16:00,2,4.910,ACTIVE,218.48,355.88,59.996,1441828804,"201051344000585","174011321042388",28.45,36.50,0,318.61,409.08,141.4,134.6,0.650,242843.8,242843.8,866,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828824,511406.00
09/09/2015 16:00,2,4.408,ACTIVE,215.09,349.26,60.002,1441828804,"274151322000054","174011321042388",27.97,44.50,0,325.22,388.04,124.8,118.5,0.477,516036.6,516036.6,864,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828825,511407.00
09/09/2015 16:00,2,4.352,ACTIVE,218.26,354.07,59.959,1441828804,"201051344001203","174011321042388",29.04,38.40,0,318.00,407.27,128.0,121.6,0.592,243446.1,243446.1,866,0,0,0,L,1122011218,0,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828826,511408.00
09/09/2015 16:00,2,4.262,ACTIVE,217.13,351.37,59.996,1441828804,"201051344000646","174011321042388",28.65,38.00,0,318.61,406.67,123.6,117.4,0.588,239385.3,239385.3,865,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828827,511409.00
09/09/2015 16:00,2,2.711,ACTIVE,215.77,425.01,59.970,1441828804,"274151322000068","174011321042388",38.86,46.80,0,388.34,455.67,107.0,101.3,0.415,418726.3,418726.3,876,0,0,0,L,1151911521,0,123.36,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828828,511410.00
09/09/2015 16:00,2,4.307,ACTIVE,215.77,357.08,59.986,1441828804,"274151322000076","174011321042388",28.69,48.80,0,328.82,391.94,125.1,118.8,0.473,551621.1,551621.1,862,0,0,0,L,1151911521,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828829,511411.00
09/09/2015 16:00,2,4.336,ACTIVE,217.13,351.07,59.938,1441828804,"201051344000890","174011321042388",28.69,40.40,0,321.01,404.87,126.0,119.7,0.597,244225.1,244225.1,868,0,0,0,L,1122011218,0,125.40,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828830,511412.00
09/09/2015 16:00,2,4.688,ACTIVE,220.29,356.78,59.981,1441828804,"201051344000900","174011321042388",28.96,33.00,0,321.31,409.38,137.5,130.8,0.628,245498.1,245498.1,867,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828831,511413.00
09/09/2015 16:00,2,4.861,ACTIVE,220.29,359.48,59.986,1441828804,"201051344000633","174011321042388",28.21,38.00,0,321.61,407.27,139.0,132.3,0.658,234001.3,234001.3,871,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828832,511414.00
09/09/2015 16:00,2,5.088,ALERT,221.19,361.59,59.981,1441828804,"201051344000983","174011321042388",28.69,34.00,0,308.09,409.38,147.8,140.7,0.707,242443.5,242443.5,867,0,0,0,L,1122011218,0,125.40,125.62,0002,30,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828834,511415.00
09/09/2015 16:00,2,5.178,ACTIVE,218.71,356.48,60.002,1441828804,"201051344000917","174011321042388",28.53,37.50,0,318.91,407.87,149.6,142.4,0.698,244574.2,244574.2,872,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828835,511416.00
09/09/2015 16:00,2,5.125,ACTIVE,220.97,359.78,59.981,1441828804,"201051344000648","174011321042388",28.61,34.30,0,317.70,426.21,148.5,141.4,0.676,239836.6,239836.6,869,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828836,511417.00
09/09/2015 16:00,2,5.014,ACTIVE,218.71,355.88,59.949,1441828804,"201051344001093","174011321042388",28.75,36.80,0,320.71,407.27,146.1,139.1,0.667,242750.1,242750.1,870,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828836,511418.00
09/09/2015 16:00,2,5.135,ALERT,221.42,360.99,59.986,1441828804,"201051344000645","174011321042388",28.86,34.80,0,306.58,407.57,150.1,142.9,0.685,240919.1,240919.1,868,0,0,0,L,1122011218,0,125.85,126.07,0002,29,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828838,511419.00
09/09/2015 16:00,2,4.988,ACTIVE,215.09,357.08,59.991,1441828804,"274151322000085","174011321042388",28.11,46.00,0,326.72,388.04,141.9,135.1,0.526,518756.8,518756.8,865,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828839,511420.00
09/09/2015 16:00,2,5.178,ACTIVE,219.16,357.98,59.965,1441828804,"201051344000651","174011321042388",28.86,36.50,0,318.30,408.48,151.2,144.1,0.689,240170.7,240170.7,864,0,0,0,L,1122011218,0,126.30,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828840,511421.00
09/09/2015 16:00,2,5.107,ACTIVE,220.52,357.98,59.965,1441828804,"201051344000867","174011321042388",28.88,36.30,0,320.11,406.97,149.5,142.4,0.685,233017.9,233017.9,869,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828841,511422.00
09/09/2015 16:00,2,5.010,ACTIVE,217.58,353.77,59.986,1441828804,"201051344001230","174011321042388",28.75,38.40,0,318.91,402.16,145.8,138.8,0.681,243587.9,243587.9,872,0,0,0,L,1122011218,0,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828842,511423.00
09/09/2015 16:00,2,5.041,ACTIVE,220.97,359.78,59.991,1441828804,"201051344000576","174011321042388",28.59,33.30,0,319.81,411.48,146.0,139.0,0.685,239990.0,239990.0,871,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828843,511424.00
09/09/2015 16:00,2,4.984,ACTIVE,221.19,359.18,59.981,1441828804,"201051344000579","174011321042388",28.73,37.80,0,321.01,408.48,144.9,138.0,0.667,247478.2,247478.2,865,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441828844,511425.00
09/09/2015 16:15,2,6.146,ACTIVE,217.35,357.98,59.965,1441829703,"201051344000955","174011321042388",28.55,38.60,0,331.83,401.56,177.7,169.6,0.835,245582.6,245582.6,867,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829704,511426.00
09/09/2015 16:15,2,6.385,ACTIVE,214.41,363.09,59.954,1441829703,"274151322000095","174011321042388",28.03,50.20,0,330.33,389.84,181.1,172.9,0.694,545278.3,545278.3,866,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829705,511427.00
09/09/2015 16:15,2,6.234,ACTIVE,219.84,362.19,59.959,1441829703,"201051344000868","174011321042388",28.65,33.50,0,335.74,407.57,180.8,172.6,0.818,232516.5,232516.5,871,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829706,511428.00
09/09/2015 16:15,2,6.201,ACTIVE,221.64,365.80,59.991,1441829703,"201051344000853","174011321042388",28.94,34.30,0,338.44,413.59,181.7,173.5,0.844,239084.8,239084.8,866,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829707,511429.00
09/09/2015 16:15,2,6.156,ACTIVE,218.48,360.69,59.965,1441829703,"201051344000582","174011321042388",28.51,37.80,0,330.33,408.18,177.8,169.7,0.809,237677.7,237677.7,870,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829708,511430.00
09/09/2015 16:15,2,6.244,ACTIVE,220.97,363.39,59.959,1441829703,"201051344000469","174011321042388",28.59,31.50,0,336.34,413.29,180.7,172.5,0.835,234328.4,234328.4,866,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829709,511431.00
09/09/2015 16:15,2,6.203,ACTIVE,220.97,365.19,59.959,1441829703,"201051344000988","174011321042388",28.55,34.50,0,336.04,413.29,179.3,171.1,0.826,233206.6,233206.6,867,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829709,511432.00
09/09/2015 16:15,2,6.164,ACTIVE,220.97,360.99,59.959,1441829703,"201051344001158","174011321042388",28.41,35.20,0,336.94,411.48,177.4,169.3,0.818,238786.1,238786.1,866,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829711,511433.00
09/09/2015 16:15,2,6.291,ACTIVE,218.26,358.28,59.975,1441829703,"201051344001025","174011321042388",28.55,38.80,0,331.23,407.87,181.8,173.5,0.818,243621.8,243621.8,867,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829712,511434.00
09/09/2015 16:15,2,6.293,ACTIVE,220.74,364.29,59.949,1441829703,"201051344000569","174011321042388",28.21,34.30,0,336.04,411.48,179.6,171.4,0.831,246775.1,246775.1,868,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829712,511435.00
09/09/2015 16:15,2,4.012,ACTIVE,214.41,411.18,59.970,1441829703,"274151322000094","174011321042388",38.05,46.80,0,385.93,454.76,154.2,146.9,0.597,419290.2,419290.2,877,0,0,0,L,1151911521,0,122.46,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829713,511436.00
09/09/2015 16:15,2,6.230,ACTIVE,220.97,362.49,59.959,1441829703,"201051344000458","174011321042388",28.41,35.20,0,337.54,412.98,179.3,171.1,0.822,242474.5,242474.5,868,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829714,511437.00
09/09/2015 16:15,2,5.857,ACTIVE,214.64,352.27,59.954,1441829703,"274151322000087","174011321042388",27.65,52.00,0,332.13,385.63,164.0,156.4,0.619,492430.8,492430.8,867,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829715,511438.00
09/09/2015 16:15,2,5.844,ACTIVE,214.41,346.56,59.965,1441829703,"274151322000052","174011321042388",27.81,50.60,0,331.53,386.23,164.6,156.9,0.636,525719.0,525719.0,864,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829716,511439.00
09/09/2015 16:15,2,6.121,ACTIVE,217.35,357.38,59.954,1441829703,"201051344001145","174011321042388",28.33,37.80,0,331.23,406.37,175.5,167.4,0.818,247310.9,247310.9,871,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829717,511440.00
