ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 16:15,2,6.043,ACTIVE,217.13,357.68,59.949,1441829703,"201051344000685","174011321042388",28.43,38.00,0,331.53,404.87,173.8,165.9,0.840,245964.9,245964.9,871,0,0,0,L,1122011218,0,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829718,511441.00
09/09/2015 16:15,2,5.643,ACTIVE,214.41,347.16,59.944,1441829703,"274151322000088","174011321042388",27.71,45.80,0,329.13,386.23,158.3,150.9,0.610,504899.2,504899.2,864,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829719,511442.00
09/09/2015 16:15,2,5.936,ACTIVE,217.80,357.68,59.954,1441829703,"201051344000438","174011321042388",28.23,39.00,0,330.93,406.67,169.8,162.0,0.800,245966.1,245966.1,868,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829720,511443.00
09/09/2015 16:15,2,5.975,ACTIVE,217.80,357.08,59.981,1441829703,"201051344001135","174011321042388",28.13,36.80,0,331.53,406.67,170.1,162.3,0.782,237612.8,237612.8,866,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829721,511444.00
09/09/2015 16:15,2,5.889,ACTIVE,217.35,354.97,59.959,1441829703,"201051344000417","174011321042388",27.81,40.40,0,331.53,402.16,165.8,158.2,0.765,240780.6,240780.6,872,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829721,511445.00
09/09/2015 16:15,2,5.961,ACTIVE,218.93,359.78,59.954,1441829703,"201051344000594","174011321042388",28.11,41.30,0,333.33,408.18,169.8,162.0,0.782,243232.9,243232.9,871,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829722,511446.00
09/09/2015 16:15,2,5.625,ACTIVE,213.74,347.16,59.954,1441829703,"274151322000083","174011321042388",27.79,51.80,0,324.02,390.44,158.3,150.9,0.636,521362.9,521362.9,866,0,0,0,L,1151911521,0,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829723,511447.00
09/09/2015 16:15,2,6.023,ACTIVE,218.26,359.48,59.944,1441829703,"201051344000585","174011321042388",28.31,36.30,0,330.93,409.08,172.6,164.7,0.804,242886.5,242886.5,867,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829724,511448.00
09/09/2015 16:15,2,5.455,ACTIVE,214.19,347.46,59.954,1441829703,"274151322000054","174011321042388",27.87,46.00,0,331.83,387.14,153.8,146.5,0.592,516075.1,516075.1,865,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829725,511449.00
09/09/2015 16:15,2,5.725,ACTIVE,218.03,357.38,59.965,1441829703,"201051344001203","174011321042388",28.19,38.20,0,332.43,408.78,163.4,155.8,0.765,243487.7,243487.7,867,0,0,0,L,1122011218,0,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829726,511450.00
09/09/2015 16:15,2,5.588,ACTIVE,216.90,355.28,59.954,1441829703,"201051344000646","174011321042388",28.31,37.50,0,330.63,403.07,160.2,152.7,0.756,239426.6,239426.6,866,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829727,511451.00
09/09/2015 16:15,2,3.576,ACTIVE,214.64,414.49,59.928,1441829703,"274151322000068","174011321042388",38.47,48.30,0,392.25,456.87,139.2,132.5,0.539,418762.4,418762.4,877,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829728,511452.00
09/09/2015 16:15,2,5.475,ACTIVE,213.96,361.29,59.954,1441829703,"274151322000076","174011321042388",28.41,48.80,0,330.93,388.34,157.4,150.0,0.610,551662.8,551662.8,863,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829729,511453.00
09/09/2015 16:15,2,5.387,ACTIVE,216.67,355.88,59.944,1441829703,"201051344000890","174011321042388",28.03,40.40,0,331.53,402.46,153.0,145.7,0.716,244266.2,244266.2,869,0,0,0,L,1122011218,0,124.94,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829730,511454.00
09/09/2015 16:15,2,5.342,ACTIVE,219.61,359.78,59.965,1441829703,"201051344000900","174011321042388",28.73,32.80,0,336.04,412.68,155.5,148.1,0.703,245540.5,245540.5,868,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829731,511455.00
09/09/2015 16:15,2,5.258,ACTIVE,219.39,359.18,59.959,1441829703,"201051344000633","174011321042388",28.33,38.40,0,336.04,407.27,150.7,143.5,0.712,234042.8,234042.8,872,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829732,511456.00
09/09/2015 16:15,2,5.289,ACTIVE,220.06,357.08,59.986,1441829703,"201051344000983","174011321042388",28.47,34.00,0,336.04,412.98,152.5,145.3,0.698,242485.7,242485.7,869,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829733,511457.00
09/09/2015 16:15,2,5.256,ACTIVE,217.35,355.58,59.954,1441829703,"201051344000917","174011321042388",28.11,38.20,0,330.63,407.27,149.6,142.5,0.703,244615.8,244615.8,873,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829734,511458.00
09/09/2015 16:15,2,5.145,ACTIVE,219.84,359.18,59.959,1441829703,"201051344000648","174011321042388",28.05,35.20,0,336.94,411.48,146.1,139.1,0.667,239877.8,239877.8,870,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829735,511459.00
09/09/2015 16:15,2,4.969,ACTIVE,217.35,353.77,59.959,1441829703,"201051344001093","174011321042388",28.47,36.80,0,331.53,406.97,143.2,136.3,0.645,242790.8,242790.8,871,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829736,511460.00
09/09/2015 16:15,2,5.127,ACTIVE,220.06,359.18,59.954,1441829703,"201051344000645","174011321042388",28.15,35.40,0,336.94,411.78,146.1,139.1,0.663,240960.7,240960.7,870,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829736,511461.00
09/09/2015 16:15,2,4.887,ACTIVE,214.19,360.69,59.954,1441829703,"274151322000085","174011321042388",27.71,46.40,0,331.83,385.93,137.0,130.3,0.530,518795.5,518795.5,866,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829737,511462.00
09/09/2015 16:15,2,5.219,ACTIVE,217.58,354.37,59.954,1441829703,"201051344000651","174011321042388",27.97,37.30,0,332.43,407.57,147.8,140.7,0.685,240212.2,240212.2,865,0,0,0,L,1122011218,0,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829738,511463.00
09/09/2015 16:15,2,5.158,ACTIVE,218.93,356.78,59.949,1441829703,"201051344000867","174011321042388",28.43,36.50,0,335.44,406.07,148.5,141.4,0.676,233059.5,233059.5,870,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829739,511464.00
09/09/2015 16:15,2,5.102,ACTIVE,216.45,353.47,59.954,1441829703,"201051344001230","174011321042388",28.15,38.20,0,330.33,401.56,145.4,138.4,0.672,243628.8,243628.8,873,0,0,0,L,1122011218,0,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829740,511465.00
09/09/2015 16:15,2,5.025,ACTIVE,219.84,358.58,59.965,1441829703,"201051344000576","174011321042388",28.49,33.80,0,336.64,413.59,144.9,138.0,0.676,240031.5,240031.5,872,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829741,511466.00
09/09/2015 16:15,2,4.992,ACTIVE,219.84,358.58,59.959,1441829703,"201051344000579","174011321042388",28.37,37.80,0,337.24,411.48,143.4,136.5,0.676,247519.7,247519.7,866,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441829742,511467.00
09/09/2015 16:30,2,5.879,ACTIVE,217.13,356.18,59.938,1441830603,"201051344000955","174011321042388",28.90,35.80,0,317.40,397.96,172.1,164.2,0.813,245611.4,245611.4,868,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830604,511468.00
09/09/2015 16:30,2,6.076,ACTIVE,214.87,369.40,59.959,1441830603,"274151322000095","174011321042388",28.65,46.60,0,326.42,385.03,176.3,168.2,0.672,545307.6,545307.6,867,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830605,511469.00
09/09/2015 16:30,2,6.016,ACTIVE,220.06,361.59,59.965,1441830603,"201051344000868","174011321042388",28.78,31.50,0,319.21,404.27,175.4,167.3,0.782,232545.8,232545.8,872,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830606,511470.00
09/09/2015 16:30,2,6.102,ACTIVE,221.87,365.80,59.949,1441830603,"201051344000853","174011321042388",28.57,31.80,0,321.01,408.48,176.7,168.6,0.822,239114.3,239114.3,867,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830607,511471.00
09/09/2015 16:30,2,6.018,ACTIVE,218.26,359.18,59.949,1441830603,"201051344000582","174011321042388",28.47,35.20,0,317.40,399.16,173.6,165.6,0.791,237706.6,237706.6,871,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830608,511472.00
09/09/2015 16:30,2,5.982,ACTIVE,221.42,363.99,59.959,1441830603,"201051344000469","174011321042388",29.00,29.80,0,317.40,404.87,175.8,167.8,0.813,234357.7,234357.7,867,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830609,511473.00
09/09/2015 16:30,2,6.043,ACTIVE,221.42,363.99,59.970,1441830603,"201051344000988","174011321042388",28.65,32.20,0,320.41,404.87,175.2,167.2,0.804,233235.8,233235.8,868,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830610,511474.00
09/09/2015 16:30,2,5.994,ACTIVE,221.42,363.69,59.970,1441830603,"201051344001158","174011321042388",28.59,33.30,0,320.71,403.97,173.8,165.8,0.791,238815.1,238815.1,867,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830611,511475.00
09/09/2015 16:30,2,6.053,ACTIVE,218.03,356.78,59.970,1441830603,"201051344001025","174011321042388",29.04,35.80,0,317.70,399.16,178.1,170.0,0.800,243651.5,243651.5,868,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830612,511476.00
09/09/2015 16:30,2,5.941,ACTIVE,221.19,363.69,59.970,1441830603,"201051344000569","174011321042388",29.16,32.60,0,319.21,404.57,175.4,167.4,0.813,246804.5,246804.5,869,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830612,511477.00
09/09/2015 16:30,2,3.801,ACTIVE,215.32,432.22,59.970,1441830603,"274151322000094","174011321042388",39.16,45.00,0,330.63,456.57,151.6,144.4,0.583,419315.2,419315.2,878,0,0,0,L,1151911521,0,122.68,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830613,511478.00
09/09/2015 16:30,2,6.027,ACTIVE,221.42,362.79,59.970,1441830603,"201051344000458","174011321042388",28.84,34.00,0,319.51,404.57,175.9,167.9,0.813,242503.9,242503.9,869,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830614,511479.00
09/09/2015 16:30,2,5.680,ACTIVE,215.32,346.86,59.970,1441830603,"274151322000087","174011321042388",27.97,47.50,0,327.32,382.03,160.8,153.2,0.605,492457.7,492457.7,868,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830615,511480.00
09/09/2015 16:30,2,5.682,ACTIVE,215.54,365.80,59.959,1441830603,"274151322000052","174011321042388",28.21,47.30,0,325.52,383.83,162.3,154.7,0.623,525746.2,525746.2,865,0,0,0,L,1151911521,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830616,511481.00
09/09/2015 16:30,2,6.016,ACTIVE,217.35,357.98,59.970,1441830603,"201051344001145","174011321042388",28.75,35.60,0,319.51,398.86,175.0,167.0,0.818,247340.1,247340.1,872,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830617,511482.00
09/09/2015 16:30,2,6.000,ACTIVE,217.13,357.08,59.970,1441830603,"201051344000685","174011321042388",28.69,35.40,0,317.10,398.56,174.3,166.3,0.844,245994.0,245994.0,872,0,0,0,L,1122011218,0,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830618,511483.00
09/09/2015 16:30,2,5.598,ACTIVE,214.87,353.47,59.975,1441830603,"274151322000088","174011321042388",28.09,42.80,0,324.92,381.73,159.1,151.6,0.601,504925.8,504925.8,865,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830619,511484.00
09/09/2015 16:30,2,5.980,ACTIVE,217.80,358.58,59.996,1441830603,"201051344000438","174011321042388",28.53,36.80,0,317.70,398.56,172.7,164.8,0.813,245995.0,245995.0,869,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830620,511485.00
09/09/2015 16:30,2,6.021,ACTIVE,218.03,357.68,59.975,1441830603,"201051344001135","174011321042388",28.51,34.80,0,318.00,398.26,173.8,165.8,0.800,237642.0,237642.0,867,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830621,511486.00
09/09/2015 16:30,2,5.939,ACTIVE,217.35,358.28,59.975,1441830603,"201051344000417","174011321042388",28.35,37.80,0,317.40,398.86,170.5,162.6,0.804,240809.1,240809.1,873,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830621,511487.00
09/09/2015 16:30,2,6.037,ACTIVE,219.61,361.89,59.981,1441830603,"201051344000594","174011321042388",28.67,38.80,0,319.51,405.77,175.3,167.3,0.800,243262.2,243262.2,872,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830622,511488.00
09/09/2015 16:30,2,5.746,ACTIVE,214.64,357.08,59.959,1441830603,"274151322000083","174011321042388",28.05,48.00,0,324.62,382.33,163.1,155.5,0.663,521390.2,521390.2,867,0,0,0,L,1151911521,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830623,511489.00
09/09/2015 16:30,2,6.264,ACTIVE,218.26,359.18,59.981,1441830603,"201051344000585","174011321042388",28.41,34.30,0,318.00,399.76,180.3,172.1,0.831,242916.7,242916.7,868,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830624,511490.00
09/09/2015 16:30,2,5.705,ACTIVE,215.32,350.17,59.965,1441830603,"274151322000054","174011321042388",27.95,43.00,0,325.22,383.23,161.5,154.0,0.623,516102.2,516102.2,866,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830625,511491.00
09/09/2015 16:30,2,6.002,ACTIVE,218.26,358.58,59.970,1441830603,"201051344001203","174011321042388",28.78,36.50,0,318.00,398.86,175.0,167.0,0.809,243517.0,243517.0,868,0,0,0,L,1122011218,0,125.85,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830626,511492.00
09/09/2015 16:30,2,5.982,ACTIVE,216.90,357.68,59.970,1441830603,"201051344000646","174011321042388",28.69,35.40,0,318.30,399.76,173.7,165.7,0.818,239455.6,239455.6,867,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830627,511493.00
09/09/2015 16:30,2,3.768,ACTIVE,215.77,433.72,59.965,1441830603,"274151322000068","174011321042388",39.40,45.50,0,332.13,459.87,150.2,143.1,0.579,418787.6,418787.6,878,0,0,0,L,1151911521,0,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830628,511494.00
09/09/2015 16:30,2,6.012,ACTIVE,215.77,360.99,59.965,1441830603,"274151322000076","174011321042388",28.67,46.60,0,327.92,386.53,174.6,166.6,0.654,551692.1,551692.1,864,0,0,0,L,1151911521,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830629,511495.00
09/09/2015 16:30,2,6.010,ACTIVE,220.74,362.79,59.970,1441830603,"201051344000900","174011321042388",29.18,31.50,0,320.71,404.87,177.6,169.4,0.795,245570.2,245570.2,869,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830631,511496.00
09/09/2015 16:30,2,6.045,ACTIVE,220.06,363.09,59.965,1441830603,"201051344000633","174011321042388",28.43,35.80,0,319.51,403.37,174.0,166.0,0.804,234071.9,234071.9,873,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830632,511497.00
09/09/2015 16:30,2,6.039,ACTIVE,220.97,363.09,59.981,1441830603,"201051344000983","174011321042388",28.84,32.20,0,319.51,405.17,176.4,168.3,0.804,242515.3,242515.3,870,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830633,511498.00
09/09/2015 16:30,2,6.031,ACTIVE,218.03,359.48,59.970,1441830603,"201051344000917","174011321042388",28.61,36.30,0,318.91,398.86,174.7,166.7,0.818,244645.0,244645.0,874,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830634,511499.00
09/09/2015 16:30,2,5.936,ACTIVE,220.52,360.69,59.965,1441830603,"201051344000648","174011321042388",28.71,33.00,0,318.30,404.87,172.5,164.6,0.787,239906.7,239906.7,871,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830634,511500.00
09/09/2015 16:30,2,5.744,ACTIVE,218.03,359.78,59.970,1441830603,"201051344001093","174011321042388",29.18,35.20,0,318.61,397.66,169.8,161.9,0.773,242819.2,242819.2,872,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830635,511501.00
09/09/2015 16:30,2,6.064,ACTIVE,220.74,362.49,59.965,1441830603,"201051344000645","174011321042388",28.41,33.80,0,318.91,403.67,174.4,166.4,0.791,240989.9,240989.9,871,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830636,511502.00
09/09/2015 16:30,2,5.604,ACTIVE,215.32,354.37,59.970,1441830603,"274151322000085","174011321042388",28.55,43.00,0,328.22,382.63,161.9,154.3,0.619,518822.7,518822.7,867,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830637,511503.00
09/09/2015 16:30,2,6.072,ACTIVE,218.48,359.78,59.970,1441830603,"201051344000651","174011321042388",28.45,35.40,0,318.30,400.66,175.0,167.0,0.800,240241.6,240241.6,866,0,0,0,L,1122011218,0,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830638,511504.00
09/09/2015 16:30,2,6.047,ACTIVE,220.06,358.88,59.965,1441830603,"201051344000867","174011321042388",28.45,35.00,0,320.11,403.67,174.2,166.2,0.813,233088.8,233088.8,871,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830639,511505.00
09/09/2015 16:30,2,5.904,ACTIVE,216.90,355.88,59.965,1441830603,"201051344001230","174011321042388",28.77,35.60,0,316.80,399.76,172.0,164.1,0.795,243657.7,243657.7,874,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830640,511506.00
09/09/2015 16:30,2,6.016,ACTIVE,220.97,364.29,59.991,1441830603,"201051344000576","174011321042388",28.59,32.40,0,320.41,404.87,174.1,166.1,0.809,240060.7,240060.7,873,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830641,511507.00
09/09/2015 16:30,2,6.078,ACTIVE,220.97,363.09,59.959,1441830603,"201051344000579","174011321042388",28.33,36.00,0,320.71,404.27,174.4,166.4,0.822,247549.1,247549.1,867,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830642,511508.00
09/09/2015 16:30,2,5.979,ACTIVE,217.13,356.18,59.959,1441830603,"201051344000890","174011321042388",28.51,38.40,0,317.10,399.76,172.7,164.7,0.787,244295.8,244295.8,870,0,0,0,L,1122011218,1,125.17,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441830643,511509.00
09/09/2015 16:45,2,4.941,ACTIVE,216.45,352.87,59.975,1441831503,"201051344000955","174011321042388",28.61,35.40,0,331.23,395.55,143.1,136.2,0.681,245646.4,245646.4,869,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831504,511510.00
09/09/2015 16:45,2,5.029,ACTIVE,213.29,362.19,59.981,1441831503,"274151322000095","174011321042388",28.59,45.50,0,329.43,385.03,145.6,138.6,0.561,545343.4,545343.4,868,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831505,511511.00
09/09/2015 16:45,2,5.066,ACTIVE,218.93,357.08,59.986,1441831503,"201051344000868","174011321042388",28.21,31.30,0,335.44,401.56,144.8,137.8,0.658,232581.4,232581.4,873,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831506,511512.00
09/09/2015 16:45,2,4.980,ACTIVE,220.06,357.98,59.975,1441831503,"201051344000853","174011321042388",28.84,31.80,0,337.24,402.77,145.5,138.5,0.681,239150.2,239150.2,868,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831507,511513.00
09/09/2015 16:45,2,4.975,ACTIVE,217.58,355.28,59.975,1441831503,"201051344000582","174011321042388",28.33,34.80,0,331.53,397.96,142.8,135.9,0.650,237741.8,237741.8,872,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831508,511514.00
09/09/2015 16:45,2,4.939,ACTIVE,220.06,358.58,59.981,1441831503,"201051344000469","174011321042388",28.96,29.80,0,336.94,402.77,144.9,138.0,0.681,234393.4,234393.4,868,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831509,511515.00
09/09/2015 16:45,2,5.021,ACTIVE,219.84,359.78,59.959,1441831503,"201051344000988","174011321042388",28.35,32.80,0,336.64,401.56,144.2,137.3,0.672,233271.4,233271.4,869,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831510,511516.00
09/09/2015 16:45,2,4.990,ACTIVE,219.84,357.68,59.975,1441831503,"201051344001158","174011321042388",28.19,33.80,0,337.54,400.36,142.6,135.7,0.667,238850.3,238850.3,868,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831511,511517.00
09/09/2015 16:45,2,5.051,ACTIVE,217.35,353.77,59.981,1441831503,"201051344001025","174011321042388",28.57,36.00,0,331.53,396.75,146.1,139.1,0.663,243687.7,243687.7,869,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831512,511518.00
09/09/2015 16:45,2,4.945,ACTIVE,219.61,357.38,59.949,1441831503,"201051344000569","174011321042388",28.59,32.80,0,335.74,401.86,143.1,136.2,0.658,246840.1,246840.1,870,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831513,511519.00
09/09/2015 16:45,2,3.090,ACTIVE,213.51,416.29,59.991,1441831503,"274151322000094","174011321042388",38.78,43.80,0,397.66,453.26,121.3,115.2,0.468,419345.5,419345.5,879,0,0,0,L,1151911521,0,122.01,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831514,511520.00
09/09/2015 16:45,2,4.893,ACTIVE,219.84,357.68,59.986,1441831503,"201051344000458","174011321042388",28.90,33.50,0,336.34,401.56,143.2,136.3,0.672,242539.7,242539.7,870,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831515,511521.00
09/09/2015 16:45,2,4.586,ACTIVE,213.74,342.65,59.975,1441831503,"274151322000087","174011321042388",27.99,46.40,0,328.52,381.73,130.0,123.5,0.495,492490.2,492490.2,869,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831516,511522.00
09/09/2015 16:45,2,4.643,ACTIVE,213.74,348.96,60.002,1441831503,"274151322000052","174011321042388",27.99,46.00,0,332.13,382.03,131.5,125.0,0.504,525779.1,525779.1,866,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831517,511523.00
09/09/2015 16:45,2,4.896,ACTIVE,216.45,354.07,59.986,1441831503,"201051344001145","174011321042388",28.73,35.00,0,331.23,397.05,142.4,135.5,0.663,247375.7,247375.7,873,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831518,511524.00
09/09/2015 16:45,2,4.799,ACTIVE,216.45,353.47,59.986,1441831503,"201051344000685","174011321042388",29.08,35.60,0,330.33,396.45,141.2,134.4,0.689,246029.3,246029.3,873,0,0,0,L,1122011218,0,125.17,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831519,511525.00
09/09/2015 16:45,2,4.545,ACTIVE,213.29,358.88,59.981,1441831503,"274151322000088","174011321042388",27.91,41.50,0,331.83,381.73,128.4,122.1,0.486,504958.0,504958.0,866,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831519,511526.00
09/09/2015 16:45,2,4.852,ACTIVE,216.90,354.07,59.986,1441831503,"201051344000438","174011321042388",28.63,36.50,0,332.13,396.75,140.7,133.9,0.672,246030.1,246030.1,870,0,0,0,L,1122011218,0,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831520,511527.00
09/09/2015 16:45,2,4.912,ACTIVE,216.90,353.47,60.012,1441831503,"201051344001135","174011321042388",28.47,34.50,0,332.13,396.45,141.6,134.7,0.654,237677.3,237677.3,868,0,0,0,L,1122011218,0,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831521,511528.00
09/09/2015 16:45,2,4.822,ACTIVE,216.67,355.28,60.007,1441831503,"201051344000417","174011321042388",28.49,37.00,0,331.83,395.25,139.1,132.3,0.663,240843.8,240843.8,874,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831522,511529.00
09/09/2015 16:45,2,4.928,ACTIVE,218.03,356.18,60.002,1441831503,"201051344000594","174011321042388",28.61,38.00,0,332.73,402.46,142.8,135.9,0.663,243297.8,243297.8,873,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831523,511530.00
09/09/2015 16:45,2,4.668,ACTIVE,213.06,351.67,59.981,1441831503,"274151322000083","174011321042388",27.97,47.00,0,327.92,382.03,132.2,125.7,0.535,521423.3,521423.3,868,0,0,0,L,1151911521,0,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831524,511531.00
09/09/2015 16:45,2,5.020,ACTIVE,217.35,354.67,59.986,1441831503,"201051344000585","174011321042388",28.88,34.30,0,331.53,397.05,146.7,139.7,0.685,242953.5,242953.5,869,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831525,511532.00
09/09/2015 16:45,2,4.570,ACTIVE,213.29,360.69,59.975,1441831503,"274151322000054","174011321042388",28.13,41.50,0,331.83,382.63,130.3,123.8,0.504,516134.9,516134.9,867,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831526,511533.00
09/09/2015 16:45,2,4.854,ACTIVE,217.35,354.97,59.986,1441831503,"201051344001203","174011321042388",28.78,36.00,0,331.53,397.05,141.5,134.6,0.658,243552.5,243552.5,869,0,0,0,L,1122011218,0,125.40,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831527,511534.00
09/09/2015 16:45,2,4.789,ACTIVE,216.45,353.47,59.981,1441831503,"201051344000646","174011321042388",28.90,34.80,0,330.63,396.45,140.0,133.2,0.667,239490.9,239490.9,868,0,0,0,L,1122011218,0,124.94,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831527,511535.00
09/09/2015 16:45,2,3.090,ACTIVE,214.41,420.50,59.981,1441831503,"274151322000068","174011321042388",38.61,44.00,0,395.85,451.46,120.2,114.1,0.460,418818.0,418818.0,879,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831528,511536.00
09/09/2015 16:45,2,4.740,ACTIVE,214.41,344.76,59.991,1441831503,"274151322000076","174011321042388",29.08,45.00,0,332.73,384.43,139.7,132.9,0.544,551727.4,551727.4,865,0,0,0,L,1151911521,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831529,511537.00
09/09/2015 16:45,2,4.865,ACTIVE,216.22,353.47,60.018,1441831503,"201051344000890","174011321042388",28.09,37.50,0,331.23,396.75,138.3,131.6,0.641,244330.3,244330.3,871,0,0,0,L,1122011218,0,124.72,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831530,511538.00
09/09/2015 16:45,2,4.824,ACTIVE,219.16,357.68,59.986,1441831503,"201051344000900","174011321042388",28.92,31.80,0,336.64,402.16,141.2,134.3,0.636,245606.2,245606.2,870,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831531,511539.00
09/09/2015 16:45,2,4.773,ACTIVE,219.16,357.68,59.986,1441831503,"201051344000633","174011321042388",28.61,35.40,0,336.94,401.26,138.4,131.6,0.654,234107.2,234107.2,874,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831532,511540.00
09/09/2015 16:45,2,4.785,ACTIVE,219.39,357.68,60.007,1441831503,"201051344000983","174011321042388",28.88,32.60,0,337.54,402.77,140.0,133.2,0.658,242551.1,242551.1,871,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831533,511541.00
09/09/2015 16:45,2,4.746,ACTIVE,217.35,354.97,59.986,1441831503,"201051344000917","174011321042388",28.73,36.00,0,331.23,397.35,138.1,131.3,0.650,244680.4,244680.4,875,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831534,511542.00
09/09/2015 16:45,2,4.752,ACTIVE,219.16,355.58,59.981,1441831503,"201051344000648","174011321042388",28.23,33.30,0,338.14,401.86,135.9,129.2,0.623,239941.7,239941.7,872,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831535,511543.00
09/09/2015 16:45,2,4.639,ACTIVE,217.13,353.77,60.002,1441831503,"201051344001093","174011321042388",28.41,34.50,0,331.53,396.75,133.4,126.9,0.614,242853.6,242853.6,873,0,0,0,L,1122011218,0,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831536,511544.00
09/09/2015 16:45,2,4.734,ACTIVE,219.16,356.48,59.965,1441831503,"201051344000645","174011321042388",28.51,33.50,0,337.24,400.36,136.7,130.0,0.619,241025.2,241025.2,872,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831537,511545.00
09/09/2015 16:45,2,4.414,ACTIVE,213.29,349.56,59.981,1441831503,"274151322000085","174011321042388",28.25,41.50,0,332.73,382.03,126.2,119.8,0.491,518855.4,518855.4,868,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831538,511546.00
09/09/2015 16:45,2,4.766,ACTIVE,217.35,354.67,59.986,1441831503,"201051344000651","174011321042388",28.43,34.80,0,331.23,397.05,137.2,130.5,0.628,240277.0,240277.0,867,0,0,0,L,1122011218,0,125.40,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831538,511547.00
09/09/2015 16:45,2,4.717,ACTIVE,218.48,354.67,59.986,1441831503,"201051344000867","174011321042388",28.63,34.30,0,335.14,401.26,136.8,130.1,0.628,233124.1,233124.1,872,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831539,511548.00
09/09/2015 16:45,2,4.646,ACTIVE,216.00,349.86,59.986,1441831503,"201051344001230","174011321042388",28.59,35.00,0,329.13,397.05,134.4,127.8,0.628,243692.4,243692.4,875,0,0,0,L,1122011218,0,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831540,511549.00
09/09/2015 16:45,2,4.629,ACTIVE,219.16,357.08,59.986,1441831503,"201051344000576","174011321042388",28.82,32.00,0,337.54,401.56,135.2,128.5,0.632,240095.9,240095.9,874,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831541,511550.00
09/09/2015 16:45,2,4.670,ACTIVE,218.93,355.28,59.975,1441831503,"201051344000579","174011321042388",28.75,35.40,0,337.84,400.96,136.0,129.3,0.632,247584.5,247584.5,868,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441831542,511551.00
09/09/2015 17:00,2,4.689,ACTIVE,216.45,351.97,59.991,1441832403,"201051344000955","174011321042388",28.77,35.40,0,318.61,388.34,136.7,130.0,0.650,245677.6,245677.6,870,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832404,511552.00
09/09/2015 17:00,2,4.824,ACTIVE,213.06,351.07,59.986,1441832403,"274151322000095","174011321042388",28.80,44.30,0,327.02,376.01,140.5,133.7,0.535,545375.4,545375.4,869,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832405,511553.00
09/09/2015 17:00,2,4.809,ACTIVE,219.16,357.38,59.986,1441832403,"201051344000868","174011321042388",28.41,31.30,0,318.91,393.45,138.2,131.5,0.628,232613.2,232613.2,874,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832406,511554.00
09/09/2015 17:00,2,4.842,ACTIVE,220.52,358.58,60.002,1441832403,"201051344000853","174011321042388",28.51,31.80,0,324.02,397.96,139.8,133.0,0.650,239182.2,239182.2,869,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832407,511555.00
09/09/2015 17:00,2,4.758,ACTIVE,217.35,354.07,59.986,1441832403,"201051344000582","174011321042388",28.61,34.80,0,317.70,390.74,137.9,131.2,0.641,237773.3,237773.3,873,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832408,511556.00
09/09/2015 17:00,2,4.762,ACTIVE,220.06,358.58,59.986,1441832403,"201051344000469","174011321042388",29.04,29.80,0,318.91,395.25,140.1,133.3,0.654,234425.3,234425.3,869,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832409,511557.00
09/09/2015 17:00,2,4.824,ACTIVE,220.06,357.98,59.991,1441832403,"201051344000988","174011321042388",28.78,32.40,0,319.51,396.15,140.6,133.8,0.654,233303.2,233303.2,870,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832410,511558.00
09/09/2015 17:00,2,4.832,ACTIVE,220.06,356.78,59.981,1441832403,"201051344001158","174011321042388",28.61,33.00,0,319.21,394.05,139.9,133.1,0.650,238881.8,238881.8,869,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832411,511559.00
09/09/2015 17:00,2,4.898,ACTIVE,217.13,353.77,59.986,1441832403,"201051344001025","174011321042388",29.12,35.00,0,318.30,390.44,144.3,137.4,0.658,243720.1,243720.1,870,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832411,511560.00
09/09/2015 17:00,2,4.867,ACTIVE,219.84,357.08,59.986,1441832403,"201051344000569","174011321042388",28.80,32.40,0,318.30,394.95,142.0,135.1,0.658,246872.0,246872.0,871,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832412,511561.00
09/09/2015 17:00,2,3.111,ACTIVE,213.51,422.00,59.991,1441832403,"274151322000094","174011321042388",38.27,43.60,0,396.45,447.25,120.8,114.7,0.464,419372.5,419372.5,880,0,0,0,L,1151911521,0,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832413,511562.00
09/09/2015 17:00,2,4.914,ACTIVE,220.06,357.08,60.012,1441832403,"201051344000458","174011321042388",28.59,33.00,0,320.41,394.95,142.2,135.4,0.676,242571.7,242571.7,871,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832414,511563.00
09/09/2015 17:00,2,4.562,ALERT,213.51,349.56,59.959,1441832403,"274151322000087","174011321042388",28.07,44.80,0,286.14,388.94,129.6,123.2,0.491,492519.2,492519.2,870,0,0,0,L,1151911521,0,122.46,123.81,0002,36,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832416,511564.00
09/09/2015 17:00,2,4.541,ACTIVE,213.51,358.88,59.981,1441832403,"274151322000052","174011321042388",28.35,43.80,0,325.52,376.92,130.3,123.9,0.508,525808.5,525808.5,867,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832417,511565.00
09/09/2015 17:00,2,4.852,ACTIVE,216.67,354.07,59.991,1441832403,"201051344001145","174011321042388",28.78,34.50,0,320.41,389.54,141.4,134.6,0.645,247407.6,247407.6,874,0,0,0,L,1122011218,0,124.72,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832418,511566.00
09/09/2015 17:00,2,4.893,ACTIVE,216.45,353.47,59.996,1441832403,"201051344000685","174011321042388",28.31,34.80,0,317.10,389.84,140.3,133.5,0.663,246061.0,246061.0,874,0,0,0,L,1122011218,0,125.40,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832419,511567.00
09/09/2015 17:00,2,4.502,ACTIVE,213.29,352.87,59.981,1441832403,"274151322000088","174011321042388",28.07,39.80,0,326.12,375.41,127.9,121.5,0.486,504986.8,504986.8,867,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832420,511568.00
09/09/2015 17:00,2,4.768,ACTIVE,217.13,354.37,59.986,1441832403,"201051344000438","174011321042388",28.92,36.00,0,316.50,389.54,139.6,132.8,0.658,246061.5,246061.5,871,0,0,0,L,1122011218,0,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832420,511569.00
09/09/2015 17:00,2,4.832,ACTIVE,217.13,353.47,59.996,1441832403,"201051344001135","174011321042388",28.84,34.00,0,318.91,389.24,141.2,134.3,0.645,237709.0,237709.0,869,0,0,0,L,1122011218,0,124.94,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832421,511570.00
09/09/2015 17:00,2,4.783,ACTIVE,216.67,351.67,59.970,1441832403,"201051344000417","174011321042388",28.59,36.00,0,317.40,388.94,138.5,131.7,0.672,240874.9,240874.9,875,0,0,0,L,1122011218,0,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832422,511571.00
09/09/2015 17:00,2,4.920,ACTIVE,218.71,356.48,59.996,1441832403,"201051344000594","174011321042388",28.57,37.50,0,320.11,391.64,142.5,135.6,0.654,243329.8,243329.8,874,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832423,511572.00
09/09/2015 17:00,2,4.662,ACTIVE,213.29,346.86,59.996,1441832403,"274151322000083","174011321042388",28.21,45.00,0,326.72,375.41,133.1,126.5,0.539,521453.1,521453.1,869,0,0,0,L,1151911521,0,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832424,511573.00
09/09/2015 17:00,2,5.064,ACTIVE,217.58,356.48,59.986,1441832403,"201051344000585","174011321042388",28.75,34.00,0,332.13,390.14,147.6,140.5,0.689,242986.5,242986.5,870,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832425,511574.00
09/09/2015 17:00,2,4.549,ALERT,213.51,345.06,59.965,1441832403,"274151322000054","174011321042388",28.37,40.40,0,290.95,383.23,130.6,124.2,0.499,516164.1,516164.1,868,0,0,0,L,1151911521,0,122.68,123.59,0002,32,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832427,511575.00
09/09/2015 17:00,2,4.855,ACTIVE,217.58,354.67,59.996,1441832403,"201051344001203","174011321042388",28.71,35.20,0,318.00,389.84,141.2,134.4,0.658,243584.4,243584.4,870,0,0,0,L,1122011218,0,125.85,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832428,511576.00
09/09/2015 17:00,2,4.826,ACTIVE,216.45,354.07,59.996,1441832403,"201051344000646","174011321042388",28.77,34.00,0,317.70,389.84,140.6,133.8,0.654,239522.5,239522.5,869,0,0,0,L,1122011218,0,124.94,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832429,511577.00
09/09/2015 17:00,2,3.029,ACTIVE,214.19,422.30,59.991,1441832403,"274151322000068","174011321042388",39.54,43.60,0,393.15,446.95,120.6,114.5,0.464,418845.3,418845.3,880,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832429,511578.00
09/09/2015 17:00,2,4.824,ACTIVE,213.96,361.89,59.991,1441832403,"274151322000076","174011321042388",29.00,43.60,0,328.52,376.62,141.6,134.7,0.548,551759.3,551759.3,866,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832430,511579.00
09/09/2015 17:00,2,4.832,ACTIVE,216.45,351.97,60.002,1441832403,"201051344000890","174011321042388",28.73,37.00,0,319.81,389.54,140.6,133.7,0.645,244361.9,244361.9,872,0,0,0,L,1122011218,0,124.94,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832431,511580.00
09/09/2015 17:00,2,4.891,ACTIVE,219.61,358.58,60.002,1441832403,"201051344000900","174011321042388",29.14,31.50,0,319.51,395.55,144.4,137.4,0.658,245638.5,245638.5,871,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832432,511581.00
09/09/2015 17:00,2,4.898,ACTIVE,219.39,357.08,60.007,1441832403,"201051344000633","174011321042388",28.59,34.30,0,319.81,395.25,141.8,134.9,0.645,234138.9,234138.9,875,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832433,511582.00
09/09/2015 17:00,2,4.898,ACTIVE,220.06,358.58,59.996,1441832403,"201051344000983","174011321042388",29.04,32.40,0,319.81,395.55,144.1,137.1,0.676,242583.3,242583.3,872,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832434,511583.00
