ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 17:00,2,4.932,ACTIVE,217.13,356.48,60.002,1441832403,"201051344000917","174011321042388",28.61,35.60,0,317.70,389.54,142.8,135.9,0.658,244712.3,244712.3,876,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832435,511584.00
09/09/2015 17:00,2,4.859,ACTIVE,219.84,357.38,59.996,1441832403,"201051344000648","174011321042388",28.61,32.20,0,316.80,395.85,140.8,133.9,0.650,239973.1,239973.1,873,0,0,0,L,1122011218,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832437,511585.00
09/09/2015 17:00,2,4.693,ACTIVE,217.35,355.88,59.996,1441832403,"201051344001093","174011321042388",29.00,34.00,0,319.51,388.94,137.8,131.1,0.636,242884.6,242884.6,874,0,0,0,L,1122011218,0,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832437,511586.00
09/09/2015 17:00,2,4.928,ACTIVE,219.84,358.88,60.002,1441832403,"201051344000645","174011321042388",28.51,32.80,0,320.11,394.35,142.3,135.4,0.645,241057.0,241057.0,873,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832438,511587.00
09/09/2015 17:00,2,4.562,ALERT,213.74,352.87,60.002,1441832403,"274151322000085","174011321042388",28.49,41.00,0,294.86,389.24,131.6,125.1,0.513,518884.7,518884.7,869,0,0,0,L,1151911521,0,122.91,123.81,0002,35,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832440,511588.00
09/09/2015 17:00,2,4.928,ACTIVE,217.58,355.28,60.007,1441832403,"201051344000651","174011321042388",28.59,34.00,0,319.21,390.14,142.7,135.8,0.654,240309.0,240309.0,868,0,0,0,L,1122011218,0,125.62,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832441,511589.00
09/09/2015 17:00,2,4.766,ACTIVE,216.22,352.57,60.002,1441832403,"201051344001230","174011321042388",29.00,35.00,0,316.80,388.64,139.9,133.1,0.654,243723.9,243723.9,876,0,0,0,L,1122011218,0,124.72,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832443,511590.00
09/09/2015 17:00,2,4.855,ACTIVE,220.06,357.68,59.996,1441832403,"201051344000576","174011321042388",28.77,31.80,0,319.21,394.95,141.5,134.6,0.654,240127.6,240127.6,875,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832444,511591.00
09/09/2015 17:00,2,4.883,ACTIVE,220.29,358.28,60.002,1441832403,"201051344000579","174011321042388",28.86,35.40,0,320.41,395.25,142.8,135.9,0.663,247616.6,247616.6,869,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832445,511592.00
09/09/2015 17:00,2,4.883,ACTIVE,219.61,357.38,59.981,1441832403,"201051344000867","174011321042388",28.73,33.50,0,319.81,393.45,142.0,135.2,0.654,233156.1,233156.1,873,0,0,0,L,1122011218,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441832446,511593.00
09/09/2015 17:15,2,4.145,ACTIVE,216.00,350.47,59.986,1441833303,"201051344000955","174011321042388",29.02,34.80,0,332.73,385.33,121.9,115.7,0.575,245708.6,245708.6,871,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833304,511594.00
09/09/2015 17:15,2,4.289,ACTIVE,213.06,348.06,59.965,1441833303,"274151322000095","174011321042388",29.02,43.20,0,327.92,372.11,126.0,119.7,0.491,545407.5,545407.5,870,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833305,511595.00
09/09/2015 17:15,2,4.223,ACTIVE,217.80,352.57,59.965,1441833303,"201051344000868","174011321042388",28.96,30.80,0,334.54,390.44,123.9,117.6,0.566,232644.8,232644.8,875,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833306,511596.00
09/09/2015 17:15,2,4.291,ACTIVE,219.16,354.67,59.965,1441833303,"201051344000853","174011321042388",28.78,31.30,0,338.74,391.64,125.1,118.8,0.588,239214.1,239214.1,870,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833307,511597.00
09/09/2015 17:15,2,4.213,ACTIVE,217.13,351.67,60.007,1441833303,"201051344000582","174011321042388",28.92,33.80,0,332.13,386.53,123.3,117.1,0.575,237804.6,237804.6,874,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833308,511598.00
09/09/2015 17:15,2,4.217,ACTIVE,218.71,354.37,59.970,1441833303,"201051344000469","174011321042388",29.08,29.50,0,337.24,391.94,124.3,118.0,0.588,234457.0,234457.0,870,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833309,511599.00
09/09/2015 17:15,2,4.295,ACTIVE,218.71,355.88,59.959,1441833303,"201051344000988","174011321042388",28.51,32.20,0,337.84,392.55,124.1,117.9,0.579,233334.8,233334.8,871,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833310,511600.00
09/09/2015 17:15,2,4.271,ACTIVE,218.71,353.47,59.975,1441833303,"201051344001158","174011321042388",28.43,32.60,0,338.14,391.34,122.9,116.7,0.575,238913.2,238913.2,870,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833311,511601.00
09/09/2015 17:15,2,4.332,ACTIVE,216.45,350.47,59.959,1441833303,"201051344001025","174011321042388",28.94,34.30,0,333.03,387.44,127.0,120.6,0.570,243752.4,243752.4,871,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833312,511602.00
09/09/2015 17:15,2,4.285,ACTIVE,218.48,354.67,59.970,1441833303,"201051344000569","174011321042388",28.55,32.00,0,337.54,391.64,123.9,117.6,0.570,246903.7,246903.7,872,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833312,511603.00
09/09/2015 17:15,2,2.619,ACTIVE,213.29,421.10,59.970,1441833303,"274151322000094","174011321042388",39.46,42.00,0,399.76,449.05,104.4,98.9,0.402,419399.4,419399.4,881,0,0,0,L,1151911521,0,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833313,511604.00
09/09/2015 17:15,2,4.277,ACTIVE,218.71,354.37,60.002,1441833303,"201051344000458","174011321042388",28.86,33.30,0,338.44,392.25,125.1,118.8,0.597,242603.6,242603.6,872,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833314,511605.00
09/09/2015 17:15,2,3.967,ACTIVE,213.06,346.56,59.975,1441833303,"274151322000087","174011321042388",28.31,43.80,0,328.82,369.40,113.7,107.8,0.433,492548.2,492548.2,872,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833315,511606.00
09/09/2015 17:15,2,3.953,ACTIVE,213.29,356.48,59.959,1441833303,"274151322000052","174011321042388",28.71,43.20,0,328.22,369.70,114.8,108.9,0.446,525837.7,525837.7,868,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833316,511607.00
09/09/2015 17:15,2,4.254,ACTIVE,216.00,351.37,59.965,1441833303,"201051344001145","174011321042388",29.04,34.00,0,333.03,386.23,125.1,118.8,0.583,247439.4,247439.4,875,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833317,511608.00
09/09/2015 17:15,2,4.246,ACTIVE,216.00,351.97,59.949,1441833303,"201051344000685","174011321042388",28.78,34.30,0,333.03,386.83,123.8,117.6,0.601,246092.5,246092.5,875,0,0,0,L,1122011218,0,124.72,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833318,511609.00
09/09/2015 17:15,2,3.916,ACTIVE,212.83,354.07,59.959,1441833303,"274151322000088","174011321042388",28.19,39.30,0,327.92,368.80,111.7,105.9,0.415,505015.3,505015.3,868,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833319,511610.00
09/09/2015 17:15,2,4.135,ACTIVE,216.45,351.97,59.996,1441833303,"201051344000438","174011321042388",29.24,35.00,0,333.03,385.63,122.4,116.2,0.583,246092.6,246092.6,872,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833320,511611.00
09/09/2015 17:15,2,4.240,ACTIVE,216.45,351.67,59.965,1441833303,"201051344001135","174011321042388",28.84,33.80,0,333.33,386.23,124.0,117.7,0.575,237740.5,237740.5,870,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833321,511612.00
09/09/2015 17:15,2,4.191,ACTIVE,216.00,351.07,60.007,1441833303,"201051344000417","174011321042388",28.61,36.00,0,333.03,385.93,121.4,115.3,0.579,240905.7,240905.7,876,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833321,511613.00
09/09/2015 17:15,2,4.277,ACTIVE,217.35,353.47,59.975,1441833303,"201051344000594","174011321042388",28.80,36.30,0,333.03,387.74,124.8,118.5,0.583,243361.5,243361.5,875,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833322,511614.00
09/09/2015 17:15,2,4.061,ACTIVE,212.83,355.88,59.959,1441833303,"274151322000083","174011321042388",28.31,44.30,0,327.92,369.70,116.5,110.5,0.473,521482.6,521482.6,870,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833323,511615.00
09/09/2015 17:15,2,4.418,ACTIVE,216.67,353.77,59.954,1441833303,"201051344000585","174011321042388",29.04,33.00,0,332.43,387.14,130.0,123.5,0.610,243019.5,243019.5,871,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833324,511616.00
09/09/2015 17:15,2,3.979,ACTIVE,213.06,349.26,59.959,1441833303,"274151322000054","174011321042388",28.31,39.00,0,327.92,370.00,113.9,108.0,0.438,516193.1,516193.1,870,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833325,511617.00
09/09/2015 17:15,2,4.252,ACTIVE,216.67,352.27,59.970,1441833303,"201051344001203","174011321042388",28.77,34.80,0,333.33,386.53,123.9,117.6,0.579,243615.9,243615.9,871,0,0,0,L,1122011218,0,125.17,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833326,511618.00
09/09/2015 17:15,2,4.236,ACTIVE,215.77,351.07,59.959,1441833303,"201051344000646","174011321042388",28.78,33.50,0,332.43,387.14,123.5,117.3,0.588,239553.9,239553.9,870,0,0,0,L,1122011218,0,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833327,511619.00
09/09/2015 17:15,2,2.699,ACTIVE,213.74,421.10,59.965,1441833303,"274151322000068","174011321042388",38.80,42.50,0,397.66,448.45,105.7,100.1,0.415,418872.3,418872.3,881,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833328,511620.00
09/09/2015 17:15,2,4.195,ACTIVE,213.74,346.56,59.970,1441833303,"274151322000076","174011321042388",29.18,42.30,0,332.43,372.41,124.0,117.7,0.482,551790.9,551790.9,867,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833329,511621.00
09/09/2015 17:15,2,4.221,ACTIVE,215.77,350.17,59.959,1441833303,"201051344000890","174011321042388",28.80,36.00,0,333.63,386.53,123.2,117.0,0.557,244393.2,244393.2,873,0,0,0,L,1122011218,0,124.27,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833330,511622.00
09/09/2015 17:15,2,4.281,ACTIVE,218.26,354.07,59.933,1441833303,"201051344000900","174011321042388",28.96,30.80,0,337.24,391.94,125.6,119.3,0.575,245670.5,245670.5,872,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833331,511623.00
09/09/2015 17:15,2,4.229,ACTIVE,218.03,354.97,59.970,1441833303,"201051344000633","174011321042388",28.88,33.80,0,337.84,391.94,123.7,117.5,0.592,234170.3,234170.3,876,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833332,511624.00
09/09/2015 17:15,2,4.271,ACTIVE,218.71,354.37,59.970,1441833303,"201051344000983","174011321042388",29.04,32.00,0,337.84,392.25,125.6,119.3,0.592,242615.2,242615.2,873,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833333,511625.00
09/09/2015 17:15,2,4.268,ACTIVE,216.45,351.97,59.933,1441833303,"201051344000917","174011321042388",28.86,34.80,0,331.83,386.23,124.8,118.5,0.583,244744.0,244744.0,877,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833334,511626.00
09/09/2015 17:15,2,4.273,ACTIVE,218.26,353.77,59.949,1441833303,"201051344000648","174011321042388",28.29,32.40,0,338.44,391.94,122.4,116.2,0.570,240004.3,240004.3,874,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833335,511627.00
09/09/2015 17:15,2,4.088,ACTIVE,216.45,352.27,59.970,1441833303,"201051344001093","174011321042388",28.86,33.00,0,332.73,385.03,119.5,113.4,0.561,242915.0,242915.0,875,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833335,511628.00
09/09/2015 17:15,2,4.238,ACTIVE,218.71,354.97,59.965,1441833303,"201051344000645","174011321042388",28.77,32.80,0,338.74,391.34,123.5,117.3,0.570,241088.4,241088.4,874,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833336,511629.00
09/09/2015 17:15,2,3.949,ACTIVE,213.06,342.35,59.975,1441833303,"274151322000085","174011321042388",28.57,39.50,0,330.03,369.70,114.2,108.3,0.438,518913.7,518913.7,871,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833337,511630.00
09/09/2015 17:15,2,4.281,ACTIVE,216.67,352.87,59.965,1441833303,"201051344000651","174011321042388",28.71,34.00,0,333.33,386.23,124.6,118.3,0.561,240340.6,240340.6,869,0,0,0,L,1122011218,0,124.94,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833338,511631.00
09/09/2015 17:15,2,4.229,ACTIVE,217.80,352.87,59.959,1441833303,"201051344000867","174011321042388",28.88,33.50,0,333.93,390.14,123.7,117.5,0.566,233187.4,233187.4,874,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833339,511632.00
09/09/2015 17:15,2,4.109,ACTIVE,215.54,349.26,59.965,1441833303,"201051344001230","174011321042388",29.26,34.00,0,333.03,385.63,121.7,115.5,0.570,243754.8,243754.8,877,0,0,0,L,1122011218,0,124.27,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833340,511633.00
09/09/2015 17:15,2,4.162,ACTIVE,218.71,355.28,59.970,1441833303,"201051344000576","174011321042388",29.08,31.80,0,338.44,391.64,122.6,116.4,0.579,240158.8,240158.8,876,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833341,511634.00
09/09/2015 17:15,2,4.242,ACTIVE,218.71,354.37,59.970,1441833303,"201051344000579","174011321042388",29.00,34.50,0,338.74,391.64,124.6,118.4,0.579,247648.2,247648.2,870,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441833342,511635.00
09/09/2015 17:30,2,4.295,ACTIVE,216.22,351.97,59.970,1441834203,"201051344000955","174011321042388",28.80,34.50,0,318.30,387.44,125.3,119.0,0.588,245736.5,245736.5,872,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834204,511636.00
09/09/2015 17:30,2,4.453,ACTIVE,212.61,358.88,59.970,1441834203,"274151322000095","174011321042388",28.86,41.00,0,326.12,374.51,130.2,123.8,0.504,545436.6,545436.6,871,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834205,511637.00
09/09/2015 17:30,2,4.350,ACTIVE,217.58,353.17,59.981,1441834203,"201051344000868","174011321042388",28.84,30.80,0,318.30,390.14,127.0,120.7,0.579,232673.3,232673.3,876,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834206,511638.00
09/09/2015 17:30,2,4.391,ACTIVE,218.93,355.58,59.954,1441834203,"201051344000853","174011321042388",28.86,31.30,0,320.41,394.95,128.3,121.9,0.601,239242.9,239242.9,871,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834207,511639.00
09/09/2015 17:30,2,4.338,ACTIVE,217.35,354.67,59.975,1441834203,"201051344000582","174011321042388",28.94,33.30,0,318.00,391.04,127.2,120.8,0.588,237833.1,237833.1,875,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834207,511640.00
09/09/2015 17:30,2,4.326,ACTIVE,218.48,355.58,59.959,1441834203,"201051344000469","174011321042388",29.20,29.30,0,318.91,391.64,128.0,121.6,0.601,234485.5,234485.5,871,0,0,0,L,1122011218,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834208,511641.00
09/09/2015 17:30,2,4.406,ACTIVE,218.48,355.88,59.975,1441834203,"201051344000988","174011321042388",28.73,31.80,0,318.61,391.34,128.3,121.9,0.605,233363.3,233363.3,872,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834209,511642.00
09/09/2015 17:30,2,4.434,ACTIVE,218.71,354.37,59.981,1441834203,"201051344001158","174011321042388",28.31,32.20,0,318.30,391.34,127.1,120.7,0.597,238941.5,238941.5,871,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834210,511643.00
09/09/2015 17:30,2,4.441,ACTIVE,216.67,352.27,59.975,1441834203,"201051344001025","174011321042388",29.26,33.80,0,317.40,389.84,131.6,125.1,0.583,243781.7,243781.7,872,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834211,511644.00
09/09/2015 17:30,2,4.350,ACTIVE,218.48,354.97,59.981,1441834203,"201051344000569","174011321042388",29.10,31.30,0,319.51,391.34,128.2,121.8,0.597,246932.2,246932.2,873,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834212,511645.00
09/09/2015 17:30,2,2.791,ACTIVE,213.06,415.39,59.981,1441834203,"274151322000094","174011321042388",38.59,41.30,0,395.85,450.56,109.5,103.7,0.415,419423.5,419423.5,882,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834213,511646.00
09/09/2015 17:30,2,4.420,ACTIVE,218.48,354.37,59.981,1441834203,"201051344000458","174011321042388",28.92,32.80,0,317.40,391.04,129.5,123.1,0.619,242632.4,242632.4,873,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834214,511647.00
09/09/2015 17:30,2,4.113,ACTIVE,213.06,350.17,59.965,1441834203,"274151322000087","174011321042388",28.29,42.80,0,326.42,374.81,117.9,111.9,0.451,492574.3,492574.3,873,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834215,511648.00
09/09/2015 17:30,2,4.084,ACTIVE,212.83,341.75,59.981,1441834203,"274151322000052","174011321042388",28.59,42.30,0,326.12,375.71,118.2,112.2,0.460,525864.1,525864.1,869,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834216,511649.00
09/09/2015 17:30,2,4.451,ACTIVE,216.22,352.57,59.991,1441834203,"201051344001145","174011321042388",28.78,33.00,0,321.01,388.94,129.8,123.4,0.614,247468.2,247468.2,876,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834216,511650.00
09/09/2015 17:30,2,4.354,ACTIVE,216.22,353.47,59.981,1441834203,"201051344000685","174011321042388",29.04,34.00,0,317.40,389.54,128.0,121.6,0.632,246121.1,246121.1,876,0,0,0,L,1122011218,0,124.94,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834217,511651.00
09/09/2015 17:30,2,4.000,ACTIVE,212.83,353.77,59.981,1441834203,"274151322000088","174011321042388",28.37,38.40,0,324.02,374.81,115.0,109.0,0.438,505040.9,505040.9,869,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834218,511652.00
09/09/2015 17:30,2,4.252,ACTIVE,216.67,352.57,59.944,1441834203,"201051344000438","174011321042388",29.36,34.80,0,319.21,389.84,126.5,120.2,0.614,246120.9,246120.9,873,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834219,511653.00
09/09/2015 17:30,2,4.328,ACTIVE,216.67,352.87,59.991,1441834203,"201051344001135","174011321042388",29.12,33.30,0,318.61,388.64,127.7,121.3,0.592,237769.1,237769.1,871,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834220,511654.00
09/09/2015 17:30,2,4.307,ACTIVE,216.22,351.37,59.981,1441834203,"201051344000417","174011321042388",28.69,35.00,0,318.00,388.04,125.1,118.8,0.588,240933.7,240933.7,877,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834222,511655.00
09/09/2015 17:30,2,4.373,ACTIVE,217.13,352.57,59.996,1441834203,"201051344000594","174011321042388",29.04,36.00,0,319.51,388.94,128.6,122.2,0.592,243390.3,243390.3,876,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834222,511656.00
09/09/2015 17:30,2,4.154,ACTIVE,212.61,345.36,59.986,1441834203,"274151322000083","174011321042388",28.55,43.00,0,325.52,374.51,120.1,114.0,0.486,521509.5,521509.5,871,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834223,511657.00
09/09/2015 17:30,2,4.598,ACTIVE,217.13,354.67,59.996,1441834203,"201051344000585","174011321042388",28.86,33.00,0,318.00,389.84,134.4,127.8,0.623,243049.6,243049.6,872,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834224,511658.00
09/09/2015 17:30,2,4.045,ACTIVE,212.83,345.96,59.975,1441834203,"274151322000054","174011321042388",28.59,38.80,0,324.62,376.31,117.0,111.0,0.455,516219.4,516219.4,871,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834225,511659.00
09/09/2015 17:30,2,4.336,ACTIVE,216.90,352.57,59.981,1441834203,"201051344001203","174011321042388",29.06,33.80,0,318.61,390.74,127.5,121.2,0.592,243644.5,243644.5,872,0,0,0,L,1122011218,0,124.94,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834226,511660.00
09/09/2015 17:30,2,4.326,ACTIVE,216.00,350.77,59.996,1441834203,"201051344000646","174011321042388",29.02,33.00,0,316.50,390.14,127.2,120.8,0.605,239582.5,239582.5,871,0,0,0,L,1122011218,0,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834227,511661.00
09/09/2015 17:30,2,2.736,ACTIVE,213.51,424.11,59.981,1441834203,"274151322000068","174011321042388",39.12,42.00,0,394.95,454.16,108.7,103.0,0.420,418896.7,418896.7,882,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834228,511662.00
09/09/2015 17:30,2,4.318,ACTIVE,213.51,357.38,59.996,1441834203,"274151322000076","174011321042388",29.16,40.80,0,327.02,375.11,127.6,121.3,0.491,551819.5,551819.5,868,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834229,511663.00
09/09/2015 17:30,2,4.340,ACTIVE,216.00,350.77,59.991,1441834203,"201051344000890","174011321042388",28.84,35.00,0,320.11,388.34,126.8,120.5,0.579,244421.6,244421.6,874,0,0,0,L,1122011218,0,124.49,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834230,511664.00
09/09/2015 17:30,2,4.389,ACTIVE,218.26,354.97,59.986,1441834203,"201051344000900","174011321042388",29.10,31.00,0,319.51,390.44,129.4,123.0,0.592,245699.5,245699.5,873,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834231,511665.00
09/09/2015 17:30,2,4.350,ACTIVE,218.03,355.28,59.981,1441834203,"201051344000633","174011321042388",28.88,33.30,0,319.21,391.04,127.2,120.8,0.605,234198.9,234198.9,877,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834231,511666.00
09/09/2015 17:30,2,4.410,ACTIVE,218.71,354.97,59.986,1441834203,"201051344000983","174011321042388",28.92,31.80,0,319.21,390.74,129.1,122.7,0.614,242644.3,242644.3,874,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834232,511667.00
09/09/2015 17:30,2,4.395,ACTIVE,216.90,351.67,59.996,1441834203,"201051344000917","174011321042388",28.94,34.80,0,320.41,389.54,128.8,122.4,0.619,244772.9,244772.9,878,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834233,511668.00
09/09/2015 17:30,2,4.299,ACTIVE,218.48,354.67,59.986,1441834203,"201051344000648","174011321042388",28.96,32.40,0,318.00,392.25,126.1,119.8,0.583,240032.6,240032.6,875,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834235,511669.00
09/09/2015 17:30,2,4.156,ACTIVE,217.13,352.57,59.959,1441834203,"201051344001093","174011321042388",29.18,32.60,0,320.41,388.34,122.8,116.6,0.561,242942.6,242942.6,876,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834236,511670.00
09/09/2015 17:30,2,4.385,ACTIVE,218.48,354.97,59.996,1441834203,"201051344000645","174011321042388",28.65,32.60,0,320.11,390.44,127.2,120.9,0.583,241117.0,241117.0,875,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834236,511671.00
09/09/2015 17:30,2,4.027,ACTIVE,213.29,350.17,59.981,1441834203,"274151322000085","174011321042388",28.71,38.60,0,327.62,375.11,117.1,111.1,0.451,518940.0,518940.0,872,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834237,511672.00
09/09/2015 17:30,2,4.398,ACTIVE,217.35,352.27,59.970,1441834203,"201051344000651","174011321042388",28.78,33.80,0,317.70,390.14,128.2,121.8,0.579,240369.4,240369.4,870,0,0,0,L,1122011218,0,125.17,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834238,511673.00
09/09/2015 17:30,2,4.369,ACTIVE,218.03,353.17,59.996,1441834203,"201051344000867","174011321042388",28.73,33.50,0,320.71,390.14,127.1,120.7,0.583,233216.0,233216.0,875,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834239,511674.00
09/09/2015 17:30,2,4.258,ACTIVE,216.00,352.57,59.991,1441834203,"201051344001230","174011321042388",29.04,33.30,0,319.51,387.44,125.3,119.1,0.588,243782.9,243782.9,878,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834240,511675.00
09/09/2015 17:30,2,4.312,ACTIVE,218.71,356.48,59.996,1441834203,"201051344000576","174011321042388",28.94,31.30,0,318.61,391.64,126.3,120.0,0.592,240187.2,240187.2,877,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834241,511676.00
09/09/2015 17:30,2,4.379,ACTIVE,218.48,354.67,59.991,1441834203,"201051344000579","174011321042388",28.92,34.30,0,319.81,391.64,128.2,121.9,0.592,247677.0,247677.0,871,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441834242,511677.00
09/09/2015 17:45,2,1.982,ACTIVE,213.74,351.07,59.970,1441835103,"201051344000955","174011321042388",28.55,32.80,0,318.61,387.44,57.4,53.4,0.486,245761.1,245761.1,873,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835104,511678.00
09/09/2015 17:45,2,2.061,ACTIVE,212.38,349.86,59.996,1441835103,"274151322000095","174011321042388",28.59,38.40,0,324.32,375.11,59.6,55.6,0.380,545462.1,545462.1,872,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835105,511679.00
09/09/2015 17:45,2,2.078,ACTIVE,216.00,354.67,60.028,1441835103,"201051344000868","174011321042388",28.71,29.30,0,319.51,390.14,60.4,56.4,0.491,232698.2,232698.2,877,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835106,511680.00
09/09/2015 17:45,2,2.107,ACTIVE,216.90,357.08,59.933,1441835103,"201051344000853","174011321042388",28.88,29.80,0,321.91,394.95,61.7,57.6,0.521,239268.1,239268.1,872,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835107,511681.00
09/09/2015 17:45,2,2.111,ACTIVE,215.09,354.67,59.986,1441835103,"201051344000582","174011321042388",28.51,32.00,0,318.00,391.04,60.9,56.9,0.504,237857.9,237857.9,876,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835108,511682.00
09/09/2015 17:45,2,2.109,ACTIVE,216.22,356.18,59.944,1441835103,"201051344000469","174011321042388",28.88,28.00,0,317.10,392.85,61.7,57.6,0.517,234510.5,234510.5,872,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835109,511683.00
09/09/2015 17:45,2,2.131,ACTIVE,216.22,356.48,60.018,1441835103,"201051344000988","174011321042388",28.33,30.30,0,318.00,392.55,61.2,57.1,0.517,233388.2,233388.2,873,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835109,511684.00
09/09/2015 17:45,2,2.080,ACTIVE,216.22,355.88,60.028,1441835103,"201051344001158","174011321042388",28.69,30.80,0,318.30,391.34,60.5,56.5,0.504,238966.3,238966.3,872,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835110,511685.00
09/09/2015 17:45,2,2.141,ACTIVE,214.64,353.77,59.912,1441835103,"201051344001025","174011321042388",28.71,32.20,0,318.61,389.24,62.3,58.2,0.508,243807.3,243807.3,873,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835111,511686.00
09/09/2015 17:45,2,2.098,ACTIVE,216.22,355.28,59.991,1441835103,"201051344000569","174011321042388",28.63,30.00,0,317.70,391.94,60.8,56.7,0.504,246957.2,246957.2,874,0,0,0,L,1122011218,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835112,511687.00
09/09/2015 17:45,2,1.334,ACTIVE,212.61,405.47,59.901,1441835103,"274151322000094","174011321042388",37.13,38.00,0,330.63,446.05,50.2,46.6,0.354,419444.4,419444.4,883,0,0,0,L,1151911521,0,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835113,511688.00
09/09/2015 17:45,2,2.137,ACTIVE,216.67,355.28,59.996,1441835103,"201051344000458","174011321042388",28.77,31.30,0,318.91,391.34,62.3,58.2,0.530,242657.6,242657.6,874,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835114,511689.00
09/09/2015 17:45,2,1.984,ACTIVE,212.38,350.77,60.081,1441835103,"274151322000087","174011321042388",28.37,39.00,0,325.82,375.11,57.0,53.1,0.380,492597.1,492597.1,874,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835115,511690.00
09/09/2015 17:45,2,2.047,ACTIVE,212.38,351.37,59.880,1441835103,"274151322000052","174011321042388",28.33,38.60,0,326.12,375.11,58.7,54.7,0.407,525887.0,525887.0,870,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835116,511691.00
09/09/2015 17:45,2,2.281,ACTIVE,214.64,353.47,60.023,1441835103,"201051344001145","174011321042388",28.49,31.80,0,320.41,389.54,65.8,61.6,0.548,247493.4,247493.4,877,0,0,0,L,1122011218,0,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835117,511692.00
09/09/2015 17:45,2,2.275,ACTIVE,214.64,355.58,59.986,1441835103,"201051344000685","174011321042388",28.80,32.40,0,316.50,389.84,66.4,62.2,0.583,246145.9,246145.9,877,0,0,0,L,1122011218,0,124.27,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835118,511693.00
09/09/2015 17:45,2,2.119,ACTIVE,212.38,342.95,60.055,1441835103,"274151322000088","174011321042388",28.27,35.40,0,322.81,375.11,60.7,56.7,0.415,505063.1,505063.1,870,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835119,511694.00
09/09/2015 17:45,2,2.354,ACTIVE,214.87,355.88,60.044,1441835103,"201051344000438","174011321042388",28.98,32.80,0,318.30,389.54,69.2,64.8,0.597,246145.4,246145.4,874,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835120,511695.00
09/09/2015 17:45,2,2.490,ACTIVE,214.64,355.58,59.996,1441835103,"201051344001135","174011321042388",28.49,31.80,0,319.51,388.34,71.9,67.5,0.601,237793.9,237793.9,872,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835120,511696.00
09/09/2015 17:45,2,2.465,ACTIVE,214.87,357.38,59.975,1441835103,"201051344000417","174011321042388",28.71,33.50,0,318.61,388.64,71.7,67.3,0.610,240958.0,240958.0,878,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835121,511697.00
09/09/2015 17:45,2,2.586,ACTIVE,215.77,358.28,60.108,1441835103,"201051344000594","174011321042388",28.65,33.50,0,319.81,391.34,75.2,70.6,0.623,243415.3,243415.3,877,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835122,511698.00
09/09/2015 17:45,2,2.426,ACTIVE,212.38,343.85,59.981,1441835103,"274151322000083","174011321042388",28.49,39.00,0,324.62,374.81,69.9,65.6,0.508,521532.7,521532.7,872,0,0,0,L,1151911521,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835123,511699.00
09/09/2015 17:45,2,2.705,ACTIVE,215.09,358.58,60.002,1441835103,"201051344000585","174011321042388",28.86,31.30,0,318.91,389.54,79.1,74.4,0.650,243075.8,243075.8,873,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835124,511700.00
09/09/2015 17:45,2,2.330,ACTIVE,212.83,345.66,60.012,1441835103,"274151322000054","174011321042388",28.47,35.80,0,326.12,376.01,67.2,62.9,0.473,516242.0,516242.0,872,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835125,511701.00
09/09/2015 17:45,2,2.471,ACTIVE,215.09,357.08,59.922,1441835103,"201051344001203","174011321042388",28.78,32.20,0,318.91,390.74,72.0,67.6,0.592,243669.2,243669.2,873,0,0,0,L,1122011218,0,124.27,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835126,511702.00
09/09/2015 17:45,2,2.400,ACTIVE,214.41,355.58,59.986,1441835103,"201051344000646","174011321042388",29.02,32.00,0,318.30,388.94,70.5,66.2,0.605,239607.1,239607.1,872,0,0,0,L,1122011218,0,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835127,511703.00
09/09/2015 17:45,2,1.473,ACTIVE,213.51,421.70,59.959,1441835103,"274151322000068","174011321042388",39.30,38.80,0,332.13,449.65,58.4,54.4,0.402,418917.6,418917.6,883,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835128,511704.00
09/09/2015 17:45,2,2.281,ACTIVE,213.06,358.88,60.039,1441835103,"274151322000076","174011321042388",29.06,38.00,0,327.02,375.71,67.0,62.8,0.468,551844.2,551844.2,869,0,0,0,L,1151911521,0,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835129,511705.00
09/09/2015 17:45,2,2.193,ACTIVE,214.41,352.87,59.986,1441835103,"201051344000890","174011321042388",28.80,33.30,0,319.51,388.94,64.0,59.8,0.513,244446.2,244446.2,875,0,0,0,L,1122011218,0,123.81,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835129,511706.00
09/09/2015 17:45,2,2.074,ACTIVE,216.22,356.18,59.991,1441835103,"201051344000900","174011321042388",28.98,29.30,0,318.61,391.04,60.9,56.8,0.491,245724.6,245724.6,874,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835130,511707.00
09/09/2015 17:45,2,2.018,ACTIVE,216.22,356.48,59.970,1441835103,"201051344000633","174011321042388",28.80,31.80,0,319.81,391.94,58.9,54.9,0.499,234223.5,234223.5,878,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835131,511708.00
09/09/2015 17:45,2,2.000,ACTIVE,216.22,354.67,59.970,1441835103,"201051344000983","174011321042388",28.75,30.30,0,320.41,391.04,58.2,54.3,0.491,242669.3,242669.3,875,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835132,511709.00
09/09/2015 17:45,2,1.957,ACTIVE,214.64,351.97,59.991,1441835103,"201051344000917","174011321042388",28.55,32.40,0,320.11,389.84,56.6,52.7,0.473,244797.8,244797.8,879,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835133,511710.00
09/09/2015 17:45,2,1.879,ACTIVE,216.45,353.77,60.002,1441835103,"201051344000648","174011321042388",28.33,30.30,0,318.91,392.25,53.9,50.1,0.446,240057.0,240057.0,876,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835134,511711.00
09/09/2015 17:45,2,1.781,ACTIVE,214.64,350.17,59.970,1441835103,"201051344001093","174011321042388",28.53,31.00,0,319.51,388.04,51.5,47.8,0.415,242966.2,242966.2,877,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835135,511712.00
09/09/2015 17:45,2,1.854,ACTIVE,216.22,352.87,59.959,1441835103,"201051344000645","174011321042388",28.07,31.00,0,319.51,391.64,52.7,48.9,0.429,241141.5,241141.5,876,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835136,511713.00
09/09/2015 17:45,2,1.684,ACTIVE,212.83,347.16,59.981,1441835103,"274151322000085","174011321042388",28.35,36.00,0,326.72,375.41,48.4,44.7,0.327,518962.5,518962.5,873,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835137,511714.00
09/09/2015 17:45,2,1.838,ACTIVE,214.64,351.67,60.023,1441835103,"201051344000651","174011321042388",28.57,32.00,0,318.00,390.44,53.2,49.4,0.442,240394.1,240394.1,871,0,0,0,L,1122011218,0,124.04,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835138,511715.00
09/09/2015 17:45,2,1.885,ACTIVE,216.00,351.67,59.928,1441835103,"201051344000867","174011321042388",28.23,31.80,0,320.41,390.14,53.9,50.1,0.442,233240.5,233240.5,876,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835139,511716.00
09/09/2015 17:45,2,1.838,ACTIVE,214.19,350.17,59.991,1441835103,"201051344001230","174011321042388",28.47,31.80,0,317.70,388.04,53.0,49.3,0.438,243807.0,243807.0,879,0,0,0,L,1122011218,0,123.59,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835140,511717.00
09/09/2015 17:45,2,1.881,ACTIVE,216.45,354.07,59.965,1441835103,"201051344000576","174011321042388",28.43,29.80,0,318.00,392.25,54.2,50.4,0.460,240211.5,240211.5,878,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835140,511718.00
09/09/2015 17:45,2,1.969,ACTIVE,216.00,353.47,59.991,1441835103,"201051344000579","174011321042388",28.43,32.40,0,319.81,391.64,56.7,52.8,0.464,247701.7,247701.7,872,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441835141,511719.00
09/09/2015 18:00,2,1.494,ACTIVE,214.19,346.56,59.996,1441836003,"201051344000955","174011321042388",28.71,29.50,0,330.33,384.43,43.5,40.0,0.354,245772.7,245772.7,874,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836004,511720.00
09/09/2015 18:00,2,1.488,ACTIVE,212.83,340.25,60.012,1441836003,"274151322000095","174011321042388",28.69,34.50,0,326.72,373.31,43.2,39.8,0.296,545473.9,545473.9,873,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836005,511721.00
09/09/2015 18:00,2,1.508,ACTIVE,216.00,349.56,59.996,1441836003,"201051344000868","174011321042388",28.63,27.00,0,333.63,388.04,43.8,40.3,0.354,232710.0,232710.0,878,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836006,511722.00
09/09/2015 18:00,2,1.502,ACTIVE,216.90,351.07,59.986,1441836003,"201051344000853","174011321042388",28.80,27.50,0,335.44,393.45,43.9,40.4,0.358,239280.0,239280.0,873,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836007,511723.00
09/09/2015 18:00,2,1.480,ACTIVE,215.09,347.46,59.991,1441836003,"201051344000582","174011321042388",28.59,29.30,0,332.43,387.44,42.9,39.5,0.345,237869.6,237869.6,877,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836008,511724.00
09/09/2015 18:00,2,1.494,ACTIVE,216.45,350.17,59.991,1441836003,"201051344000469","174011321042388",28.75,25.80,0,333.63,388.94,43.5,40.1,0.362,234522.3,234522.3,873,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836009,511725.00
09/09/2015 18:00,2,1.477,ACTIVE,216.22,351.67,59.986,1441836003,"201051344000988","174011321042388",28.86,27.80,0,334.54,391.04,43.2,39.8,0.358,233399.9,233399.9,874,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836010,511726.00
09/09/2015 18:00,2,1.494,ACTIVE,216.22,349.86,59.981,1441836003,"201051344001158","174011321042388",28.55,28.30,0,333.93,387.74,43.2,39.8,0.354,238978.0,238978.0,873,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836011,511727.00
