ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 18:00,2,1.521,ACTIVE,214.41,346.86,59.981,1441836003,"201051344001025","174011321042388",28.78,29.50,0,332.73,388.04,44.4,40.9,0.354,243819.3,243819.3,874,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836012,511728.00
09/09/2015 18:00,2,1.498,ACTIVE,216.45,350.77,59.965,1441836003,"201051344000569","174011321042388",28.88,27.80,0,334.24,388.94,43.9,40.4,0.349,246969.0,246969.0,875,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836013,511729.00
09/09/2015 18:00,2,0.922,ACTIVE,213.06,413.29,59.965,1441836003,"274151322000094","174011321042388",38.82,35.00,0,331.23,442.14,35.5,32.3,0.234,419454.0,419454.0,884,0,0,0,L,1151911521,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836014,511730.00
09/09/2015 18:00,2,1.500,ACTIVE,216.22,349.26,59.975,1441836003,"201051344000458","174011321042388",28.92,28.50,0,335.44,389.54,44.0,40.5,0.371,242669.5,242669.5,875,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836015,511731.00
09/09/2015 18:00,2,1.375,ACTIVE,213.29,342.95,60.012,1441836003,"274151322000087","174011321042388",28.27,35.40,0,327.92,369.40,39.4,36.1,0.265,492607.7,492607.7,875,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836016,511732.00
09/09/2015 18:00,2,1.408,ACTIVE,212.83,349.86,59.928,1441836003,"274151322000052","174011321042388",28.27,35.20,0,328.22,370.30,40.2,36.9,0.265,525897.8,525897.8,871,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836017,511733.00
09/09/2015 18:00,2,1.500,ACTIVE,214.87,347.46,59.975,1441836003,"201051344001145","174011321042388",28.80,29.00,0,332.73,386.53,43.8,40.3,0.362,247505.3,247505.3,878,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836018,511734.00
09/09/2015 18:00,2,1.451,ACTIVE,214.87,348.06,60.002,1441836003,"201051344000685","174011321042388",29.02,29.80,0,331.53,385.93,42.7,39.3,0.367,246157.4,246157.4,878,0,0,0,L,1122011218,0,124.27,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836018,511735.00
09/09/2015 18:00,2,1.344,ACTIVE,212.83,344.76,60.007,1441836003,"274151322000088","174011321042388",28.07,32.40,0,327.92,368.80,38.3,35.0,0.256,505073.4,505073.4,871,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836019,511736.00
09/09/2015 18:00,2,1.471,ACTIVE,215.09,347.16,59.970,1441836003,"201051344000438","174011321042388",28.84,30.30,0,332.43,386.23,43.0,39.6,0.362,246157.0,246157.0,875,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836020,511737.00
09/09/2015 18:00,2,1.508,ACTIVE,214.41,346.86,59.986,1441836003,"201051344001135","174011321042388",28.67,29.00,0,332.73,386.53,43.8,40.3,0.349,237805.7,237805.7,873,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836021,511738.00
09/09/2015 18:00,2,1.492,ACTIVE,214.64,347.16,59.981,1441836003,"201051344000417","174011321042388",28.37,30.80,0,331.53,385.63,42.9,39.5,0.358,240969.5,240969.5,879,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836022,511739.00
09/09/2015 18:00,2,1.504,ACTIVE,215.77,349.26,59.981,1441836003,"201051344000594","174011321042388",28.63,31.00,0,332.73,389.24,43.6,40.1,0.354,243427.2,243427.2,878,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836023,511740.00
09/09/2015 18:00,2,1.385,ACTIVE,212.83,346.26,59.986,1441836003,"274151322000083","174011321042388",28.35,35.60,0,328.22,370.90,39.8,36.5,0.278,521543.6,521543.6,873,0,0,0,L,1151911521,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836024,511741.00
09/09/2015 18:00,2,1.566,ACTIVE,214.87,348.06,59.991,1441836003,"201051344000585","174011321042388",28.67,28.80,0,333.03,388.94,45.5,42.0,0.367,243088.2,243088.2,874,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836025,511742.00
09/09/2015 18:00,2,1.369,ACTIVE,213.06,345.66,59.975,1441836003,"274151322000054","174011321042388",28.21,32.80,0,327.92,370.00,39.1,35.8,0.252,516252.6,516252.6,873,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836026,511743.00
09/09/2015 18:00,2,1.490,ACTIVE,215.09,347.46,60.002,1441836003,"201051344001203","174011321042388",28.69,29.80,0,333.93,386.23,43.3,39.9,0.354,243680.9,243680.9,874,0,0,0,L,1122011218,0,124.04,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836026,511744.00
09/09/2015 18:00,2,1.453,ACTIVE,214.41,347.46,59.949,1441836003,"201051344000646","174011321042388",29.18,29.30,0,331.83,385.33,43.0,39.6,0.349,239618.8,239618.8,873,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836027,511745.00
09/09/2015 18:00,2,0.904,ACTIVE,213.51,426.51,59.981,1441836003,"274151322000068","174011321042388",39.60,35.60,0,333.03,446.65,35.8,32.6,0.234,418927.4,418927.4,884,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836028,511746.00
09/09/2015 18:00,2,1.473,ACTIVE,213.51,347.76,59.991,1441836003,"274151322000076","174011321042388",28.69,34.30,0,329.43,373.91,42.8,39.4,0.287,551855.8,551855.8,870,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836029,511747.00
09/09/2015 18:00,2,1.504,ACTIVE,214.87,347.16,60.018,1441836003,"201051344000890","174011321042388",28.73,30.80,0,331.23,384.13,43.8,40.3,0.340,244457.9,244457.9,876,0,0,0,L,1122011218,0,123.81,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836030,511748.00
09/09/2015 18:00,2,1.488,ACTIVE,216.00,349.86,60.007,1441836003,"201051344000900","174011321042388",28.86,27.00,0,334.54,385.33,43.5,40.1,0.354,245736.3,245736.3,875,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836031,511749.00
09/09/2015 18:00,2,1.496,ACTIVE,216.45,351.67,59.986,1441836003,"201051344000633","174011321042388",28.55,29.30,0,334.54,386.23,43.3,39.9,0.362,234235.1,234235.1,879,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836032,511750.00
09/09/2015 18:00,2,1.502,ACTIVE,216.45,350.17,60.012,1441836003,"201051344000983","174011321042388",29.02,27.80,0,334.54,387.14,44.2,40.7,0.358,242681.2,242681.2,876,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836033,511751.00
09/09/2015 18:00,2,1.488,ACTIVE,215.09,348.36,59.965,1441836003,"201051344000917","174011321042388",28.61,29.80,0,332.43,385.33,43.1,39.7,0.349,244809.4,244809.4,880,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836034,511752.00
09/09/2015 18:00,2,1.469,ACTIVE,216.45,349.56,60.002,1441836003,"201051344000648","174011321042388",28.73,28.00,0,334.54,385.93,42.8,39.4,0.345,240068.5,240068.5,877,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836035,511753.00
09/09/2015 18:00,2,1.439,ACTIVE,214.87,347.76,59.986,1441836003,"201051344001093","174011321042388",28.63,28.50,0,332.43,382.63,41.7,38.4,0.331,242977.4,242977.4,878,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836036,511754.00
09/09/2015 18:00,2,1.459,ACTIVE,216.67,349.26,60.007,1441836003,"201051344000645","174011321042388",28.67,28.30,0,335.14,385.93,42.4,39.0,0.340,241153.1,241153.1,877,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836037,511755.00
09/09/2015 18:00,2,1.352,ACTIVE,213.06,348.36,59.917,1441836003,"274151322000085","174011321042388",28.21,33.00,0,328.82,369.40,38.7,35.4,0.261,518973.0,518973.0,874,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836038,511756.00
09/09/2015 18:00,2,1.463,ACTIVE,215.32,348.06,59.975,1441836003,"201051344000651","174011321042388",28.61,29.00,0,333.93,385.03,42.4,39.0,0.340,240405.7,240405.7,872,0,0,0,L,1122011218,0,124.27,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836039,511757.00
09/09/2015 18:00,2,1.471,ACTIVE,216.22,348.66,59.981,1441836003,"201051344000867","174011321042388",28.77,29.30,0,334.24,385.03,42.9,39.4,0.345,233252.2,233252.2,877,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836040,511758.00
09/09/2015 18:00,2,1.432,ACTIVE,214.64,346.26,59.996,1441836003,"201051344001230","174011321042388",28.73,29.30,0,330.33,382.03,41.7,38.3,0.331,243818.4,243818.4,880,0,0,0,L,1122011218,0,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836040,511759.00
09/09/2015 18:00,2,1.432,ACTIVE,216.67,351.07,60.007,1441836003,"201051344000576","174011321042388",28.80,27.30,0,335.14,386.83,41.8,38.5,0.345,240222.9,240222.9,879,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836041,511760.00
09/09/2015 18:00,2,1.482,ACTIVE,216.45,349.56,59.981,1441836003,"201051344000579","174011321042388",28.94,29.80,0,335.44,386.53,43.5,40.0,0.345,247713.6,247713.6,873,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836042,511761.00
09/09/2015 18:15,2,1.199,ACTIVE,214.64,344.15,60.002,1441836903,"201051344000955","174011321042388",28.55,27.80,0,330.33,365.80,34.7,31.5,0.278,245781.6,245781.6,875,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836904,511762.00
09/09/2015 18:15,2,1.137,ACTIVE,213.06,341.45,59.996,1441836903,"274151322000095","174011321042388",29.00,32.20,0,327.92,357.98,33.4,30.3,0.225,545482.5,545482.5,874,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836905,511763.00
09/09/2015 18:15,2,1.211,ACTIVE,215.54,345.36,59.986,1441836903,"201051344000868","174011321042388",28.25,25.80,0,333.63,369.10,34.7,31.6,0.270,232719.0,232719.0,879,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836906,511764.00
09/09/2015 18:15,2,1.211,ACTIVE,216.45,347.16,59.991,1441836903,"201051344000853","174011321042388",28.23,26.30,0,336.34,371.81,34.6,31.5,0.278,239288.9,239288.9,874,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836907,511765.00
09/09/2015 18:15,2,1.174,ACTIVE,215.54,345.36,59.959,1441836903,"201051344000582","174011321042388",28.53,27.30,0,330.93,368.20,33.9,30.8,0.261,237878.3,237878.3,878,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836908,511766.00
09/09/2015 18:15,2,1.174,ACTIVE,216.00,346.86,59.975,1441836903,"201051344000469","174011321042388",29.06,24.80,0,333.93,369.40,34.6,31.4,0.283,234531.2,234531.2,874,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836908,511767.00
09/09/2015 18:15,2,1.180,ACTIVE,215.77,347.16,59.996,1441836903,"201051344000988","174011321042388",28.67,26.50,0,333.63,370.60,34.2,31.1,0.283,233408.7,233408.7,875,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836909,511768.00
09/09/2015 18:15,2,1.189,ACTIVE,216.22,345.96,60.002,1441836903,"201051344001158","174011321042388",28.37,26.80,0,334.24,369.70,34.3,31.1,0.278,238986.7,238986.7,874,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836910,511769.00
09/09/2015 18:15,2,1.191,ACTIVE,215.09,344.15,59.954,1441836903,"201051344001025","174011321042388",29.02,27.50,0,331.53,368.80,35.0,31.9,0.278,243828.4,243828.4,875,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836911,511770.00
09/09/2015 18:15,2,1.182,ACTIVE,216.22,346.56,59.996,1441836903,"201051344000569","174011321042388",28.92,26.30,0,334.54,369.40,34.6,31.5,0.278,246977.9,246977.9,876,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836912,511771.00
09/09/2015 18:15,2,0.719,ACTIVE,213.06,411.78,59.996,1441836903,"274151322000094","174011321042388",38.55,33.30,0,329.43,431.92,28.1,25.2,0.186,419461.2,419461.2,885,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836913,511772.00
09/09/2015 18:15,2,1.189,ACTIVE,216.22,345.96,59.996,1441836903,"201051344000458","174011321042388",28.63,27.30,0,334.54,369.70,34.5,31.4,0.274,242678.4,242678.4,876,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836914,511773.00
09/09/2015 18:15,2,1.074,ACTIVE,212.83,341.15,59.965,1441836903,"274151322000087","174011321042388",28.13,33.30,0,328.52,355.88,30.6,27.6,0.194,492615.6,492615.6,876,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836915,511774.00
09/09/2015 18:15,2,1.129,ACTIVE,212.83,345.36,59.933,1441836903,"274151322000052","174011321042388",27.75,32.80,0,328.82,356.48,31.7,28.7,0.217,525906.0,525906.0,872,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836916,511775.00
09/09/2015 18:15,2,1.176,ACTIVE,215.54,345.06,59.986,1441836903,"201051344001145","174011321042388",28.82,27.00,0,331.83,367.90,34.4,31.3,0.270,247514.1,247514.1,879,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836917,511776.00
09/09/2015 18:15,2,1.160,ACTIVE,215.32,346.26,59.944,1441836903,"201051344000685","174011321042388",28.53,27.80,0,330.63,368.20,33.5,30.5,0.287,246166.1,246166.1,879,0,0,0,L,1122011218,0,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836918,511777.00
09/09/2015 18:15,2,1.070,ACTIVE,212.61,340.25,59.986,1441836903,"274151322000088","174011321042388",27.75,30.50,0,329.13,355.28,30.1,27.1,0.190,505081.1,505081.1,872,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836919,511778.00
09/09/2015 18:15,2,1.166,ACTIVE,215.32,345.06,60.012,1441836903,"201051344000438","174011321042388",29.00,28.30,0,332.43,367.90,34.3,31.2,0.278,246165.8,246165.8,876,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836919,511779.00
09/09/2015 18:15,2,1.189,ACTIVE,215.09,344.45,60.002,1441836903,"201051344001135","174011321042388",28.90,27.00,0,330.63,367.00,34.8,31.7,0.274,237814.7,237814.7,874,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836920,511780.00
09/09/2015 18:15,2,1.191,ACTIVE,215.32,345.06,59.959,1441836903,"201051344000417","174011321042388",28.51,28.80,0,331.53,366.70,34.4,31.3,0.278,240978.3,240978.3,880,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836921,511781.00
09/09/2015 18:15,2,1.188,ACTIVE,215.54,345.36,59.981,1441836903,"201051344000594","174011321042388",28.98,29.00,0,332.73,368.80,34.8,31.7,0.274,243436.1,243436.1,879,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836922,511782.00
09/09/2015 18:15,2,1.105,ACTIVE,212.83,340.55,59.986,1441836903,"274151322000083","174011321042388",27.91,33.00,0,329.13,356.48,31.2,28.2,0.225,521551.6,521551.6,874,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836923,511783.00
09/09/2015 18:15,2,1.232,ACTIVE,215.32,345.66,60.007,1441836903,"201051344000585","174011321042388",28.80,27.00,0,332.13,369.10,36.0,32.8,0.287,243097.5,243097.5,875,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836924,511784.00
09/09/2015 18:15,2,1.094,ACTIVE,212.83,341.45,59.965,1441836903,"274151322000054","174011321042388",27.85,30.50,0,329.13,356.18,30.8,27.8,0.212,516260.5,516260.5,874,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836925,511785.00
09/09/2015 18:15,2,1.203,ACTIVE,215.32,344.45,60.007,1441836903,"201051344001203","174011321042388",28.31,27.80,0,332.13,369.70,34.5,31.4,0.278,243689.8,243689.8,875,0,0,0,L,1122011218,0,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836926,511786.00
09/09/2015 18:15,2,1.189,ACTIVE,214.64,345.06,60.023,1441836903,"201051344000646","174011321042388",28.53,27.50,0,330.63,367.00,34.4,31.3,0.274,239627.6,239627.6,874,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836927,511787.00
09/09/2015 18:15,2,0.738,ACTIVE,213.74,409.68,59.991,1441836903,"274151322000068","174011321042388",38.13,33.80,0,330.03,436.73,28.8,25.8,0.190,418934.6,418934.6,885,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836928,511788.00
09/09/2015 18:15,2,1.156,ACTIVE,213.51,344.45,60.002,1441836903,"274151322000076","174011321042388",28.69,32.00,0,330.33,357.98,33.6,30.5,0.230,551864.4,551864.4,871,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836929,511789.00
09/09/2015 18:15,2,1.193,ACTIVE,215.09,343.85,59.986,1441836903,"201051344000890","174011321042388",28.86,28.80,0,331.23,367.30,34.9,31.8,0.270,244466.9,244466.9,877,0,0,0,L,1122011218,0,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836930,511790.00
09/09/2015 18:15,2,1.174,ACTIVE,215.77,346.56,59.970,1441836903,"201051344000900","174011321042388",28.57,25.80,0,333.93,369.10,34.0,30.9,0.270,245745.1,245745.1,876,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836931,511791.00
09/09/2015 18:15,2,1.178,ACTIVE,216.45,347.76,60.028,1441836903,"201051344000633","174011321042388",28.63,27.50,0,333.33,370.30,34.2,31.1,0.278,234243.9,234243.9,880,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836931,511792.00
09/09/2015 18:15,2,1.191,ACTIVE,216.00,345.96,59.944,1441836903,"201051344000983","174011321042388",28.90,26.50,0,333.93,369.40,34.9,31.8,0.274,242690.2,242690.2,877,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836932,511793.00
09/09/2015 18:15,2,1.178,ACTIVE,215.32,345.66,59.986,1441836903,"201051344000917","174011321042388",28.49,28.00,0,331.53,367.90,34.0,30.9,0.274,244818.2,244818.2,881,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836933,511794.00
09/09/2015 18:15,2,1.178,ACTIVE,216.00,346.56,59.991,1441836903,"201051344000648","174011321042388",28.49,26.50,0,334.84,369.70,34.0,30.9,0.270,240077.3,240077.3,878,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836934,511795.00
09/09/2015 18:15,2,1.152,ACTIVE,215.09,344.76,59.981,1441836903,"201051344001093","174011321042388",28.92,27.00,0,332.43,366.70,33.8,30.7,0.256,242986.0,242986.0,879,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836935,511796.00
09/09/2015 18:15,2,1.164,ACTIVE,216.22,346.26,59.975,1441836903,"201051344000645","174011321042388",28.61,27.00,0,335.14,370.00,33.7,30.6,0.265,241161.8,241161.8,878,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836936,511797.00
09/09/2015 18:15,2,1.078,ACTIVE,212.83,343.85,59.975,1441836903,"274151322000085","174011321042388",28.07,30.80,0,329.73,355.88,30.6,27.7,0.203,518980.9,518980.9,875,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836937,511798.00
09/09/2015 18:15,2,1.172,ACTIVE,215.32,345.66,59.996,1441836903,"201051344000651","174011321042388",28.57,27.30,0,332.43,368.50,34.0,30.8,0.270,240414.4,240414.4,873,0,0,0,L,1122011218,0,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836938,511799.00
09/09/2015 18:15,2,1.178,ACTIVE,216.00,345.06,59.938,1441836903,"201051344000867","174011321042388",29.04,27.50,0,333.93,368.80,34.7,31.6,0.265,233261.1,233261.1,878,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836939,511800.00
09/09/2015 18:15,2,1.168,ACTIVE,215.09,343.85,59.959,1441836903,"201051344001230","174011321042388",28.57,27.50,0,330.03,366.10,33.8,30.7,0.265,243827.1,243827.1,881,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836940,511801.00
09/09/2015 18:15,2,1.158,ACTIVE,216.22,347.76,59.970,1441836903,"201051344000576","174011321042388",28.59,26.00,0,334.24,370.00,33.6,30.5,0.274,240231.6,240231.6,880,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836940,511802.00
09/09/2015 18:15,2,1.221,ACTIVE,216.00,345.96,59.991,1441836903,"201051344000579","174011321042388",28.49,28.00,0,334.54,369.70,35.2,32.1,0.274,247722.6,247722.6,874,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441836941,511803.00
09/09/2015 18:30,2,0.932,ACTIVE,213.74,341.75,59.970,1441837803,"201051344000955","174011321042388",28.67,26.50,0,330.63,359.48,27.1,24.2,0.203,245788.5,245788.5,876,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837804,511804.00
09/09/2015 18:30,2,0.875,ACTIVE,212.38,340.85,59.975,1441837803,"274151322000095","174011321042388",28.65,30.80,0,330.03,353.77,25.4,22.5,0.172,545489.1,545489.1,875,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837805,511805.00
09/09/2015 18:30,2,0.945,ACTIVE,215.54,343.85,59.944,1441837803,"201051344000868","174011321042388",28.17,24.80,0,332.43,361.29,27.0,24.2,0.203,232725.9,232725.9,880,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837806,511806.00
09/09/2015 18:30,2,0.926,ACTIVE,216.22,345.96,59.970,1441837803,"201051344000853","174011321042388",28.51,25.30,0,333.93,363.39,26.7,23.9,0.208,239295.8,239295.8,875,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837807,511807.00
09/09/2015 18:30,2,0.912,ACTIVE,214.64,342.05,59.986,1441837803,"201051344000582","174011321042388",28.27,26.00,0,332.13,360.99,26.1,23.3,0.203,237885.0,237885.0,879,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837808,511808.00
09/09/2015 18:30,2,0.918,ACTIVE,215.77,345.06,59.986,1441837803,"201051344000469","174011321042388",28.80,23.80,0,332.73,362.19,26.8,23.9,0.203,234538.1,234538.1,875,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837809,511809.00
09/09/2015 18:30,2,0.918,ACTIVE,215.77,345.66,59.933,1441837803,"201051344000988","174011321042388",28.37,25.50,0,333.03,362.79,26.4,23.5,0.212,233415.5,233415.5,876,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837810,511810.00
09/09/2015 18:30,2,0.918,ACTIVE,215.77,344.45,59.981,1441837803,"201051344001158","174011321042388",28.25,25.50,0,332.73,361.89,26.3,23.5,0.208,238993.5,238993.5,875,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837810,511811.00
09/09/2015 18:30,2,0.932,ACTIVE,214.19,341.15,59.996,1441837803,"201051344001025","174011321042388",28.57,26.30,0,331.23,360.99,26.9,24.1,0.208,243835.3,243835.3,876,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837811,511812.00
09/09/2015 18:30,2,0.932,ACTIVE,216.00,345.06,59.991,1441837803,"201051344000569","174011321042388",28.51,25.30,0,333.03,361.89,26.9,24.1,0.208,246984.7,246984.7,877,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837812,511813.00
09/09/2015 18:30,2,0.553,ACTIVE,213.06,404.87,59.975,1441837803,"274151322000094","174011321042388",38.09,32.00,0,329.43,428.61,21.2,18.5,0.141,419466.6,419466.6,886,0,0,0,L,1151911521,0,121.78,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837813,511814.00
09/09/2015 18:30,2,0.920,ACTIVE,216.00,344.15,59.986,1441837803,"201051344000458","174011321042388",28.65,26.30,0,333.63,361.89,26.7,23.8,0.212,242685.2,242685.2,877,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837814,511815.00
09/09/2015 18:30,2,0.838,ACTIVE,212.83,341.15,59.991,1441837803,"274151322000087","174011321042388",27.57,32.00,0,329.73,352.27,23.4,20.7,0.150,492621.6,492621.6,877,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837815,511816.00
09/09/2015 18:30,2,0.871,ACTIVE,212.61,338.14,59.986,1441837803,"274151322000052","174011321042388",27.73,31.30,0,329.13,352.87,24.4,21.7,0.172,525912.2,525912.2,873,0,0,0,L,1151911521,0,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837816,511817.00
09/09/2015 18:30,2,0.918,ACTIVE,214.19,341.45,59.991,1441837803,"201051344001145","174011321042388",28.55,26.00,0,333.03,360.99,26.6,23.7,0.199,247520.9,247520.9,880,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837817,511818.00
09/09/2015 18:30,2,0.891,ACTIVE,214.41,342.35,59.959,1441837803,"201051344000685","174011321042388",28.57,26.30,0,332.13,362.49,25.8,23.0,0.217,246172.7,246172.7,880,0,0,0,L,1122011218,0,124.04,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837818,511819.00
09/09/2015 18:30,2,0.814,ACTIVE,212.38,339.34,59.981,1441837803,"274151322000088","174011321042388",27.67,29.00,0,329.43,350.77,22.8,20.1,0.150,505087.0,505087.0,873,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837819,511820.00
09/09/2015 18:30,2,0.918,ACTIVE,214.41,342.35,59.970,1441837803,"201051344000438","174011321042388",28.61,26.80,0,332.73,360.99,26.6,23.8,0.208,246172.6,246172.6,877,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837819,511821.00
09/09/2015 18:30,2,0.930,ACTIVE,213.74,340.55,59.991,1441837803,"201051344001135","174011321042388",28.86,26.00,0,330.03,360.69,27.2,24.3,0.203,237821.6,237821.6,875,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837820,511822.00
09/09/2015 18:30,2,0.939,ACTIVE,213.96,341.15,59.981,1441837803,"201051344000417","174011321042388",28.31,27.50,0,331.83,360.38,26.9,24.1,0.208,240985.2,240985.2,881,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837821,511823.00
09/09/2015 18:30,2,0.947,ACTIVE,215.32,343.85,59.970,1441837803,"201051344000594","174011321042388",28.19,28.00,0,331.23,361.89,27.1,24.2,0.212,243443.0,243443.0,880,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837822,511824.00
09/09/2015 18:30,2,0.852,ACTIVE,212.61,339.95,59.986,1441837803,"274151322000083","174011321042388",27.61,31.50,0,329.43,351.67,23.9,21.1,0.177,521557.7,521557.7,875,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837823,511825.00
09/09/2015 18:30,2,0.953,ACTIVE,214.41,341.75,60.028,1441837803,"201051344000585","174011321042388",28.80,26.00,0,331.23,361.59,27.9,25.0,0.212,243104.7,243104.7,876,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837824,511826.00
09/09/2015 18:30,2,0.824,ACTIVE,212.61,337.84,59.975,1441837803,"274151322000054","174011321042388",28.09,29.30,0,329.43,351.37,23.5,20.7,0.164,516266.5,516266.5,875,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837825,511827.00
09/09/2015 18:30,2,0.936,ACTIVE,214.19,340.85,59.938,1441837803,"201051344001203","174011321042388",28.23,26.80,0,333.33,361.89,26.8,23.9,0.203,243696.7,243696.7,876,0,0,0,L,1122011218,0,123.81,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837826,511828.00
09/09/2015 18:30,2,0.924,ACTIVE,213.51,340.55,59.949,1441837803,"201051344000646","174011321042388",28.51,26.50,0,330.33,360.08,26.7,23.8,0.208,239634.4,239634.4,875,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837827,511829.00
09/09/2015 18:30,2,0.580,ACTIVE,213.51,403.97,59.975,1441837803,"274151322000068","174011321042388",37.61,32.40,0,329.73,427.11,22.2,19.5,0.141,418940.2,418940.2,886,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837828,511830.00
09/09/2015 18:30,2,0.883,ACTIVE,213.29,340.55,59.970,1441837803,"274151322000076","174011321042388",28.77,30.50,0,330.63,352.57,25.7,22.9,0.177,551871.1,551871.1,872,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837829,511831.00
09/09/2015 18:30,2,0.926,ACTIVE,213.74,339.95,60.012,1441837803,"201051344000890","174011321042388",28.96,27.50,0,331.23,360.99,27.2,24.3,0.199,244473.9,244473.9,878,0,0,0,L,1122011218,0,123.36,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837830,511832.00
09/09/2015 18:30,2,0.896,ACTIVE,215.77,344.76,59.975,1441837803,"201051344000900","174011321042388",28.75,24.80,0,332.43,361.89,26.1,23.3,0.194,245751.8,245751.8,877,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837830,511833.00
09/09/2015 18:30,2,0.912,ACTIVE,216.00,345.96,59.981,1441837803,"201051344000633","174011321042388",28.65,26.50,0,333.03,363.39,26.6,23.7,0.208,234250.7,234250.7,881,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837831,511834.00
09/09/2015 18:30,2,0.930,ACTIVE,216.00,344.45,59.981,1441837803,"201051344000983","174011321042388",28.71,25.80,0,333.33,362.19,27.1,24.2,0.212,242697.2,242697.2,878,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837832,511835.00
09/09/2015 18:30,2,0.910,ACTIVE,214.19,341.75,59.970,1441837803,"201051344000917","174011321042388",28.51,26.80,0,331.23,360.38,26.3,23.4,0.199,244824.9,244824.9,882,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837833,511836.00
09/09/2015 18:30,2,0.918,ACTIVE,216.00,344.45,59.981,1441837803,"201051344000648","174011321042388",28.33,25.50,0,334.24,361.89,26.4,23.6,0.199,240084.0,240084.0,879,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837834,511837.00
09/09/2015 18:30,2,0.924,ACTIVE,214.19,341.15,59.986,1441837803,"201051344001093","174011321042388",28.13,26.00,0,331.53,360.99,26.3,23.5,0.194,242992.8,242992.8,880,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837835,511838.00
09/09/2015 18:30,2,0.924,ACTIVE,216.00,344.15,59.975,1441837803,"201051344000645","174011321042388",27.69,26.00,0,332.73,362.19,25.9,23.1,0.194,241168.4,241168.4,879,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837836,511839.00
09/09/2015 18:30,2,0.826,ACTIVE,212.83,338.44,59.965,1441837803,"274151322000085","174011321042388",27.97,29.50,0,330.03,350.77,23.4,20.7,0.150,518986.9,518986.9,876,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837837,511840.00
09/09/2015 18:30,2,0.908,ACTIVE,214.19,341.75,59.970,1441837803,"201051344000651","174011321042388",28.41,26.00,0,332.73,361.29,26.1,23.3,0.194,240421.1,240421.1,874,0,0,0,L,1122011218,0,123.81,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837839,511841.00
09/09/2015 18:30,2,0.926,ACTIVE,216.22,343.55,59.965,1441837803,"201051344000867","174011321042388",28.57,26.50,0,332.73,360.99,26.8,23.9,0.203,233268.0,233268.0,879,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837839,511842.00
09/09/2015 18:30,2,0.902,ACTIVE,213.74,340.85,59.975,1441837803,"201051344001230","174011321042388",28.65,26.50,0,329.73,358.88,26.2,23.4,0.212,243833.8,243833.8,882,0,0,0,L,1122011218,0,123.36,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837840,511843.00
09/09/2015 18:30,2,0.881,ACTIVE,216.22,345.66,59.975,1441837803,"201051344000576","174011321042388",28.88,25.30,0,332.73,362.79,25.8,23.0,0.203,240238.2,240238.2,881,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837841,511844.00
09/09/2015 18:30,2,0.936,ACTIVE,215.77,344.76,59.959,1441837803,"201051344000579","174011321042388",28.98,27.00,0,333.03,361.59,27.5,24.6,0.199,247729.7,247729.7,875,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441837842,511845.00
09/09/2015 18:45,2,0.758,ACTIVE,213.96,340.25,60.002,1441838703,"201051344000955","174011321042388",28.61,25.80,0,328.82,354.07,22.0,19.3,0.164,245793.9,245793.9,877,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838704,511846.00
09/09/2015 18:45,2,0.719,ACTIVE,211.93,336.34,60.002,1441838703,"274151322000095","174011321042388",27.85,29.50,0,325.82,350.77,20.2,17.6,0.128,545494.1,545494.1,876,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838705,511847.00
09/09/2015 18:45,2,0.762,ACTIVE,215.09,340.85,59.996,1441838703,"201051344000868","174011321042388",28.29,24.30,0,332.73,356.48,21.9,19.2,0.159,232731.2,232731.2,881,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838706,511848.00
09/09/2015 18:45,2,0.754,ACTIVE,215.77,343.25,60.002,1441838703,"201051344000853","174011321042388",28.23,24.50,0,333.93,358.88,21.6,18.9,0.159,239301.1,239301.1,876,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838707,511849.00
09/09/2015 18:45,2,0.736,ACTIVE,214.64,340.85,59.996,1441838703,"201051344000582","174011321042388",28.41,25.30,0,330.93,354.37,21.2,18.6,0.155,237890.2,237890.2,880,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838708,511850.00
09/09/2015 18:45,2,0.748,ACTIVE,215.09,342.05,60.002,1441838703,"201051344000469","174011321042388",28.69,23.30,0,333.03,356.78,21.8,19.1,0.164,234543.4,234543.4,876,0,0,0,L,1122011218,0,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838709,511851.00
09/09/2015 18:45,2,0.738,ACTIVE,215.09,342.95,60.007,1441838703,"201051344000988","174011321042388",28.41,24.80,0,333.03,358.28,21.2,18.6,0.168,233420.7,233420.7,877,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838710,511852.00
09/09/2015 18:45,2,0.754,ACTIVE,215.09,341.45,60.007,1441838703,"201051344001158","174011321042388",27.85,25.00,0,333.63,356.48,21.3,18.7,0.164,238998.8,238998.8,876,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838711,511853.00
09/09/2015 18:45,2,0.760,ACTIVE,214.19,340.25,60.002,1441838703,"201051344001025","174011321042388",28.41,25.30,0,330.03,354.67,21.9,19.2,0.168,243840.7,243840.7,877,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838712,511854.00
09/09/2015 18:45,2,0.766,ACTIVE,215.32,341.75,59.991,1441838703,"201051344000569","174011321042388",28.09,24.80,0,333.93,356.78,21.8,19.1,0.164,246990.1,246990.1,878,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838713,511855.00
09/09/2015 18:45,2,0.439,ACTIVE,212.16,406.37,59.991,1441838703,"274151322000094","174011321042388",37.95,30.80,0,331.83,417.79,16.9,14.4,0.102,419470.8,419470.8,887,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838713,511856.00
09/09/2015 18:45,2,0.744,ACTIVE,215.09,341.15,59.996,1441838703,"201051344000458","174011321042388",28.78,25.50,0,333.33,356.78,21.7,19.1,0.164,242690.6,242690.6,878,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838714,511857.00
09/09/2015 18:45,2,0.676,ACTIVE,212.61,336.34,60.007,1441838703,"274151322000087","174011321042388",27.21,30.80,0,325.82,348.06,18.7,16.1,0.110,492626.2,492626.2,878,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838715,511858.00
09/09/2015 18:45,2,0.695,ACTIVE,211.93,339.95,59.991,1441838703,"274151322000052","174011321042388",27.79,30.00,0,326.12,347.76,19.6,16.9,0.115,525917.0,525917.0,874,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838716,511859.00
09/09/2015 18:45,2,0.756,ACTIVE,214.41,341.15,60.007,1441838703,"201051344001145","174011321042388",28.13,25.00,0,330.93,355.28,21.6,18.9,0.164,247526.2,247526.2,881,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838717,511860.00
09/09/2015 18:45,2,0.734,ACTIVE,214.64,341.75,60.018,1441838703,"201051344000685","174011321042388",27.89,25.50,0,330.33,355.58,20.8,18.1,0.168,246177.8,246177.8,881,0,0,0,L,1122011218,0,124.04,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838718,511861.00
09/09/2015 18:45,2,0.648,ACTIVE,212.16,335.74,59.996,1441838703,"274151322000088","174011321042388",27.41,28.00,0,326.42,346.56,18.0,15.5,0.106,505091.4,505091.4,874,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838719,511862.00
09/09/2015 18:45,2,0.742,ACTIVE,214.19,340.55,59.986,1441838703,"201051344000438","174011321042388",28.65,25.80,0,330.63,354.97,21.6,18.9,0.164,246177.9,246177.9,878,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838720,511863.00
09/09/2015 18:45,2,0.773,ACTIVE,213.96,339.65,59.996,1441838703,"201051344001135","174011321042388",28.25,25.00,0,329.43,353.47,22.2,19.5,0.155,237827.1,237827.1,876,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838721,511864.00
09/09/2015 18:45,2,0.764,ACTIVE,214.41,340.55,60.018,1441838703,"201051344000417","174011321042388",28.47,26.50,0,330.03,353.77,22.1,19.4,0.159,240990.6,240990.6,882,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838722,511865.00
09/09/2015 18:45,2,0.756,ACTIVE,214.87,341.45,60.012,1441838703,"201051344000594","174011321042388",28.65,26.80,0,331.53,356.78,21.9,19.3,0.164,243448.5,243448.5,881,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838722,511866.00
09/09/2015 18:45,2,0.674,ACTIVE,212.16,336.94,60.028,1441838703,"274151322000083","174011321042388",27.85,30.30,0,326.72,347.46,19.0,16.4,0.137,521562.4,521562.4,876,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838723,511867.00
09/09/2015 18:45,2,0.793,ACTIVE,214.41,341.75,60.028,1441838703,"201051344000585","174011321042388",28.35,25.30,0,329.43,354.67,22.8,20.1,0.164,243110.3,243110.3,877,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838724,511868.00
09/09/2015 18:45,2,0.666,ACTIVE,212.16,337.24,60.002,1441838703,"274151322000054","174011321042388",27.81,28.30,0,325.52,347.16,18.8,16.2,0.124,516271.2,516271.2,876,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838725,511869.00
09/09/2015 18:45,2,0.756,ACTIVE,214.41,339.95,59.996,1441838703,"201051344001203","174011321042388",28.31,25.80,0,330.63,355.58,21.7,19.1,0.164,243702.0,243702.0,877,0,0,0,L,1122011218,0,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838726,511870.00
09/09/2015 18:45,2,0.750,ACTIVE,213.74,340.55,60.002,1441838703,"201051344000646","174011321042388",28.45,25.50,0,329.73,353.47,21.6,19.0,0.155,239639.7,239639.7,876,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838727,511871.00
