ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 18:45,2,0.469,ACTIVE,213.06,399.16,60.002,1441838703,"274151322000068","174011321042388",37.27,31.30,0,331.53,423.50,17.7,15.2,0.110,418944.5,418944.5,887,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838728,511872.00
09/09/2015 18:45,2,0.715,ACTIVE,212.83,340.85,60.002,1441838703,"274151322000076","174011321042388",28.27,29.30,0,327.92,348.06,20.4,17.8,0.133,551876.1,551876.1,873,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838729,511873.00
09/09/2015 18:45,2,0.764,ACTIVE,214.19,340.25,60.002,1441838703,"201051344000890","174011321042388",28.69,26.80,0,329.13,353.77,22.2,19.5,0.155,244479.3,244479.3,879,0,0,0,L,1122011218,0,123.36,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838730,511874.00
09/09/2015 18:45,2,0.719,ACTIVE,215.32,342.05,60.012,1441838703,"201051344000900","174011321042388",28.75,24.30,0,333.33,357.68,21.0,18.3,0.155,245757.0,245757.0,878,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838731,511875.00
09/09/2015 18:45,2,0.736,ACTIVE,215.54,343.25,59.975,1441838703,"201051344000633","174011321042388",28.84,25.50,0,332.43,358.88,21.6,18.9,0.159,234256.0,234256.0,882,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838732,511876.00
09/09/2015 18:45,2,0.771,ACTIVE,215.32,341.15,59.996,1441838703,"201051344000983","174011321042388",28.23,24.80,0,333.33,357.08,22.1,19.4,0.164,242702.6,242702.6,879,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838732,511877.00
09/09/2015 18:45,2,0.746,ACTIVE,214.41,341.15,60.012,1441838703,"201051344000917","174011321042388",28.19,25.80,0,329.73,354.07,21.4,18.7,0.155,244830.1,244830.1,883,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838733,511878.00
09/09/2015 18:45,2,0.748,ACTIVE,215.54,341.45,60.012,1441838703,"201051344000648","174011321042388",28.27,24.80,0,333.33,356.78,21.5,18.8,0.159,240089.3,240089.3,880,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838734,511879.00
09/09/2015 18:45,2,0.742,ACTIVE,214.41,341.45,60.002,1441838703,"201051344001093","174011321042388",28.39,25.50,0,330.63,353.47,21.4,18.7,0.150,242998.0,242998.0,881,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838735,511880.00
09/09/2015 18:45,2,0.730,ACTIVE,215.77,342.35,60.012,1441838703,"201051344000645","174011321042388",28.39,25.30,0,333.63,357.38,21.1,18.4,0.155,241173.6,241173.6,880,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838736,511881.00
09/09/2015 18:45,2,0.666,ACTIVE,212.83,334.84,59.981,1441838703,"274151322000085","174011321042388",27.75,28.30,0,326.42,346.56,18.7,16.2,0.110,518991.4,518991.4,877,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838737,511882.00
09/09/2015 18:45,2,0.738,ACTIVE,214.41,341.45,60.002,1441838703,"201051344000651","174011321042388",28.25,25.00,0,330.93,354.67,21.1,18.5,0.155,240426.3,240426.3,875,0,0,0,L,1122011218,0,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838738,511883.00
09/09/2015 18:45,2,0.762,ACTIVE,215.54,341.15,59.991,1441838703,"201051344000867","174011321042388",28.31,25.80,0,333.03,356.78,21.9,19.2,0.155,233273.3,233273.3,880,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838739,511884.00
09/09/2015 18:45,2,0.736,ACTIVE,214.19,339.95,60.007,1441838703,"201051344001230","174011321042388",28.49,25.50,0,327.92,353.47,21.3,18.6,0.159,243839.0,243839.0,883,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838740,511885.00
09/09/2015 18:45,2,0.729,ACTIVE,215.54,342.95,60.002,1441838703,"201051344000576","174011321042388",28.45,24.50,0,333.63,357.98,20.9,18.3,0.155,240243.3,240243.3,882,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838741,511886.00
09/09/2015 18:45,2,0.773,ACTIVE,215.32,341.75,59.965,1441838703,"201051344000579","174011321042388",28.67,26.00,0,333.03,357.68,22.5,19.8,0.159,247735.2,247735.2,876,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441838742,511887.00
09/09/2015 19:00,2,0.553,ACTIVE,213.29,337.54,59.986,1441839603,"201051344000955","174011321042388",27.75,25.00,0,330.03,350.47,15.5,13.1,0.102,245798.0,245798.0,878,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839604,511888.00
09/09/2015 19:00,2,0.467,ACTIVE,211.25,333.03,59.991,1441839603,"274151322000095","174011321042388",27.77,28.30,0,329.73,345.06,13.1,10.8,0.080,545497.7,545497.7,877,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839606,511889.00
09/09/2015 19:00,2,0.543,ACTIVE,214.41,338.74,59.981,1441839603,"201051344000868","174011321042388",27.73,23.80,0,330.93,352.57,15.3,12.8,0.093,232735.3,232735.3,882,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839607,511890.00
09/09/2015 19:00,2,0.521,ACTIVE,215.09,339.65,59.991,1441839603,"201051344000853","174011321042388",28.41,24.30,0,332.73,353.77,15.0,12.6,0.093,239305.1,239305.1,877,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839608,511891.00
09/09/2015 19:00,2,0.520,ACTIVE,214.19,338.44,60.002,1441839603,"201051344000582","174011321042388",27.89,24.50,0,331.23,351.37,14.7,12.2,0.097,237894.1,237894.1,881,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839609,511892.00
09/09/2015 19:00,2,0.535,ACTIVE,214.41,338.44,59.996,1441839603,"201051344000469","174011321042388",27.95,22.80,0,331.23,352.57,15.2,12.7,0.097,234547.4,234547.4,877,0,0,0,L,1122011218,0,121.33,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839609,511893.00
09/09/2015 19:00,2,0.520,ACTIVE,214.41,339.95,59.991,1441839603,"201051344000988","174011321042388",27.71,24.30,0,331.83,354.37,14.6,12.2,0.102,233424.6,233424.6,878,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839610,511894.00
09/09/2015 19:00,2,0.525,ACTIVE,214.64,338.14,59.986,1441839603,"201051344001158","174011321042388",27.71,24.50,0,332.13,352.27,14.8,12.3,0.102,239002.7,239002.7,877,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839611,511895.00
09/09/2015 19:00,2,0.527,ACTIVE,213.51,336.34,59.991,1441839603,"201051344001025","174011321042388",28.05,24.80,0,329.73,351.37,15.1,12.6,0.097,243844.8,243844.8,878,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839612,511896.00
09/09/2015 19:00,2,0.535,ACTIVE,214.41,338.14,59.991,1441839603,"201051344000569","174011321042388",28.21,24.30,0,332.43,352.27,15.3,12.8,0.102,246994.1,246994.1,879,0,0,0,L,1122011218,0,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839613,511897.00
09/09/2015 19:00,2,0.295,ACTIVE,211.25,388.34,59.996,1441839603,"274151322000094","174011321042388",36.46,30.30,0,331.53,417.49,11.0,8.7,0.066,419473.7,419473.7,888,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839614,511898.00
09/09/2015 19:00,2,0.537,ACTIVE,214.19,337.84,60.007,1441839603,"201051344000458","174011321042388",27.67,25.00,0,332.13,352.57,15.1,12.6,0.102,242694.6,242694.6,879,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839615,511899.00
09/09/2015 19:00,2,0.457,ACTIVE,211.48,335.44,60.002,1441839603,"274151322000087","174011321042388",26.84,29.80,0,329.73,344.45,12.4,10.0,0.066,492629.5,492629.5,879,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839616,511900.00
09/09/2015 19:00,2,0.473,ACTIVE,210.80,334.54,59.959,1441839603,"274151322000052","174011321042388",27.55,29.00,0,329.43,345.06,13.2,10.8,0.071,525920.5,525920.5,875,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839617,511901.00
09/09/2015 19:00,2,0.523,ACTIVE,213.96,338.14,59.991,1441839603,"201051344001145","174011321042388",28.09,24.50,0,331.83,352.27,14.9,12.5,0.088,247530.2,247530.2,882,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839618,511902.00
09/09/2015 19:00,2,0.496,ACTIVE,213.96,338.44,60.007,1441839603,"201051344000685","174011321042388",28.35,24.80,0,330.93,352.27,14.3,11.9,0.106,246181.6,246181.6,882,0,0,0,L,1122011218,0,123.81,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839618,511903.00
09/09/2015 19:00,2,0.428,ACTIVE,210.80,335.44,59.991,1441839603,"274151322000088","174011321042388",27.06,27.30,0,329.13,344.15,11.7,9.4,0.071,505094.6,505094.6,875,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839619,511904.00
09/09/2015 19:00,2,0.527,ACTIVE,213.96,338.14,59.996,1441839603,"201051344000438","174011321042388",28.09,25.00,0,331.53,351.67,15.0,12.6,0.097,246181.9,246181.9,879,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839620,511905.00
09/09/2015 19:00,2,0.545,ACTIVE,213.29,336.64,59.991,1441839603,"201051344001135","174011321042388",27.89,24.50,0,330.63,350.47,15.4,13.0,0.102,237831.2,237831.2,877,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839621,511906.00
09/09/2015 19:00,2,0.553,ACTIVE,213.74,337.84,59.965,1441839603,"201051344000417","174011321042388",27.87,25.80,0,330.63,351.67,15.6,13.1,0.097,240994.7,240994.7,883,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839622,511907.00
09/09/2015 19:00,2,0.539,ACTIVE,214.19,337.84,60.034,1441839603,"201051344000594","174011321042388",28.25,26.00,0,330.03,352.57,15.4,13.0,0.097,243452.5,243452.5,882,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839623,511908.00
09/09/2015 19:00,2,0.459,ACTIVE,211.03,335.14,60.018,1441839603,"274151322000083","174011321042388",26.90,29.30,0,329.73,344.45,12.5,10.2,0.080,521565.8,521565.8,877,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839624,511909.00
09/09/2015 19:00,2,0.562,ACTIVE,213.74,337.84,60.012,1441839603,"201051344000585","174011321042388",28.01,24.50,0,330.33,351.97,16.0,13.5,0.097,243114.5,243114.5,878,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839625,511910.00
09/09/2015 19:00,2,0.447,ACTIVE,211.03,333.33,59.996,1441839603,"274151322000054","174011321042388",27.35,27.50,0,329.43,344.45,12.4,10.1,0.075,516274.5,516274.5,877,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839626,511911.00
09/09/2015 19:00,2,0.537,ACTIVE,213.74,337.24,60.002,1441839603,"201051344001203","174011321042388",27.99,25.00,0,331.23,352.87,15.2,12.8,0.097,243706.0,243706.0,878,0,0,0,L,1122011218,0,123.59,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839626,511912.00
09/09/2015 19:00,2,0.541,ACTIVE,213.29,337.54,60.007,1441839603,"201051344000646","174011321042388",27.41,25.00,0,330.03,351.07,15.1,12.6,0.097,239643.7,239643.7,877,0,0,0,L,1122011218,0,123.14,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839627,511913.00
09/09/2015 19:00,2,0.328,ACTIVE,212.16,334.24,60.002,1441839603,"274151322000068","174011321042388",27.27,30.50,0,331.53,420.50,9.1,6.9,0.049,418947.6,418947.6,888,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839628,511914.00
09/09/2015 19:00,2,0.477,ACTIVE,211.93,335.74,60.002,1441839603,"274151322000076","174011321042388",28.01,28.30,0,327.62,345.06,13.5,11.1,0.088,551879.8,551879.8,874,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839629,511915.00
09/09/2015 19:00,2,0.543,ACTIVE,213.51,336.94,60.007,1441839603,"201051344000890","174011321042388",28.21,26.00,0,330.33,351.37,15.6,13.1,0.097,244483.5,244483.5,880,0,0,0,L,1122011218,0,123.14,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839630,511916.00
09/09/2015 19:00,2,0.498,ACTIVE,214.41,338.74,60.007,1441839603,"201051344000900","174011321042388",28.23,23.50,0,331.53,352.27,14.2,11.8,0.097,245760.8,245760.8,879,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839631,511917.00
09/09/2015 19:00,2,0.525,ACTIVE,214.87,339.95,60.007,1441839603,"201051344000633","174011321042388",28.29,25.00,0,331.83,353.77,15.1,12.6,0.102,234260.0,234260.0,883,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839632,511918.00
09/09/2015 19:00,2,0.539,ACTIVE,214.64,337.54,60.002,1441839603,"201051344000983","174011321042388",28.21,24.30,0,330.93,351.97,15.4,13.0,0.102,242706.7,242706.7,880,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839633,511919.00
09/09/2015 19:00,2,0.521,ACTIVE,213.96,337.84,59.996,1441839603,"201051344000917","174011321042388",28.11,25.30,0,329.43,351.07,14.9,12.4,0.097,244834.1,244834.1,884,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839634,511920.00
09/09/2015 19:00,2,0.535,ACTIVE,214.87,338.44,60.049,1441839603,"201051344000648","174011321042388",27.73,24.00,0,332.73,352.87,15.0,12.6,0.097,240093.3,240093.3,881,0,0,0,L,1122011218,0,121.55,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839635,511921.00
09/09/2015 19:00,2,0.537,ACTIVE,213.74,338.14,59.996,1441839603,"201051344001093","174011321042388",27.63,25.00,0,330.63,350.77,15.1,12.6,0.093,243002.0,243002.0,882,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839636,511922.00
09/09/2015 19:00,2,0.516,ACTIVE,214.87,339.34,60.002,1441839603,"201051344000645","174011321042388",27.67,24.80,0,333.03,353.17,14.5,12.0,0.097,241177.5,241177.5,881,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839636,511923.00
09/09/2015 19:00,2,0.451,ACTIVE,211.70,333.63,60.007,1441839603,"274151322000085","174011321042388",27.00,27.50,0,330.33,344.45,12.4,10.0,0.066,518994.8,518994.8,878,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839637,511924.00
09/09/2015 19:00,2,0.508,ACTIVE,213.74,338.44,60.002,1441839603,"201051344000651","174011321042388",28.41,24.30,0,332.43,352.27,14.6,12.2,0.093,240430.2,240430.2,876,0,0,0,L,1122011218,0,123.36,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839638,511925.00
09/09/2015 19:00,2,0.535,ACTIVE,214.64,337.54,60.007,1441839603,"201051344000867","174011321042388",27.95,25.30,0,331.53,351.97,15.2,12.8,0.093,233277.4,233277.4,881,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839639,511926.00
09/09/2015 19:00,2,0.527,ACTIVE,213.51,336.64,60.002,1441839603,"201051344001230","174011321042388",27.77,25.00,0,329.73,349.86,14.8,12.4,0.093,243842.9,243842.9,884,0,0,0,L,1122011218,0,123.14,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839640,511927.00
09/09/2015 19:00,2,0.504,ACTIVE,214.87,339.65,60.007,1441839603,"201051344000576","174011321042388",28.37,24.00,0,332.43,353.17,14.5,12.1,0.097,240247.2,240247.2,883,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839641,511928.00
09/09/2015 19:00,2,0.553,ACTIVE,214.41,338.14,60.012,1441839603,"201051344000579","174011321042388",28.57,25.50,0,332.43,352.87,16.0,13.5,0.093,247739.4,247739.4,877,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441839642,511929.00
09/09/2015 19:15,2,0.393,ACTIVE,213.51,336.04,59.986,1441840504,"201051344000955","174011321042388",27.67,24.30,0,329.43,345.06,11.0,8.7,0.057,245800.7,245800.7,879,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840505,511930.00
09/09/2015 19:15,2,0.307,ACTIVE,211.48,332.73,59.975,1441840504,"274151322000095","174011321042388",27.12,27.50,0,329.73,339.95,8.4,6.2,0.044,545499.8,545499.8,878,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840506,511931.00
09/09/2015 19:15,2,0.377,ACTIVE,214.41,336.64,59.981,1441840504,"201051344000868","174011321042388",27.63,23.30,0,330.33,346.26,10.6,8.3,0.057,232737.9,232737.9,883,0,0,0,L,1122011218,0,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840506,511932.00
09/09/2015 19:15,2,0.373,ACTIVE,214.87,338.44,59.986,1441840504,"201051344000853","174011321042388",26.94,23.80,0,332.13,348.06,10.2,8.0,0.057,239307.6,239307.6,878,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840507,511933.00
09/09/2015 19:15,2,0.363,ACTIVE,214.19,336.64,59.981,1441840504,"201051344000582","174011321042388",27.49,24.00,0,330.03,345.66,10.2,7.9,0.053,237896.6,237896.6,882,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840508,511934.00
09/09/2015 19:15,2,0.385,ACTIVE,214.41,337.24,59.986,1441840504,"201051344000469","174011321042388",27.23,22.50,0,330.03,346.26,10.7,8.4,0.062,234550.1,234550.1,878,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840509,511935.00
09/09/2015 19:15,2,0.357,ACTIVE,214.41,337.84,59.981,1441840504,"201051344000988","174011321042388",27.35,23.80,0,330.33,348.36,9.9,7.6,0.062,233427.0,233427.0,879,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840510,511936.00
09/09/2015 19:15,2,0.363,ACTIVE,214.41,336.34,59.991,1441840504,"201051344001158","174011321042388",27.53,24.00,0,330.63,346.56,10.2,7.9,0.062,239005.2,239005.2,878,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840511,511937.00
09/09/2015 19:15,2,0.373,ACTIVE,213.51,335.14,59.986,1441840504,"201051344001025","174011321042388",27.53,24.30,0,330.03,345.66,10.4,8.1,0.057,243847.3,243847.3,879,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840512,511938.00
09/09/2015 19:15,2,0.377,ACTIVE,214.41,336.34,59.986,1441840504,"201051344000569","174011321042388",27.75,23.80,0,330.33,345.96,10.6,8.3,0.057,246996.8,246996.8,880,0,0,0,L,1122011218,0,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840513,511939.00
09/09/2015 19:15,2,0.180,ACTIVE,211.70,389.54,59.991,1441840504,"274151322000094","174011321042388",36.66,29.50,0,331.23,411.18,6.7,4.5,0.027,419475.3,419475.3,889,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840514,511940.00
09/09/2015 19:15,2,0.383,ACTIVE,214.41,336.04,59.975,1441840504,"201051344000458","174011321042388",27.10,24.50,0,330.03,345.66,10.5,8.2,0.062,242697.2,242697.2,880,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840515,511941.00
09/09/2015 19:15,2,0.299,ACTIVE,211.48,334.24,59.991,1441840504,"274151322000087","174011321042388",26.30,29.00,0,329.43,340.55,8.0,5.8,0.040,492631.4,492631.4,880,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840515,511942.00
09/09/2015 19:15,2,0.318,ACTIVE,211.25,333.33,59.986,1441840504,"274151322000052","174011321042388",26.82,28.30,0,329.13,340.55,8.7,6.4,0.049,525922.7,525922.7,876,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840516,511943.00
09/09/2015 19:15,2,0.365,ACTIVE,214.19,337.24,60.023,1441840504,"201051344001145","174011321042388",27.67,24.00,0,330.33,347.16,10.3,8.0,0.053,247532.8,247532.8,883,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840517,511944.00
09/09/2015 19:15,2,0.346,ACTIVE,214.41,337.84,59.991,1441840504,"201051344000685","174011321042388",27.51,24.30,0,329.73,346.56,9.7,7.4,0.057,246184.0,246184.0,883,0,0,0,L,1122011218,0,124.04,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840518,511945.00
09/09/2015 19:15,2,0.273,ACTIVE,211.25,333.03,59.986,1441840504,"274151322000088","174011321042388",26.32,26.80,0,329.13,339.65,7.3,5.1,0.035,505096.4,505096.4,876,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840519,511946.00
09/09/2015 19:15,2,0.371,ACTIVE,213.96,336.94,59.965,1441840504,"201051344000438","174011321042388",27.87,24.50,0,330.33,346.26,10.5,8.2,0.057,246184.4,246184.4,880,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840520,511947.00
09/09/2015 19:15,2,0.391,ACTIVE,213.74,335.44,59.986,1441840504,"201051344001135","174011321042388",27.59,23.80,0,329.73,345.06,10.9,8.6,0.053,237833.9,237833.9,878,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840521,511948.00
09/09/2015 19:15,2,0.393,ACTIVE,213.96,336.64,59.975,1441840504,"201051344000417","174011321042388",27.81,25.00,0,330.03,345.66,11.1,8.8,0.053,240997.4,240997.4,884,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840522,511949.00
09/09/2015 19:15,2,0.383,ACTIVE,214.19,336.64,59.981,1441840504,"201051344000594","174011321042388",27.25,25.50,0,329.73,346.26,10.6,8.3,0.057,243455.2,243455.2,883,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840523,511950.00
09/09/2015 19:15,2,0.297,ACTIVE,211.70,333.33,59.981,1441840504,"274151322000083","174011321042388",26.54,28.30,0,329.43,340.55,8.0,5.8,0.040,521567.7,521567.7,878,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840524,511951.00
09/09/2015 19:15,2,0.400,ACTIVE,213.96,336.94,59.991,1441840504,"201051344000585","174011321042388",27.75,24.30,0,329.73,346.26,11.3,8.9,0.057,243117.3,243117.3,879,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840524,511952.00
09/09/2015 19:15,2,0.291,ACTIVE,211.48,333.33,59.981,1441840504,"274151322000054","174011321042388",26.56,27.00,0,329.13,339.95,7.8,5.6,0.044,516276.4,516276.4,878,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840525,511953.00
09/09/2015 19:15,2,0.379,ACTIVE,213.96,336.34,59.981,1441840504,"201051344001203","174011321042388",27.45,24.50,0,330.93,345.96,10.6,8.3,0.057,243708.7,243708.7,879,0,0,0,L,1122011218,0,123.81,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840526,511954.00
09/09/2015 19:15,2,0.383,ACTIVE,213.51,336.34,59.975,1441840504,"201051344000646","174011321042388",27.63,24.30,0,329.13,345.36,10.7,8.4,0.053,239646.2,239646.2,878,0,0,0,L,1122011218,0,123.36,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840527,511955.00
09/09/2015 19:15,2,0.203,ACTIVE,212.16,383.53,59.981,1441840504,"274151322000068","174011321042388",36.00,30.00,0,330.63,412.68,7.4,5.2,0.031,418949.4,418949.4,889,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840528,511956.00
09/09/2015 19:15,2,0.309,ACTIVE,212.16,332.73,59.965,1441840504,"274151322000076","174011321042388",27.75,27.80,0,330.33,341.15,8.7,6.5,0.044,551882.0,551882.0,875,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840529,511957.00
09/09/2015 19:15,2,0.389,ACTIVE,213.74,335.44,59.986,1441840504,"201051344000890","174011321042388",27.77,25.30,0,329.43,345.66,11.0,8.7,0.053,244486.2,244486.2,881,0,0,0,L,1122011218,0,123.36,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840530,511958.00
09/09/2015 19:15,2,0.342,ACTIVE,214.41,337.54,59.981,1441840504,"201051344000900","174011321042388",27.29,23.50,0,329.73,345.66,9.5,7.3,0.053,245763.1,245763.1,880,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840531,511959.00
09/09/2015 19:15,2,0.377,ACTIVE,214.87,338.44,59.986,1441840504,"201051344000633","174011321042388",27.33,24.50,0,330.63,348.06,10.4,8.2,0.057,234262.5,234262.5,884,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840532,511960.00
09/09/2015 19:15,2,0.383,ACTIVE,214.64,336.34,59.991,1441840504,"201051344000983","174011321042388",27.73,23.80,0,330.33,345.96,10.8,8.5,0.057,242709.3,242709.3,881,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840533,511961.00
09/09/2015 19:15,2,0.365,ACTIVE,213.96,337.24,59.986,1441840504,"201051344000917","174011321042388",27.55,24.80,0,329.43,345.96,10.2,7.9,0.053,244836.5,244836.5,885,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840533,511962.00
09/09/2015 19:15,2,0.373,ACTIVE,214.87,337.24,60.034,1441840504,"201051344000648","174011321042388",27.49,23.80,0,331.23,346.86,10.4,8.1,0.053,240095.8,240095.8,882,0,0,0,L,1122011218,0,121.55,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840534,511963.00
09/09/2015 19:15,2,0.383,ACTIVE,213.74,336.94,59.981,1441840504,"201051344001093","174011321042388",27.51,24.50,0,330.33,345.06,10.7,8.4,0.057,243004.6,243004.6,883,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840536,511964.00
09/09/2015 19:15,2,0.363,ACTIVE,215.09,337.54,59.975,1441840504,"201051344000645","174011321042388",26.92,24.30,0,331.83,346.56,9.9,7.6,0.053,241179.9,241179.9,882,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840537,511965.00
09/09/2015 19:15,2,0.293,ACTIVE,211.70,333.33,59.981,1441840504,"274151322000085","174011321042388",26.52,27.00,0,329.73,340.25,7.9,5.7,0.040,518996.7,518996.7,879,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840537,511966.00
09/09/2015 19:15,2,0.367,ACTIVE,213.96,337.24,59.975,1441840504,"201051344000651","174011321042388",26.82,23.80,0,330.63,345.66,10.0,7.7,0.049,240432.7,240432.7,877,0,0,0,L,1122011218,0,123.59,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840538,511967.00
09/09/2015 19:15,2,0.369,ACTIVE,214.87,336.34,59.991,1441840504,"201051344000867","174011321042388",27.97,24.80,0,330.33,345.66,10.5,8.2,0.053,233280.0,233280.0,882,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840539,511968.00
09/09/2015 19:15,2,0.371,ACTIVE,213.74,335.74,59.975,1441840504,"201051344001230","174011321042388",27.27,24.30,0,328.22,345.06,10.3,8.0,0.057,243845.4,243845.4,885,0,0,0,L,1122011218,0,123.36,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840540,511969.00
09/09/2015 19:15,2,0.361,ACTIVE,214.87,337.84,59.981,1441840504,"201051344000576","174011321042388",27.08,23.50,0,331.53,346.86,10.0,7.7,0.057,240249.6,240249.6,884,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840541,511970.00
09/09/2015 19:15,2,0.402,ACTIVE,214.41,336.34,59.981,1441840504,"201051344000579","174011321042388",27.63,25.00,0,331.23,346.56,11.3,8.9,0.057,247742.2,247742.2,878,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441840542,511971.00
09/09/2015 19:30,2,0.322,ACTIVE,213.51,335.44,59.981,1441841404,"201051344000955","174011321042388",27.51,24.00,0,329.43,342.05,9.0,6.8,0.035,245802.7,245802.7,880,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841405,511972.00
09/09/2015 19:30,2,0.236,ACTIVE,211.48,331.83,59.975,1441841404,"274151322000095","174011321042388",26.60,27.00,0,329.73,343.55,6.4,4.3,0.027,545501.1,545501.1,879,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841406,511973.00
09/09/2015 19:30,2,0.307,ACTIVE,214.41,336.04,59.981,1441841404,"201051344000868","174011321042388",27.35,23.00,0,329.73,342.65,8.5,6.3,0.035,232739.7,232739.7,884,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841407,511974.00
09/09/2015 19:30,2,0.301,ACTIVE,215.32,338.14,59.981,1441841404,"201051344000853","174011321042388",27.27,23.30,0,331.83,344.15,8.3,6.1,0.040,239309.4,239309.4,879,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841408,511975.00
09/09/2015 19:30,2,0.297,ACTIVE,214.19,336.04,59.975,1441841404,"201051344000582","174011321042388",27.10,23.80,0,330.03,343.55,8.2,6.0,0.040,237898.3,237898.3,883,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841408,511976.00
09/09/2015 19:30,2,0.316,ACTIVE,214.64,336.34,59.975,1441841404,"201051344000469","174011321042388",27.02,22.30,0,329.43,342.95,8.7,6.4,0.040,234551.9,234551.9,879,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841409,511977.00
09/09/2015 19:30,2,0.281,ACTIVE,214.64,337.54,59.981,1441841404,"201051344000988","174011321042388",27.39,23.80,0,329.13,345.06,7.8,5.7,0.044,233428.6,233428.6,880,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841410,511978.00
09/09/2015 19:30,2,0.297,ACTIVE,214.64,336.04,60.023,1441841404,"201051344001158","174011321042388",26.92,23.50,0,329.43,342.95,8.1,5.9,0.044,239006.9,239006.9,879,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841411,511979.00
09/09/2015 19:30,2,0.303,ACTIVE,213.51,334.84,59.970,1441841404,"201051344001025","174011321042388",27.06,23.80,0,329.73,342.65,8.3,6.1,0.035,243849.1,243849.1,880,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841412,511980.00
09/09/2015 19:30,2,0.309,ACTIVE,214.41,336.34,59.991,1441841404,"201051344000569","174011321042388",27.21,23.50,0,330.03,342.95,8.5,6.3,0.040,246998.6,246998.6,881,0,0,0,L,1122011218,0,121.33,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841413,511981.00
09/09/2015 19:30,2,0.143,ACTIVE,211.48,342.65,59.975,1441841404,"274151322000094","174011321042388",31.65,28.50,0,331.53,394.05,4.6,2.5,0.018,419476.2,419476.2,890,0,0,0,L,1151911521,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841414,511982.00
09/09/2015 19:30,2,0.309,ACTIVE,214.41,336.04,59.981,1441841404,"201051344000458","174011321042388",27.23,24.30,0,330.33,342.35,8.6,6.3,0.040,242699.0,242699.0,881,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841415,511983.00
09/09/2015 19:30,2,0.232,ACTIVE,211.48,332.73,59.981,1441841404,"274151322000087","174011321042388",26.16,28.50,0,329.13,342.95,6.2,4.0,0.027,492632.6,492632.6,881,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841416,511984.00
09/09/2015 19:30,2,0.252,ACTIVE,211.03,332.43,59.965,1441841404,"274151322000052","174011321042388",26.40,27.80,0,328.82,338.44,6.7,4.6,0.031,525924.0,525924.0,877,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841417,511985.00
09/09/2015 19:30,2,0.295,ACTIVE,213.96,336.34,59.981,1441841404,"201051344001145","174011321042388",27.53,23.50,0,331.23,344.45,8.3,6.1,0.035,247534.5,247534.5,884,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841417,511986.00
09/09/2015 19:30,2,0.275,ACTIVE,213.96,336.64,59.986,1441841404,"201051344000685","174011321042388",27.39,24.00,0,330.93,344.15,7.7,5.5,0.040,246185.6,246185.6,884,0,0,0,L,1122011218,0,123.81,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841418,511987.00
09/09/2015 19:30,2,0.213,ACTIVE,211.03,332.73,60.012,1441841404,"274151322000088","174011321042388",25.60,26.30,0,328.52,337.24,5.5,3.4,0.027,505097.4,505097.4,877,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841419,511988.00
09/09/2015 19:30,2,0.303,ACTIVE,213.74,336.04,59.975,1441841404,"201051344000438","174011321042388",27.63,24.00,0,330.93,343.55,8.5,6.3,0.040,246186.2,246186.2,881,0,0,0,L,1122011218,0,123.36,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841420,511989.00
09/09/2015 19:30,2,0.318,ACTIVE,213.29,334.54,59.981,1441841404,"201051344001135","174011321042388",27.41,23.50,0,330.33,342.35,8.9,6.6,0.035,237835.7,237835.7,879,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841421,511990.00
09/09/2015 19:30,2,0.328,ACTIVE,213.96,335.74,59.986,1441841404,"201051344000417","174011321042388",27.37,24.80,0,329.13,342.65,9.2,6.9,0.035,240999.4,240999.4,885,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841422,511991.00
09/09/2015 19:30,2,0.312,ACTIVE,214.19,336.34,59.986,1441841404,"201051344000594","174011321042388",27.31,25.00,0,328.52,342.95,8.7,6.5,0.040,243457.0,243457.0,884,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841423,511992.00
09/09/2015 19:30,2,0.230,ACTIVE,211.25,332.13,59.986,1441841404,"274151322000083","174011321042388",26.10,27.50,0,329.73,343.55,6.1,3.9,0.027,521568.9,521568.9,879,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841424,511993.00
09/09/2015 19:30,2,0.332,ACTIVE,213.96,336.34,60.023,1441841404,"201051344000585","174011321042388",27.49,23.80,0,329.73,343.55,9.3,7.0,0.035,243119.3,243119.3,880,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841425,511994.00
09/09/2015 19:30,2,0.225,ACTIVE,211.25,330.93,59.975,1441841404,"274151322000054","174011321042388",26.12,26.50,0,328.82,337.84,6.0,3.8,0.022,516277.6,516277.6,879,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841425,511995.00
09/09/2015 19:30,2,0.312,ACTIVE,213.96,335.14,59.986,1441841404,"201051344001203","174011321042388",27.19,24.00,0,330.63,343.25,8.6,6.4,0.035,243710.4,243710.4,880,0,0,0,L,1122011218,0,123.59,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841426,511996.00
09/09/2015 19:30,2,0.312,ACTIVE,213.51,336.04,59.986,1441841404,"201051344000646","174011321042388",27.14,24.00,0,329.73,342.35,8.6,6.4,0.040,239648.0,239648.0,879,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841427,511997.00
09/09/2015 19:30,2,0.162,ACTIVE,212.16,351.37,59.981,1441841404,"274151322000068","174011321042388",32.66,29.30,0,331.83,397.66,5.4,3.3,0.027,418950.4,418950.4,890,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841428,511998.00
09/09/2015 19:30,2,0.244,ACTIVE,211.93,333.03,59.970,1441841404,"274151322000076","174011321042388",26.78,27.00,0,330.33,344.45,6.6,4.5,0.031,551883.3,551883.3,876,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841429,511999.00
09/09/2015 19:30,2,0.322,ACTIVE,213.74,335.44,59.986,1441841404,"201051344000890","174011321042388",27.51,24.80,0,330.03,342.35,9.0,6.8,0.035,244488.0,244488.0,882,0,0,0,L,1122011218,0,123.14,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841430,512000.00
09/09/2015 19:30,2,0.268,ACTIVE,214.41,336.34,59.986,1441841404,"201051344000900","174011321042388",27.21,23.00,0,330.33,342.95,7.4,5.2,0.040,245764.7,245764.7,881,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841431,512001.00
09/09/2015 19:30,2,0.311,ACTIVE,215.09,338.44,59.954,1441841404,"201051344000633","174011321042388",27.00,24.00,0,330.93,345.06,8.5,6.3,0.040,234264.3,234264.3,885,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841432,512002.00
09/09/2015 19:30,2,0.311,ACTIVE,214.41,335.74,59.986,1441841404,"201051344000983","174011321042388",27.85,23.80,0,330.03,342.65,8.8,6.6,0.035,242711.2,242711.2,882,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841433,512003.00
09/09/2015 19:30,2,0.301,ACTIVE,213.96,336.04,59.991,1441841404,"201051344000917","174011321042388",27.27,24.30,0,330.33,343.55,8.3,6.1,0.044,244838.2,244838.2,886,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841434,512004.00
09/09/2015 19:30,2,0.305,ACTIVE,214.64,336.64,59.986,1441841404,"201051344000648","174011321042388",27.37,23.30,0,331.23,343.85,8.5,6.3,0.035,240097.6,240097.6,883,0,0,0,L,1122011218,0,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841435,512005.00
09/09/2015 19:30,2,0.312,ACTIVE,213.74,336.34,59.981,1441841404,"201051344001093","174011321042388",27.47,24.00,0,330.33,342.65,8.7,6.5,0.035,243006.4,243006.4,884,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841436,512006.00
09/09/2015 19:30,2,0.287,ACTIVE,214.87,336.94,59.981,1441841404,"201051344000645","174011321042388",26.88,24.00,0,330.93,344.45,7.8,5.6,0.040,241181.5,241181.5,883,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841437,512007.00
09/09/2015 19:30,2,0.227,ACTIVE,211.48,332.73,59.981,1441841404,"274151322000085","174011321042388",26.22,26.50,0,330.03,342.65,6.0,3.9,0.027,518997.9,518997.9,880,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841438,512008.00
09/09/2015 19:30,2,0.299,ACTIVE,213.96,336.04,59.986,1441841404,"201051344000651","174011321042388",26.58,23.30,0,330.93,343.55,8.1,5.9,0.040,240434.3,240434.3,878,0,0,0,L,1122011218,0,123.59,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841439,512009.00
09/09/2015 19:30,2,0.314,ACTIVE,214.64,336.04,59.981,1441841404,"201051344000867","174011321042388",26.66,24.30,0,329.73,342.95,8.5,6.3,0.035,233281.8,233281.8,883,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841439,512010.00
09/09/2015 19:30,2,0.309,ACTIVE,213.96,335.14,59.986,1441841404,"201051344001230","174011321042388",26.88,24.00,0,329.13,342.35,8.4,6.2,0.040,243847.1,243847.1,886,0,0,0,L,1122011218,0,123.36,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841440,512011.00
09/09/2015 19:30,2,0.285,ACTIVE,214.87,336.94,60.012,1441841404,"201051344000576","174011321042388",27.69,23.30,0,331.23,343.85,8.0,5.8,0.031,240251.3,240251.3,885,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841441,512012.00
09/09/2015 19:30,2,0.334,ACTIVE,214.41,336.34,59.949,1441841404,"201051344000579","174011321042388",27.39,24.50,0,330.33,342.65,9.3,7.1,0.035,247744.2,247744.2,879,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441841442,512013.00
09/09/2015 19:45,2,0.234,ACTIVE,213.29,333.63,59.938,1441842304,"201051344000955","174011321042388",26.44,23.30,0,329.43,340.25,6.3,4.1,0.013,245804.0,245804.0,881,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842305,512014.00
09/09/2015 19:45,2,0.127,ACTIVE,212.61,333.03,59.981,1441842304,"274151322000095","174011321042388",25.60,26.30,0,329.13,336.94,3.3,1.3,0.009,545501.8,545501.8,880,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842306,512015.00
09/09/2015 19:45,2,0.209,ACTIVE,214.87,336.34,59.981,1441842304,"201051344000868","174011321042388",26.32,22.80,0,330.03,342.05,5.6,3.5,0.009,232740.9,232740.9,885,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842307,512016.00
