ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 19:45,2,0.209,ACTIVE,215.54,337.54,59.975,1441842304,"201051344000853","174011321042388",25.01,23.00,0,332.13,343.55,5.3,3.2,0.009,239310.6,239310.6,880,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842307,512017.00
09/09/2015 19:45,2,0.203,ACTIVE,214.19,334.84,59.970,1441842304,"201051344000582","174011321042388",26.48,23.00,0,330.03,341.15,5.5,3.4,0.004,237899.5,237899.5,884,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842308,512018.00
09/09/2015 19:45,2,0.215,ACTIVE,214.87,336.64,59.949,1441842304,"201051344000469","174011321042388",27.17,22.00,0,329.13,342.35,5.9,3.8,0.009,234553.1,234553.1,880,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842309,512019.00
09/09/2015 19:45,2,0.186,ACTIVE,214.87,337.54,59.949,1441842304,"201051344000988","174011321042388",25.58,23.50,0,329.73,343.25,4.8,2.7,0.018,233429.6,233429.6,881,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842310,512020.00
09/09/2015 19:45,2,0.193,ACTIVE,214.64,335.74,59.975,1441842304,"201051344001158","174011321042388",26.62,23.30,0,328.82,342.35,5.2,3.1,0.013,239008.0,239008.0,880,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842311,512021.00
09/09/2015 19:45,2,0.197,ACTIVE,213.74,333.63,59.975,1441842304,"201051344001025","174011321042388",26.76,23.00,0,329.13,340.85,5.4,3.3,0.009,243850.3,243850.3,881,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842312,512022.00
09/09/2015 19:45,2,0.209,ACTIVE,215.09,336.34,59.975,1441842304,"201051344000569","174011321042388",26.36,23.30,0,330.93,341.15,5.6,3.5,0.013,246999.8,246999.8,882,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842313,512023.00
09/09/2015 19:45,2,0.070,ACTIVE,212.83,333.63,59.970,1441842304,"274151322000094","174011321042388",28.98,27.30,0,330.63,345.96,2.1,0.2,0.004,419476.5,419476.5,891,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842314,512024.00
09/09/2015 19:45,2,0.207,ACTIVE,215.09,336.34,59.991,1441842304,"201051344000458","174011321042388",26.52,24.00,0,330.33,341.75,5.6,3.5,0.009,242700.2,242700.2,882,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842315,512025.00
09/09/2015 19:45,2,0.135,ACTIVE,212.83,333.63,59.986,1441842304,"274151322000087","174011321042388",24.59,27.50,0,329.13,337.24,3.4,1.4,0.009,492633.3,492633.3,882,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842316,512026.00
09/09/2015 19:45,2,0.150,ACTIVE,212.38,333.63,59.938,1441842304,"274151322000052","174011321042388",25.45,27.00,0,328.22,337.54,3.9,1.8,0.018,525924.8,525924.8,878,0,0,0,L,1151911521,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842316,512027.00
09/09/2015 19:45,2,0.201,ACTIVE,213.96,334.84,59.975,1441842304,"201051344001145","174011321042388",26.34,22.80,0,330.63,341.75,5.4,3.3,0.013,247535.6,247535.6,885,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842317,512028.00
09/09/2015 19:45,2,0.180,ACTIVE,213.96,335.44,59.975,1441842304,"201051344000685","174011321042388",26.54,23.50,0,330.03,342.35,4.8,2.8,0.009,246186.6,246186.6,885,0,0,0,L,1122011218,0,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842318,512029.00
09/09/2015 19:45,2,0.113,ACTIVE,212.38,332.73,59.965,1441842304,"274151322000088","174011321042388",23.93,25.80,0,329.13,336.64,2.8,0.8,0.004,505097.9,505097.9,878,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842319,512030.00
09/09/2015 19:45,2,0.207,ACTIVE,213.74,334.54,59.975,1441842304,"201051344000438","174011321042388",26.90,23.50,0,330.33,341.45,5.7,3.6,0.009,246187.4,246187.4,882,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842320,512031.00
09/09/2015 19:45,2,0.221,ACTIVE,213.29,333.03,59.986,1441842304,"201051344001135","174011321042388",26.76,23.00,0,329.13,340.85,6.0,3.9,0.013,237837.0,237837.0,880,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842321,512032.00
09/09/2015 19:45,2,0.236,ACTIVE,213.74,334.24,59.944,1441842304,"201051344000417","174011321042388",26.46,24.00,0,329.43,341.45,6.4,4.2,0.013,241000.7,241000.7,886,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842322,512033.00
09/09/2015 19:45,2,0.217,ACTIVE,214.87,336.64,59.981,1441842304,"201051344000594","174011321042388",26.54,24.50,0,329.13,341.75,5.8,3.7,0.009,243458.3,243458.3,885,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842323,512034.00
09/09/2015 19:45,2,0.127,ACTIVE,213.06,333.63,59.981,1441842304,"274151322000083","174011321042388",25.01,27.00,0,329.43,337.54,3.2,1.2,0.013,521569.5,521569.5,880,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842324,512035.00
09/09/2015 19:45,2,0.230,ACTIVE,213.96,335.14,59.996,1441842304,"201051344000585","174011321042388",26.92,23.00,0,330.03,342.05,6.3,4.2,0.004,243120.7,243120.7,881,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842325,512036.00
09/09/2015 19:45,2,0.121,ACTIVE,212.83,334.54,59.965,1441842304,"274151322000054","174011321042388",25.41,26.00,0,328.82,337.24,3.1,1.1,0.018,516278.2,516278.2,880,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842326,512037.00
09/09/2015 19:45,2,0.213,ACTIVE,213.96,334.84,59.970,1441842304,"201051344001203","174011321042388",26.26,23.30,0,330.33,342.35,5.7,3.6,0.009,243711.7,243711.7,881,0,0,0,L,1122011218,0,123.59,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842326,512038.00
09/09/2015 19:45,2,0.205,ACTIVE,213.29,334.54,59.981,1441842304,"201051344000646","174011321042388",27.25,23.50,0,329.43,341.15,5.7,3.6,0.013,239649.3,239649.3,880,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842327,512039.00
09/09/2015 19:45,2,0.088,ACTIVE,213.29,334.84,59.975,1441842304,"274151322000068","174011321042388",29.06,28.00,0,330.93,354.37,2.6,0.6,0.004,418950.9,418950.9,891,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842328,512040.00
09/09/2015 19:45,2,0.133,ACTIVE,213.06,333.93,60.007,1441842304,"274151322000076","174011321042388",25.82,26.50,0,330.63,337.54,3.5,1.5,0.009,551884.1,551884.1,877,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842329,512041.00
09/09/2015 19:45,2,0.227,ACTIVE,213.51,334.54,59.991,1441842304,"201051344000890","174011321042388",26.24,24.00,0,329.43,341.15,6.0,3.9,0.009,244489.4,244489.4,883,0,0,0,L,1122011218,0,123.36,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842330,512042.00
09/09/2015 19:45,2,0.168,ACTIVE,214.87,336.94,59.986,1441842304,"201051344000900","174011321042388",26.14,22.50,0,329.73,342.35,4.5,2.4,0.004,245765.6,245765.6,882,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842331,512043.00
09/09/2015 19:45,2,0.213,ACTIVE,215.54,338.74,59.954,1441842304,"201051344000633","174011321042388",26.28,23.30,0,330.33,343.55,5.7,3.6,0.009,234265.5,234265.5,886,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842332,512044.00
09/09/2015 19:45,2,0.219,ACTIVE,215.09,336.34,59.981,1441842304,"201051344000983","174011321042388",26.54,23.30,0,330.03,341.15,5.9,3.8,0.009,242712.5,242712.5,883,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842333,512045.00
09/09/2015 19:45,2,0.209,ACTIVE,213.74,335.14,59.981,1441842304,"201051344000917","174011321042388",26.00,23.80,0,330.03,341.75,5.5,3.4,0.004,244839.4,244839.4,887,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842334,512046.00
09/09/2015 19:45,2,0.209,ACTIVE,215.32,336.94,60.018,1441842304,"201051344000648","174011321042388",26.52,22.80,0,331.23,342.65,5.7,3.5,0.013,240098.8,240098.8,884,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842335,512047.00
09/09/2015 19:45,2,0.225,ACTIVE,213.51,334.24,59.981,1441842304,"201051344001093","174011321042388",26.14,23.30,0,330.03,341.15,6.0,3.8,0.004,243007.7,243007.7,885,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842336,512048.00
09/09/2015 19:45,2,0.182,ACTIVE,215.54,337.54,59.970,1441842304,"201051344000645","174011321042388",26.10,23.50,0,331.23,342.35,4.8,2.8,0.009,241182.5,241182.5,884,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842337,512049.00
09/09/2015 19:45,2,0.125,ACTIVE,212.83,333.63,59.975,1441842304,"274151322000085","174011321042388",25.43,25.80,0,330.03,336.94,3.2,1.2,0.000,518998.5,518998.5,881,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842338,512050.00
09/09/2015 19:45,2,0.197,ACTIVE,213.96,335.44,59.991,1441842304,"201051344000651","174011321042388",26.46,22.50,0,330.93,341.75,5.3,3.2,0.009,240435.4,240435.4,879,0,0,0,L,1122011218,0,123.59,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842338,512051.00
09/09/2015 19:45,2,0.211,ACTIVE,215.54,336.64,59.975,1441842304,"201051344000867","174011321042388",26.36,24.00,0,330.03,341.75,5.7,3.5,0.009,233283.0,233283.0,884,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842339,512052.00
09/09/2015 19:45,2,0.221,ACTIVE,213.74,334.24,59.981,1441842304,"201051344001230","174011321042388",24.93,23.30,0,328.82,340.55,5.6,3.4,0.000,243848.3,243848.3,887,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842340,512053.00
09/09/2015 19:45,2,0.199,ACTIVE,215.54,337.84,59.986,1441842304,"201051344000576","174011321042388",25.84,22.80,0,330.63,342.35,5.2,3.1,0.013,240252.4,240252.4,886,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842341,512054.00
09/09/2015 19:45,2,0.232,ACTIVE,215.09,336.64,59.996,1441842304,"201051344000579","174011321042388",27.21,24.00,0,331.23,340.85,6.4,4.3,0.009,247745.6,247745.6,880,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441842342,512055.00
09/09/2015 20:00,2,0.148,ALERT,213.74,297.87,59.975,1441843203,"201051344000955","174011321042388",20.50,22.30,0,296.96,356.48,3.1,1.1,0.000,245804.6,245804.6,882,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843205,512056.00
09/09/2015 20:00,2,0.055,ALERT,211.93,296.06,59.981,1441843203,"274151322000095","174011321042388",21.51,24.50,0,294.56,336.34,1.2,0.0,0.000,545501.9,545501.9,881,0,0,0,L,1151911521,0,122.23,122.23,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843207,512057.00
09/09/2015 20:00,2,0.135,ALERT,213.96,297.87,59.981,1441843203,"201051344000868","174011321042388",20.48,21.80,0,296.66,339.34,2.8,0.8,0.000,232741.4,232741.4,886,0,0,0,L,1122011218,0,121.55,123.36,0002,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843209,512058.00
09/09/2015 20:00,2,0.119,ALERT,214.41,297.26,59.986,1441843203,"201051344000853","174011321042388",19.88,22.00,0,296.06,357.98,2.4,0.4,0.000,239311.0,239311.0,881,0,0,0,L,1122011218,0,122.23,123.36,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843211,512059.00
09/09/2015 20:00,2,0.123,ALERT,214.41,298.47,59.991,1441843203,"201051344000582","174011321042388",21.31,21.80,0,297.57,351.97,2.7,0.6,0.000,237899.9,237899.9,885,0,0,0,L,1122011218,0,122.91,122.46,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843212,512060.00
09/09/2015 20:00,2,0.143,ALERT,213.96,297.26,59.944,1441843203,"201051344000469","174011321042388",21.21,21.00,0,295.16,339.34,3.1,1.1,0.000,234553.7,234553.7,881,0,0,0,L,1122011218,0,121.33,123.36,0002,18,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843214,512061.00
09/09/2015 20:00,2,0.104,ALERT,213.74,297.26,59.975,1441843203,"201051344000988","174011321042388",21.09,22.30,0,293.66,352.57,2.2,0.2,0.000,233430.0,233430.0,882,0,0,0,L,1122011218,0,121.33,123.14,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843216,512062.00
09/09/2015 20:00,2,0.119,ALERT,213.96,297.26,59.986,1441843203,"201051344001158","174011321042388",20.79,22.30,0,295.46,359.78,2.5,0.5,0.000,239008.4,239008.4,881,0,0,0,L,1122011218,0,121.55,122.91,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843218,512063.00
09/09/2015 20:00,2,0.119,ALERT,213.96,296.96,59.975,1441843203,"201051344001025","174011321042388",21.29,21.80,0,296.36,350.77,2.6,0.6,0.000,243850.7,243850.7,882,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843220,512064.00
09/09/2015 20:00,2,0.131,ALERT,215.09,299.37,60.023,1441843203,"201051344000569","174011321042388",20.97,22.00,0,296.66,351.67,2.8,0.8,0.000,247000.4,247000.4,883,0,0,0,L,1122011218,0,121.78,124.04,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843222,512065.00
09/09/2015 20:00,2,0.000,ALERT,212.38,294.56,60.018,1441843203,"274151322000094","174011321042388",38.45,25.00,0,292.76,385.63,0.0,0.0,0.000,419476.5,419476.5,892,0,0,0,L,1151911521,0,121.78,123.36,0100,22,0,0,0,0,0,0,197,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1441843223,512066.00
09/09/2015 20:00,2,0.127,ALERT,214.87,298.77,60.007,1441843203,"201051344000458","174011321042388",20.91,23.00,0,296.06,357.08,2.7,0.7,0.000,242700.7,242700.7,883,0,0,0,L,1122011218,0,122.23,123.59,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843225,512067.00
09/09/2015 20:00,2,0.068,ALERT,212.61,294.26,59.975,1441843203,"274151322000087","174011321042388",19.26,25.50,0,293.06,345.06,1.4,0.0,0.000,492633.4,492633.4,883,0,0,0,L,1151911521,0,122.46,123.14,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843227,512068.00
09/09/2015 20:00,2,0.080,ALERT,211.93,295.46,59.981,1441843203,"274151322000052","174011321042388",20.40,25.00,0,293.06,336.64,1.7,0.0,0.000,525924.9,525924.9,879,0,0,0,L,1151911521,0,121.78,123.14,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843229,512069.00
09/09/2015 20:00,2,0.123,ALERT,214.64,298.77,59.996,1441843203,"201051344001145","174011321042388",20.61,21.80,0,297.26,357.98,2.6,0.6,0.000,247536.1,247536.1,886,0,0,0,L,1122011218,0,123.36,122.01,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843231,512070.00
09/09/2015 20:00,2,0.098,ALERT,214.64,298.47,59.981,1441843203,"201051344000685","174011321042388",20.38,22.30,0,295.46,337.84,2.0,0.0,0.000,246186.9,246186.9,886,0,0,0,L,1122011218,0,124.04,122.01,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843232,512071.00
09/09/2015 20:00,2,0.043,ALERT,211.93,295.76,59.981,1441843203,"274151322000088","174011321042388",20.04,24.00,0,293.66,336.34,0.9,0.0,0.000,505097.9,505097.9,879,0,0,0,L,1151911521,0,122.68,122.68,0002,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843234,512072.00
09/09/2015 20:00,2,0.133,ALERT,214.64,298.77,59.975,1441843203,"201051344000438","174011321042388",20.59,22.30,0,296.36,338.44,2.8,0.8,0.000,246187.9,246187.9,883,0,0,0,L,1122011218,0,123.59,122.23,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843236,512073.00
09/09/2015 20:00,2,0.145,ALERT,214.19,298.47,59.975,1441843203,"201051344001135","174011321042388",20.93,22.00,0,296.96,351.97,3.1,1.1,0.000,237837.6,237837.6,881,0,0,0,L,1122011218,0,123.36,122.01,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843238,512074.00
09/09/2015 20:00,2,0.160,ALERT,214.64,297.87,59.981,1441843203,"201051344000417","174011321042388",20.22,22.80,0,294.56,337.24,3.3,1.3,0.000,241001.4,241001.4,887,0,0,0,L,1122011218,0,123.14,122.01,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843240,512075.00
09/09/2015 20:00,2,0.131,ALERT,214.64,299.07,59.975,1441843203,"201051344000594","174011321042388",20.97,23.30,0,296.06,356.78,2.8,0.8,0.000,243458.8,243458.8,886,0,0,0,L,1122011218,0,122.01,123.36,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843241,512076.00
09/09/2015 20:00,2,0.057,ALERT,212.38,296.06,59.981,1441843203,"274151322000083","174011321042388",20.06,25.30,0,293.96,342.65,1.2,0.0,0.000,521569.6,521569.6,881,0,0,0,L,1151911521,0,122.23,122.91,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843243,512077.00
09/09/2015 20:00,2,0.152,ALERT,214.64,299.07,59.970,1441843203,"201051344000585","174011321042388",20.42,22.30,0,296.36,337.54,3.2,1.1,0.000,243121.3,243121.3,882,0,0,0,L,1122011218,0,122.91,122.46,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843245,512078.00
09/09/2015 20:00,2,0.053,ALERT,212.16,295.46,59.965,1441843203,"274151322000054","174011321042388",20.34,24.50,0,293.66,336.64,1.1,0.0,0.000,516278.3,516278.3,881,0,0,0,L,1151911521,0,122.23,122.46,0002,22,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843247,512079.00
09/09/2015 20:00,2,0.135,ALERT,214.64,298.47,59.975,1441843203,"201051344001203","174011321042388",19.92,22.00,0,296.66,358.58,2.8,0.7,0.000,243712.2,243712.2,882,0,0,0,L,1122011218,0,123.81,122.01,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843249,512080.00
09/09/2015 20:00,2,0.129,ALERT,214.41,298.77,59.975,1441843203,"201051344000646","174011321042388",20.12,22.30,0,295.16,337.84,2.7,0.6,0.000,239649.8,239649.8,881,0,0,0,L,1122011218,0,123.59,122.01,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843250,512081.00
09/09/2015 20:00,2,0.010,ALERT,213.29,367.60,59.965,1441843203,"274151322000068","174011321042388",38.57,25.80,0,291.85,383.83,0.3,0.0,0.000,418950.9,418950.9,892,0,0,0,L,1151911521,0,122.68,123.36,0100,24,0,0,0,0,0,0,198,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1441843252,512082.00
09/09/2015 20:00,2,0.059,ALERT,212.83,296.06,59.970,1441843203,"274151322000076","174011321042388",21.21,24.80,0,293.36,336.94,1.3,0.0,0.000,551884.2,551884.2,878,0,0,0,L,1151911521,0,122.23,123.36,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843254,512083.00
09/09/2015 20:00,2,0.145,ALERT,214.41,299.67,59.981,1441843203,"201051344000890","174011321042388",20.81,22.80,0,296.06,337.24,3.0,1.0,0.000,244490.0,244490.0,884,0,0,0,L,1122011218,0,123.59,121.55,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843256,512084.00
09/09/2015 20:00,2,0.092,ALERT,214.64,298.17,59.970,1441843203,"201051344000900","174011321042388",19.68,21.50,0,295.76,339.34,1.9,0.0,0.000,245765.9,245765.9,883,0,0,0,L,1122011218,0,122.01,123.59,0002,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843258,512085.00
09/09/2015 20:00,2,0.127,ALERT,215.32,297.87,59.981,1441843203,"201051344000633","174011321042388",20.26,22.00,0,294.26,341.45,2.6,0.6,0.000,234266.0,234266.0,887,0,0,0,L,1122011218,0,122.46,123.81,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843260,512086.00
09/09/2015 20:00,2,0.141,ALERT,214.87,298.77,59.970,1441843203,"201051344000983","174011321042388",20.24,22.30,0,296.36,359.48,2.9,0.9,0.000,242713.0,242713.0,884,0,0,0,L,1122011218,0,122.23,123.36,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843261,512087.00
09/09/2015 20:00,2,0.127,ALERT,214.41,298.47,59.965,1441843203,"201051344000917","174011321042388",19.46,22.50,0,295.16,337.84,2.5,0.5,0.000,244839.9,244839.9,888,0,0,0,L,1122011218,0,123.14,122.23,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843263,512088.00
09/09/2015 20:00,2,0.131,ALERT,215.09,297.87,59.970,1441843203,"201051344000648","174011321042388",20.42,21.80,0,295.46,340.55,2.7,0.7,0.000,240099.3,240099.3,885,0,0,0,L,1122011218,0,121.78,124.04,0002,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843265,512089.00
09/09/2015 20:00,2,0.152,ALERT,214.64,298.77,59.965,1441843203,"201051344001093","174011321042388",19.62,22.00,0,295.46,336.64,3.0,1.0,0.000,243008.3,243008.3,886,0,0,0,L,1122011218,0,123.36,122.23,0002,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843267,512090.00
09/09/2015 20:00,2,0.104,ALERT,215.32,298.17,59.965,1441843203,"201051344000645","174011321042388",20.71,22.50,0,296.06,360.08,2.2,0.2,0.000,241182.9,241182.9,885,0,0,0,L,1122011218,0,122.46,123.81,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843269,512091.00
09/09/2015 20:00,2,0.055,ALERT,212.61,296.06,59.922,1441843203,"274151322000085","174011321042388",20.20,24.30,0,293.66,337.54,1.1,0.0,0.000,518998.6,518998.6,882,0,0,0,L,1151911521,0,122.68,122.91,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843270,512092.00
09/09/2015 20:00,2,0.121,ALERT,214.87,298.17,59.959,1441843203,"201051344000651","174011321042388",20.06,21.30,0,296.36,338.44,2.5,0.5,0.000,240435.9,240435.9,880,0,0,0,L,1122011218,0,123.81,122.01,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843272,512093.00
09/09/2015 20:00,2,0.129,ALERT,215.32,298.47,59.970,1441843203,"201051344000867","174011321042388",20.02,22.80,0,295.76,339.04,2.6,0.6,0.000,233283.5,233283.5,885,0,0,0,L,1122011218,0,122.46,123.59,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843274,512094.00
09/09/2015 20:00,2,0.133,ALERT,214.64,299.07,59.965,1441843203,"201051344001230","174011321042388",18.31,22.30,0,296.06,336.94,2.5,0.5,0.000,243848.8,243848.8,888,0,0,0,L,1122011218,0,123.59,122.01,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843276,512095.00
09/09/2015 20:00,2,0.113,ALERT,215.54,299.37,59.959,1441843203,"201051344000576","174011321042388",19.12,21.80,0,296.06,340.25,2.2,0.2,0.000,240252.8,240252.8,887,0,0,0,L,1122011218,0,122.46,123.59,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843277,512096.00
09/09/2015 20:00,2,0.154,ALERT,215.09,299.37,59.970,1441843203,"201051344000579","174011321042388",19.98,23.00,0,296.66,338.74,3.2,1.1,0.000,247746.3,247746.3,881,0,0,0,L,1122011218,0,122.01,123.36,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441843279,512097.00
09/09/2015 20:15,2,0.000,ALERT,213.96,298.77,59.975,1441844104,"201051344000955","174011321042388",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,245804.7,245804.7,884,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844106,512098.00
09/09/2015 20:15,2,0.000,ALERT,211.93,295.16,59.970,1441844104,"274151322000095","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,545501.9,545501.9,883,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1441844107,512099.00
09/09/2015 20:15,2,0.000,ALERT,215.54,300.57,59.970,1441844104,"201051344000868","174011321042388",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,232741.4,232741.4,888,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844109,512100.00
09/09/2015 20:15,2,0.000,ALERT,216.00,299.67,59.970,1441844104,"201051344000853","174011321042388",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,239311.0,239311.0,883,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844111,512101.00
09/09/2015 20:15,2,0.062,ALERT,215.09,299.67,59.975,1441844104,"201051344000582","174011321042388",25.01,20.70,0,296.66,302.07,1.6,0.0,0.000,237900.0,237900.0,887,0,0,0,L,1122011218,0,123.81,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844113,512102.00
09/09/2015 20:15,2,0.000,ALERT,215.54,299.67,59.981,1441844104,"201051344000469","174011321042388",0.00,20.00,0,294.26,300.57,0.0,0.0,0.000,234553.8,234553.8,883,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844115,512103.00
09/09/2015 20:15,2,0.000,ALERT,215.32,299.37,59.975,1441844104,"201051344000988","174011321042388",0.00,21.50,0,293.36,300.87,0.0,0.0,0.000,233430.0,233430.0,884,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844116,512104.00
09/09/2015 20:15,2,0.000,ALERT,215.32,299.37,59.975,1441844104,"201051344001158","174011321042388",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,239008.5,239008.5,883,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844118,512105.00
09/09/2015 20:15,2,0.000,ALERT,214.19,298.47,59.970,1441844104,"201051344001025","174011321042388",0.00,20.70,0,295.46,301.47,0.0,0.0,0.000,243850.7,243850.7,884,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844120,512106.00
09/09/2015 20:15,2,0.000,ALERT,215.32,300.27,59.975,1441844104,"201051344000569","174011321042388",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,247000.4,247000.4,885,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844122,512107.00
09/09/2015 20:15,2,0.000,ALERT,212.16,293.66,59.959,1441844104,"274151322000094","174011321042388",0.00,23.50,0,292.46,367.90,0.0,0.0,0.000,419476.5,419476.5,894,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1441844124,512108.00
09/09/2015 20:15,2,0.000,ALERT,215.32,299.67,59.965,1441844104,"201051344000458","174011321042388",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,242700.7,242700.7,885,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844125,512109.00
09/09/2015 20:15,2,0.000,ALERT,212.16,294.26,59.970,1441844104,"274151322000087","174011321042388",0.00,24.00,0,292.46,296.96,0.0,0.0,0.000,492633.4,492633.4,885,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1441844127,512110.00
09/09/2015 20:15,2,0.000,ALERT,211.93,294.26,59.938,1441844104,"274151322000052","174011321042388",0.00,24.00,0,292.76,297.87,0.0,0.0,0.000,525924.9,525924.9,881,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1441844129,512111.00
09/09/2015 20:15,2,0.000,ALERT,214.87,299.37,59.975,1441844104,"201051344001145","174011321042388",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,247536.1,247536.1,888,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844131,512112.00
09/09/2015 20:15,2,0.000,ALERT,214.87,299.07,59.981,1441844104,"201051344000685","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,246186.9,246186.9,888,0,0,0,L,1122011218,0,124.49,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844133,512113.00
09/09/2015 20:15,2,0.000,ALERT,211.93,294.86,59.975,1441844104,"274151322000088","174011321042388",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,505097.9,505097.9,881,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1441844135,512114.00
09/09/2015 20:15,2,0.000,ALERT,214.64,298.77,59.970,1441844104,"201051344000438","174011321042388",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,246187.9,246187.9,885,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844136,512115.00
09/09/2015 20:15,2,0.000,ALERT,214.19,298.77,59.981,1441844104,"201051344001135","174011321042388",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,237837.7,237837.7,883,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844138,512116.00
09/09/2015 20:15,2,0.000,ALERT,214.64,298.17,59.975,1441844104,"201051344000417","174011321042388",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,241001.6,241001.6,889,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844140,512117.00
09/09/2015 20:15,2,0.000,ALERT,215.32,300.27,60.002,1441844104,"201051344000594","174011321042388",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,243458.8,243458.8,888,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844142,512118.00
09/09/2015 20:15,2,0.000,ALERT,212.16,294.86,59.981,1441844104,"274151322000083","174011321042388",0.00,23.80,0,293.36,298.17,0.0,0.0,0.000,521569.6,521569.6,883,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1441844144,512119.00
09/09/2015 20:15,2,0.000,ALERT,214.64,299.07,59.975,1441844104,"201051344000585","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,243121.4,243121.4,884,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844145,512120.00
09/09/2015 20:15,2,0.000,ALERT,211.93,294.26,59.991,1441844104,"274151322000054","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,516278.3,516278.3,883,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1441844147,512121.00
09/09/2015 20:15,2,0.000,ALERT,214.41,298.77,59.981,1441844104,"201051344001203","174011321042388",0.00,21.00,0,296.66,302.07,0.0,0.0,0.000,243712.2,243712.2,884,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844149,512122.00
09/09/2015 20:15,2,0.000,ALERT,214.19,299.07,59.981,1441844104,"201051344000646","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,239649.8,239649.8,883,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844151,512123.00
09/09/2015 20:15,2,0.000,ALERT,212.61,293.66,59.954,1441844104,"274151322000068","174011321042388",0.00,24.00,0,292.16,369.40,0.0,0.0,0.000,418950.9,418950.9,894,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1441844153,512124.00
09/09/2015 20:15,2,0.000,ALERT,212.61,294.56,59.986,1441844104,"274151322000076","174011321042388",0.00,23.50,0,292.76,297.57,0.0,0.0,0.000,551884.2,551884.2,880,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1441844154,512125.00
09/09/2015 20:15,2,0.000,ALERT,214.41,299.37,59.975,1441844104,"201051344000890","174011321042388",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,244490.1,244490.1,886,0,0,0,L,1122011218,0,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844156,512126.00
09/09/2015 20:15,2,0.000,ALERT,215.32,299.67,59.986,1441844104,"201051344000900","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,245765.9,245765.9,885,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844158,512127.00
09/09/2015 20:15,2,0.000,ALERT,216.00,298.77,59.986,1441844104,"201051344000633","174011321042388",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,234266.0,234266.0,889,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844160,512128.00
09/09/2015 20:15,2,0.000,ALERT,215.54,299.67,60.018,1441844104,"201051344000983","174011321042388",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,242713.1,242713.1,886,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844162,512129.00
09/09/2015 20:15,2,0.000,ALERT,214.64,298.47,59.981,1441844104,"201051344000917","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,244839.9,244839.9,890,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844164,512130.00
09/09/2015 20:15,2,0.000,ALERT,215.77,299.07,59.959,1441844104,"201051344000648","174011321042388",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,240099.3,240099.3,887,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844165,512131.00
09/09/2015 20:15,2,0.000,ALERT,214.41,299.07,59.981,1441844104,"201051344001093","174011321042388",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,243008.4,243008.4,888,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844167,512132.00
09/09/2015 20:15,2,0.000,ALERT,216.00,299.37,59.991,1441844104,"201051344000645","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,241182.9,241182.9,887,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844169,512133.00
09/09/2015 20:15,2,0.000,ALERT,212.16,294.26,60.023,1441844104,"274151322000085","174011321042388",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,518998.6,518998.6,884,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1441844171,512134.00
09/09/2015 20:15,2,0.000,ALERT,214.64,298.47,59.991,1441844104,"201051344000651","174011321042388",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,240435.9,240435.9,882,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844172,512135.00
09/09/2015 20:15,2,0.000,ALERT,216.00,299.67,59.996,1441844104,"201051344000867","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,233283.5,233283.5,887,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844174,512136.00
09/09/2015 20:15,2,0.000,ALERT,214.41,299.37,59.981,1441844104,"201051344001230","174011321042388",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,243848.8,243848.8,890,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844176,512137.00
09/09/2015 20:15,2,0.000,ALERT,216.22,300.27,59.991,1441844104,"201051344000576","174011321042388",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,240252.8,240252.8,889,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844178,512138.00
09/09/2015 20:15,2,0.000,ALERT,215.77,300.27,59.991,1441844104,"201051344000579","174011321042388",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,247746.4,247746.4,883,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441844180,512139.00
09/09/2015 20:30,2,0.000,ALERT,213.29,298.47,59.981,1441845003,"201051344000955","174011321042388",0.00,20.30,0,284.34,304.18,0.0,0.0,0.000,245804.7,245804.7,886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845005,512140.00
09/09/2015 20:30,2,0.000,ALERT,212.38,295.46,59.991,1441845003,"274151322000095","174011321042388",0.00,22.30,0,281.94,298.47,0.0,0.0,0.000,545501.9,545501.9,885,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845007,512141.00
09/09/2015 20:30,2,0.000,ALERT,214.64,298.47,59.965,1441845003,"201051344000868","174011321042388",0.00,20.00,0,285.54,302.07,0.0,0.0,0.000,232741.4,232741.4,890,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845009,512142.00
09/09/2015 20:30,2,0.000,ALERT,215.32,297.87,59.986,1441845003,"201051344000853","174011321042388",0.00,20.00,0,284.64,301.47,0.0,0.0,0.000,239311.0,239311.0,885,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845011,512143.00
09/09/2015 20:30,2,0.000,ALERT,214.19,299.07,59.981,1441845003,"201051344000582","174011321042388",0.00,19.80,0,284.94,304.48,0.0,0.0,0.000,237900.0,237900.0,889,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1441845013,512144.00
09/09/2015 20:30,2,0.000,ALERT,214.64,297.57,59.981,1441845003,"201051344000469","174011321042388",0.00,19.30,0,284.04,300.87,0.0,0.0,0.000,234553.8,234553.8,885,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845014,512145.00
09/09/2015 20:30,2,0.000,ALERT,214.41,297.57,59.986,1441845003,"201051344000988","174011321042388",0.00,20.30,0,283.14,300.87,0.0,0.0,0.000,233430.0,233430.0,886,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845016,512146.00
09/09/2015 20:30,2,0.000,ALERT,214.64,297.57,59.986,1441845003,"201051344001158","174011321042388",0.00,20.30,0,284.34,300.87,0.0,0.0,0.000,239008.5,239008.5,885,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845018,512147.00
09/09/2015 20:30,2,0.000,ALERT,213.51,297.87,59.975,1441845003,"201051344001025","174011321042388",0.00,19.80,0,283.74,303.88,0.0,0.0,0.000,243850.7,243850.7,886,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845020,512148.00
09/09/2015 20:30,2,0.000,ALERT,214.87,298.47,59.986,1441845003,"201051344000569","174011321042388",0.00,20.30,0,285.54,302.07,0.0,0.0,0.000,247000.4,247000.4,887,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845022,512149.00
09/09/2015 20:30,2,0.000,ALERT,212.38,293.96,59.975,1441845003,"274151322000094","174011321042388",0.00,22.30,0,280.43,296.96,0.0,0.0,0.000,419476.5,419476.5,896,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845024,512150.00
09/09/2015 20:30,2,0.000,ALERT,214.64,297.87,59.975,1441845003,"201051344000458","174011321042388",0.00,21.30,0,284.94,302.07,0.0,0.0,0.000,242700.7,242700.7,887,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845025,512151.00
09/09/2015 20:30,2,0.000,ALERT,212.61,293.66,60.012,1441845003,"274151322000087","174011321042388",0.00,23.00,0,280.43,297.26,0.0,0.0,0.000,492633.4,492633.4,887,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845027,512152.00
09/09/2015 20:30,2,0.000,ALERT,212.16,293.96,59.986,1441845003,"274151322000052","174011321042388",0.00,22.80,0,280.43,298.17,0.0,0.0,0.000,525924.9,525924.9,883,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845029,512153.00
09/09/2015 20:30,2,0.000,ALERT,213.96,298.77,60.028,1441845003,"201051344001145","174011321042388",0.00,19.80,0,284.64,304.78,0.0,0.0,0.000,247536.1,247536.1,890,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845031,512154.00
09/09/2015 20:30,2,0.000,ALERT,214.19,298.77,60.002,1441845003,"201051344000685","174011321042388",0.00,20.30,0,284.34,304.48,0.0,0.0,0.000,246186.9,246186.9,890,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845032,512155.00
09/09/2015 20:30,2,0.000,ALERT,211.93,294.26,59.981,1441845003,"274151322000088","174011321042388",0.00,22.00,0,280.73,297.87,0.0,0.0,0.000,505097.9,505097.9,883,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845034,512156.00
09/09/2015 20:30,2,0.000,ALERT,213.96,298.47,59.981,1441845003,"201051344000438","174011321042388",0.00,20.00,0,284.34,303.88,0.0,0.0,0.000,246187.9,246187.9,887,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845036,512157.00
09/09/2015 20:30,2,0.000,ALERT,213.51,298.47,59.981,1441845003,"201051344001135","174011321042388",0.00,20.00,0,284.34,303.88,0.0,0.0,0.000,237837.7,237837.7,885,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845038,512158.00
09/09/2015 20:30,2,0.000,ALERT,213.96,297.87,59.981,1441845003,"201051344000417","174011321042388",0.00,20.70,0,283.74,303.58,0.0,0.0,0.000,241001.6,241001.6,891,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845040,512159.00
09/09/2015 20:30,2,0.000,ALERT,214.64,299.07,59.970,1441845003,"201051344000594","174011321042388",0.00,21.30,0,285.24,301.77,0.0,0.0,0.000,243458.8,243458.8,890,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845042,512160.00
09/09/2015 20:30,2,0.000,ALERT,212.38,294.86,59.965,1441845003,"274151322000083","174011321042388",0.00,22.50,0,281.33,298.17,0.0,0.0,0.000,521569.6,521569.6,885,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845044,512161.00
