ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 20:30,2,0.000,ALERT,213.74,298.77,59.975,1441845003,"201051344000585","174011321042388",0.00,20.30,0,283.74,304.18,0.0,0.0,0.000,243121.4,243121.4,886,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845046,512162.00
09/09/2015 20:30,2,0.000,ALERT,212.16,295.46,60.007,1441845003,"274151322000054","174011321042388",0.00,22.50,0,281.03,298.17,0.0,0.0,0.000,516278.3,516278.3,885,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845047,512163.00
09/09/2015 20:30,2,0.000,ALERT,213.74,298.17,60.002,1441845003,"201051344001203","174011321042388",0.00,20.00,0,284.04,304.78,0.0,0.0,0.000,243712.2,243712.2,886,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845049,512164.00
09/09/2015 20:30,2,0.000,ALERT,213.51,298.47,59.944,1441845003,"201051344000646","174011321042388",0.00,20.30,0,283.74,304.18,0.0,0.0,0.000,239649.8,239649.8,885,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845051,512165.00
09/09/2015 20:30,2,0.000,ALERT,212.83,293.96,59.970,1441845003,"274151322000068","174011321042388",0.00,23.00,0,280.13,296.96,0.0,0.0,0.000,418950.9,418950.9,896,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845053,512166.00
09/09/2015 20:30,2,0.000,ALERT,212.61,294.56,59.933,1441845003,"274151322000076","174011321042388",0.00,22.30,0,280.73,297.57,0.0,0.0,0.000,551884.2,551884.2,882,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845055,512167.00
09/09/2015 20:30,2,0.000,ALERT,213.51,299.07,59.975,1441845003,"201051344000890","174011321042388",0.00,21.00,0,284.64,304.78,0.0,0.0,0.000,244490.1,244490.1,888,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845057,512168.00
09/09/2015 20:30,2,0.000,ALERT,214.64,298.17,59.970,1441845003,"201051344000900","174011321042388",0.00,20.00,0,284.64,301.17,0.0,0.0,0.000,245765.9,245765.9,887,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845058,512169.00
09/09/2015 20:30,2,0.000,ALERT,215.32,297.87,59.975,1441845003,"201051344000633","174011321042388",0.00,20.00,0,283.44,300.57,0.0,0.0,0.000,234266.0,234266.0,891,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845060,512170.00
09/09/2015 20:30,2,0.000,ALERT,214.87,298.77,59.970,1441845003,"201051344000983","174011321042388",0.00,20.30,0,285.24,301.77,0.0,0.0,0.000,242713.1,242713.1,888,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845062,512171.00
09/09/2015 20:30,2,0.000,ALERT,213.51,297.57,60.007,1441845003,"201051344000917","174011321042388",0.00,20.70,0,283.14,303.58,0.0,0.0,0.000,244839.9,244839.9,892,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845064,512172.00
09/09/2015 20:30,2,0.000,ALERT,215.09,297.87,59.970,1441845003,"201051344000648","174011321042388",0.00,19.80,0,284.34,301.47,0.0,0.0,0.000,240099.3,240099.3,889,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845066,512173.00
09/09/2015 20:30,2,0.000,ALERT,213.51,298.47,59.986,1441845003,"201051344001093","174011321042388",0.00,20.30,0,284.34,303.88,0.0,0.0,0.000,243008.4,243008.4,890,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845067,512174.00
09/09/2015 20:30,2,0.000,ALERT,215.32,298.47,59.986,1441845003,"201051344000645","174011321042388",0.00,20.70,0,284.64,301.17,0.0,0.0,0.000,241182.9,241182.9,889,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845069,512175.00
09/09/2015 20:30,2,0.000,ALERT,212.38,293.96,59.986,1441845003,"274151322000085","174011321042388",0.00,22.00,0,280.73,297.26,0.0,0.0,0.000,518998.6,518998.6,886,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845071,512176.00
09/09/2015 20:30,2,0.000,ALERT,213.51,297.87,59.981,1441845003,"201051344000651","174011321042388",0.00,19.50,0,283.74,302.98,0.0,0.0,0.000,240435.9,240435.9,884,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845073,512177.00
09/09/2015 20:30,2,0.000,ALERT,215.32,298.47,59.986,1441845003,"201051344000867","174011321042388",0.00,21.00,0,284.64,302.07,0.0,0.0,0.000,233283.5,233283.5,889,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845075,512178.00
09/09/2015 20:30,2,0.000,ALERT,214.19,299.67,59.959,1441845003,"201051344001230","174011321042388",0.00,20.00,0,284.64,304.78,0.0,0.0,0.000,243848.8,243848.8,892,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845077,512179.00
09/09/2015 20:30,2,0.000,ALERT,215.54,298.77,60.012,1441845003,"201051344000576","174011321042388",0.00,20.00,0,285.24,301.47,0.0,0.0,0.000,240252.8,240252.8,891,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845078,512180.00
09/09/2015 20:30,2,0.000,ALERT,215.09,299.07,59.986,1441845003,"201051344000579","174011321042388",0.00,21.00,0,285.24,302.07,0.0,0.0,0.000,247746.4,247746.4,885,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845080,512181.00
09/09/2015 20:45,2,0.000,ALERT,214.19,299.37,59.996,1441845903,"201051344000955","174011321042388",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,245804.7,245804.7,888,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845905,512182.00
09/09/2015 20:45,2,0.000,ALERT,212.16,295.16,60.007,1441845903,"274151322000095","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,545501.9,545501.9,887,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845907,512183.00
09/09/2015 20:45,2,0.000,ALERT,215.32,299.37,60.012,1441845903,"201051344000868","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,232741.4,232741.4,892,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845909,512184.00
09/09/2015 20:45,2,0.000,ALERT,215.77,298.77,59.986,1441845903,"201051344000853","174011321042388",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,239311.0,239311.0,887,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845911,512185.00
09/09/2015 20:45,2,0.000,ALERT,214.87,300.27,59.996,1441845903,"201051344000582","174011321042388",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,237900.0,237900.0,891,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845913,512186.00
09/09/2015 20:45,2,0.000,ALERT,215.09,298.17,59.991,1441845903,"201051344000469","174011321042388",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,234553.8,234553.8,887,0,0,0,L,1122011218,0,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845915,512187.00
09/09/2015 20:45,2,0.000,ALERT,215.09,298.77,59.991,1441845903,"201051344000988","174011321042388",0.00,19.80,0,293.36,300.27,0.0,0.0,0.000,233430.0,233430.0,888,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845917,512188.00
09/09/2015 20:45,2,0.000,ALERT,215.09,298.17,60.002,1441845903,"201051344001158","174011321042388",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,239008.5,239008.5,887,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845919,512189.00
09/09/2015 20:45,2,0.000,ALERT,214.41,299.07,59.991,1441845903,"201051344001025","174011321042388",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,243850.7,243850.7,888,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845920,512190.00
09/09/2015 20:45,2,0.000,ALERT,215.09,298.77,59.991,1441845903,"201051344000569","174011321042388",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,247000.4,247000.4,889,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845922,512191.00
09/09/2015 20:45,2,0.000,ALERT,212.16,293.66,59.959,1441845903,"274151322000094","174011321042388",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,419476.5,419476.5,898,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845924,512192.00
09/09/2015 20:45,2,0.000,ALERT,215.09,298.47,59.954,1441845903,"201051344000458","174011321042388",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,242700.7,242700.7,889,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845926,512193.00
09/09/2015 20:45,2,0.000,ALERT,212.16,293.06,59.970,1441845903,"274151322000087","174011321042388",0.00,22.00,0,291.55,297.26,0.0,0.0,0.000,492633.4,492633.4,889,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845928,512194.00
09/09/2015 20:45,2,0.000,ALERT,211.70,293.36,59.981,1441845903,"274151322000052","174011321042388",0.00,21.80,0,291.85,298.17,0.0,0.0,0.000,525924.9,525924.9,885,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845929,512195.00
09/09/2015 20:45,2,0.000,ALERT,214.64,300.27,59.986,1441845903,"201051344001145","174011321042388",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,247536.1,247536.1,892,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845931,512196.00
09/09/2015 20:45,2,0.000,ALERT,214.87,299.97,59.975,1441845903,"201051344000685","174011321042388",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,246186.9,246186.9,892,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845933,512197.00
09/09/2015 20:45,2,0.000,ALERT,211.48,294.26,59.970,1441845903,"274151322000088","174011321042388",0.00,21.00,0,292.16,297.57,0.0,0.0,0.000,505097.9,505097.9,885,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845935,512198.00
09/09/2015 20:45,2,0.000,ALERT,214.64,299.67,60.012,1441845903,"201051344000438","174011321042388",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,246187.9,246187.9,889,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845937,512199.00
09/09/2015 20:45,2,0.000,ALERT,213.96,299.67,59.975,1441845903,"201051344001135","174011321042388",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,237837.7,237837.7,887,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845938,512200.00
09/09/2015 20:45,2,0.000,ALERT,214.41,299.07,59.981,1441845903,"201051344000417","174011321042388",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,241001.6,241001.6,893,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845940,512201.00
09/09/2015 20:45,2,0.000,ALERT,214.87,299.37,59.938,1441845903,"201051344000594","174011321042388",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,243458.8,243458.8,892,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845942,512202.00
09/09/2015 20:45,2,0.000,ALERT,212.16,294.26,59.981,1441845903,"274151322000083","174011321042388",0.00,21.50,0,292.46,298.17,0.0,0.0,0.000,521569.6,521569.6,887,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845944,512203.00
09/09/2015 20:45,2,0.000,ALERT,214.64,299.97,59.975,1441845903,"201051344000585","174011321042388",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,243121.4,243121.4,888,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845945,512204.00
09/09/2015 20:45,2,0.000,ALERT,211.93,294.86,59.970,1441845903,"274151322000054","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,516278.3,516278.3,887,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845947,512205.00
09/09/2015 20:45,2,0.000,ALERT,214.41,299.37,59.975,1441845903,"201051344001203","174011321042388",0.00,19.50,0,296.66,302.98,0.0,0.0,0.000,243712.2,243712.2,888,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845949,512206.00
09/09/2015 20:45,2,0.000,ALERT,213.96,299.37,59.975,1441845903,"201051344000646","174011321042388",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,239649.8,239649.8,887,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845951,512207.00
09/09/2015 20:45,2,0.000,ALERT,212.61,293.06,59.970,1441845903,"274151322000068","174011321042388",0.00,22.00,0,291.55,296.66,0.0,0.0,0.000,418950.9,418950.9,898,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845953,512208.00
09/09/2015 20:45,2,0.000,ALERT,212.61,293.66,59.944,1441845903,"274151322000076","174011321042388",0.00,21.50,0,291.85,297.26,0.0,0.0,0.000,551884.2,551884.2,884,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845954,512209.00
09/09/2015 20:45,2,0.000,ALERT,214.19,299.97,59.981,1441845903,"201051344000890","174011321042388",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,244490.1,244490.1,890,0,0,0,L,1122011218,0,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845956,512210.00
09/09/2015 20:45,2,0.000,ALERT,214.87,298.47,60.018,1441845903,"201051344000900","174011321042388",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,245765.9,245765.9,889,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845958,512211.00
09/09/2015 20:45,2,0.000,ALERT,215.77,298.17,59.986,1441845903,"201051344000633","174011321042388",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,234266.0,234266.0,893,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845960,512212.00
09/09/2015 20:45,2,0.000,ALERT,215.09,298.77,59.970,1441845903,"201051344000983","174011321042388",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,242713.1,242713.1,890,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845962,512213.00
09/09/2015 20:45,2,0.000,ALERT,214.41,298.77,59.975,1441845903,"201051344000917","174011321042388",0.00,20.00,0,294.86,300.87,0.0,0.0,0.000,244839.9,244839.9,894,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845963,512214.00
09/09/2015 20:45,2,0.000,ALERT,215.32,297.87,59.975,1441845903,"201051344000648","174011321042388",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,240099.3,240099.3,891,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845965,512215.00
09/09/2015 20:45,2,0.000,ALERT,214.41,299.37,59.986,1441845903,"201051344001093","174011321042388",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,243008.4,243008.4,892,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845967,512216.00
09/09/2015 20:45,2,0.000,ALERT,215.54,298.47,59.975,1441845903,"201051344000645","174011321042388",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,241182.9,241182.9,891,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845969,512217.00
09/09/2015 20:45,2,0.000,ALERT,212.38,293.96,59.965,1441845903,"274151322000085","174011321042388",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,518998.6,518998.6,888,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845971,512218.00
09/09/2015 20:45,2,0.000,ALERT,214.64,298.77,60.012,1441845903,"201051344000651","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,240435.9,240435.9,886,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441845973,512219.00
09/09/2015 20:45,2,0.000,ALERT,215.32,298.17,59.975,1441845903,"201051344000867","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,233283.5,233283.5,891,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845974,512220.00
09/09/2015 20:45,2,0.000,ALERT,214.41,299.67,60.002,1441845903,"201051344001230","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,243848.8,243848.8,894,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845976,512221.00
09/09/2015 20:45,2,0.000,ALERT,215.54,299.07,59.970,1441845903,"201051344000576","174011321042388",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,240252.8,240252.8,893,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845978,512222.00
09/09/2015 20:45,2,0.000,ALERT,214.87,298.77,59.959,1441845903,"201051344000579","174011321042388",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,247746.4,247746.4,887,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441845980,512223.00
09/09/2015 21:00,2,0.000,ALERT,213.74,299.37,59.981,1441846803,"201051344000955","174011321042388",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,245804.7,245804.7,890,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846805,512224.00
09/09/2015 21:00,2,0.000,ALERT,212.38,295.46,59.996,1441846803,"274151322000095","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,545501.9,545501.9,889,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846807,512225.00
09/09/2015 21:00,2,0.000,ALERT,215.09,299.97,59.996,1441846803,"201051344000868","174011321042388",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,232741.4,232741.4,894,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846809,512226.00
09/09/2015 21:00,2,0.000,ALERT,215.77,299.07,59.996,1441846803,"201051344000853","174011321042388",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,239311.0,239311.0,889,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846810,512227.00
09/09/2015 21:00,2,0.000,ALERT,214.41,300.27,60.002,1441846803,"201051344000582","174011321042388",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,237900.0,237900.0,893,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846812,512228.00
09/09/2015 21:00,2,0.000,ALERT,215.09,298.77,59.996,1441846803,"201051344000469","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,234553.8,234553.8,889,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846814,512229.00
09/09/2015 21:00,2,0.000,ALERT,215.09,299.37,59.991,1441846803,"201051344000988","174011321042388",0.00,19.50,0,294.26,300.57,0.0,0.0,0.000,233430.0,233430.0,890,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846816,512230.00
09/09/2015 21:00,2,0.000,ALERT,215.09,298.77,59.996,1441846803,"201051344001158","174011321042388",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,239008.5,239008.5,889,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846818,512231.00
09/09/2015 21:00,2,0.000,ALERT,213.96,299.37,60.002,1441846803,"201051344001025","174011321042388",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,243850.7,243850.7,890,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846819,512232.00
09/09/2015 21:00,2,0.000,ALERT,215.09,299.37,59.996,1441846803,"201051344000569","174011321042388",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,247000.4,247000.4,891,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846821,512233.00
09/09/2015 21:00,2,0.000,ALERT,212.38,294.26,59.991,1441846803,"274151322000094","174011321042388",0.00,20.30,0,291.25,296.36,0.0,0.0,0.000,419476.5,419476.5,900,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846823,512234.00
09/09/2015 21:00,2,0.000,ALERT,215.09,299.07,60.012,1441846803,"201051344000458","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,242700.7,242700.7,891,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846825,512235.00
09/09/2015 21:00,2,0.000,ALERT,212.38,294.56,59.970,1441846803,"274151322000087","174011321042388",0.00,21.30,0,291.25,296.36,0.0,0.0,0.000,492633.4,492633.4,891,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846827,512236.00
09/09/2015 21:00,2,0.000,ALERT,212.16,295.16,59.986,1441846803,"274151322000052","174011321042388",0.00,21.00,0,291.55,297.26,0.0,0.0,0.000,525924.9,525924.9,887,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846829,512237.00
09/09/2015 21:00,2,0.000,ALERT,214.41,299.67,60.007,1441846803,"201051344001145","174011321042388",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,247536.1,247536.1,894,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846830,512238.00
09/09/2015 21:00,2,0.000,ALERT,214.64,299.67,59.981,1441846803,"201051344000685","174011321042388",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,246186.9,246186.9,894,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846832,512239.00
09/09/2015 21:00,2,0.000,ALERT,211.93,294.26,59.986,1441846803,"274151322000088","174011321042388",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,505097.9,505097.9,887,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846834,512240.00
09/09/2015 21:00,2,0.000,ALERT,214.19,299.37,59.944,1441846803,"201051344000438","174011321042388",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,246187.9,246187.9,891,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846836,512241.00
09/09/2015 21:00,2,0.000,ALERT,213.96,299.67,59.981,1441846803,"201051344001135","174011321042388",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,237837.7,237837.7,889,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846838,512242.00
09/09/2015 21:00,2,0.000,ALERT,214.41,298.77,59.996,1441846803,"201051344000417","174011321042388",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,241001.6,241001.6,895,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846839,512243.00
09/09/2015 21:00,2,0.000,ALERT,214.64,299.67,59.981,1441846803,"201051344000594","174011321042388",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,243458.8,243458.8,894,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846841,512244.00
09/09/2015 21:00,2,0.000,ALERT,212.38,294.56,59.975,1441846803,"274151322000083","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,521569.6,521569.6,889,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846843,512245.00
09/09/2015 21:00,2,0.000,ALERT,214.19,299.37,59.986,1441846803,"201051344000585","174011321042388",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,243121.4,243121.4,890,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846845,512246.00
09/09/2015 21:00,2,0.000,ALERT,212.16,294.86,59.944,1441846803,"274151322000054","174011321042388",0.00,21.00,0,291.85,297.57,0.0,0.0,0.000,516278.3,516278.3,889,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846847,512247.00
09/09/2015 21:00,2,0.000,ALERT,214.19,299.07,59.981,1441846803,"201051344001203","174011321042388",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,243712.2,243712.2,890,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846848,512248.00
09/09/2015 21:00,2,0.000,ALERT,213.74,299.07,59.938,1441846803,"201051344000646","174011321042388",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,239649.8,239649.8,889,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846850,512249.00
09/09/2015 21:00,2,0.000,ALERT,213.06,294.26,59.975,1441846803,"274151322000068","174011321042388",0.00,21.30,0,291.25,296.06,0.0,0.0,0.000,418950.9,418950.9,900,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846852,512250.00
09/09/2015 21:00,2,0.000,ALERT,212.83,295.16,59.986,1441846803,"274151322000076","174011321042388",0.00,20.70,0,291.55,297.26,0.0,0.0,0.000,551884.2,551884.2,886,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846854,512251.00
09/09/2015 21:00,2,0.000,ALERT,214.19,299.97,60.007,1441846803,"201051344000890","174011321042388",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,244490.1,244490.1,892,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846855,512252.00
09/09/2015 21:00,2,0.000,ALERT,214.87,299.07,59.986,1441846803,"201051344000900","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,245765.9,245765.9,891,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846857,512253.00
09/09/2015 21:00,2,0.000,ALERT,215.54,298.77,59.986,1441846803,"201051344000633","174011321042388",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,234266.0,234266.0,895,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846859,512254.00
09/09/2015 21:00,2,0.000,ALERT,215.09,299.67,59.975,1441846803,"201051344000983","174011321042388",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,242713.1,242713.1,892,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846861,512255.00
09/09/2015 21:00,2,0.000,ALERT,214.41,299.07,60.012,1441846803,"201051344000917","174011321042388",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,244839.9,244839.9,896,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846863,512256.00
09/09/2015 21:00,2,0.000,ALERT,215.54,298.47,59.996,1441846803,"201051344000648","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,240099.3,240099.3,893,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441846865,512257.00
09/09/2015 21:00,2,0.000,ALERT,214.41,299.67,59.975,1441846803,"201051344001093","174011321042388",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,243008.4,243008.4,894,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846866,512258.00
09/09/2015 21:00,2,0.000,ALERT,215.77,299.37,59.981,1441846803,"201051344000645","174011321042388",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,241182.9,241182.9,893,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846868,512259.00
09/09/2015 21:00,2,0.000,ALERT,212.61,295.16,59.981,1441846803,"274151322000085","174011321042388",0.00,20.70,0,291.85,296.96,0.0,0.0,0.000,518998.6,518998.6,890,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846870,512260.00
09/09/2015 21:00,2,0.000,ALERT,214.64,299.07,59.986,1441846803,"201051344000651","174011321042388",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,240435.9,240435.9,888,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846872,512261.00
09/09/2015 21:00,2,0.000,ALERT,215.54,299.07,59.981,1441846803,"201051344000867","174011321042388",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,233283.5,233283.5,893,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846874,512262.00
09/09/2015 21:00,2,0.000,ALERT,214.19,299.97,59.981,1441846803,"201051344001230","174011321042388",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,243848.8,243848.8,896,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846875,512263.00
09/09/2015 21:00,2,0.000,ALERT,215.54,299.37,59.991,1441846803,"201051344000576","174011321042388",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,240252.8,240252.8,895,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846877,512264.00
09/09/2015 21:00,2,0.000,ALERT,214.87,299.07,60.002,1441846803,"201051344000579","174011321042388",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,247746.4,247746.4,889,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441846879,512265.00
09/09/2015 21:15,2,0.000,ALERT,214.87,300.27,59.986,1441847703,"201051344000955","174011321042388",0.00,19.00,0,297.57,308.99,0.0,0.0,0.000,245804.7,245804.7,892,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847705,512266.00
09/09/2015 21:15,2,0.000,ALERT,212.16,296.66,59.991,1441847703,"274151322000095","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,545501.9,545501.9,891,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847707,512267.00
09/09/2015 21:15,2,0.000,ALERT,216.00,300.27,60.023,1441847703,"201051344000868","174011321042388",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,232741.4,232741.4,896,0,0,0,L,1122011218,0,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847709,512268.00
09/09/2015 21:15,2,0.000,ALERT,216.67,299.97,60.002,1441847703,"201051344000853","174011321042388",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,239311.0,239311.0,891,0,0,0,L,1122011218,0,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847711,512269.00
09/09/2015 21:15,2,0.000,ALERT,215.77,301.17,59.996,1441847703,"201051344000582","174011321042388",0.00,18.70,0,298.47,309.89,0.0,0.0,0.000,237900.0,237900.0,895,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847713,512270.00
09/09/2015 21:15,2,0.000,ALERT,216.00,299.67,59.965,1441847703,"201051344000469","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,234553.8,234553.8,891,0,0,0,L,1122011218,0,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847714,512271.00
09/09/2015 21:15,2,0.000,ALERT,216.00,299.97,60.028,1441847703,"201051344000988","174011321042388",0.00,19.30,0,294.56,300.87,0.0,0.0,0.000,233430.0,233430.0,892,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847716,512272.00
09/09/2015 21:15,2,0.000,ALERT,216.00,299.67,59.986,1441847703,"201051344001158","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,239008.5,239008.5,891,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847718,512273.00
09/09/2015 21:15,2,0.000,ALERT,215.09,299.67,59.996,1441847703,"201051344001025","174011321042388",0.00,18.70,0,296.96,308.69,0.0,0.0,0.000,243850.7,243850.7,892,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847720,512274.00
09/09/2015 21:15,2,0.000,ALERT,216.00,300.27,59.981,1441847703,"201051344000569","174011321042388",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,247000.4,247000.4,893,0,0,0,L,1122011218,0,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847722,512275.00
09/09/2015 21:15,2,0.000,ALERT,211.93,294.86,59.996,1441847703,"274151322000094","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,419476.5,419476.5,902,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847723,512276.00
09/09/2015 21:15,2,0.000,ALERT,215.77,299.67,59.991,1441847703,"201051344000458","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,242700.7,242700.7,893,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847725,512277.00
09/09/2015 21:15,2,0.000,ALERT,211.93,294.56,59.981,1441847703,"274151322000087","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,492633.4,492633.4,893,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847727,512278.00
09/09/2015 21:15,2,0.000,ALERT,211.48,295.76,59.991,1441847703,"274151322000052","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,525924.9,525924.9,889,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847729,512279.00
09/09/2015 21:15,2,0.000,ALERT,215.54,300.87,59.996,1441847703,"201051344001145","174011321042388",0.00,18.70,0,297.87,309.89,0.0,0.0,0.000,247536.1,247536.1,896,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847730,512280.00
09/09/2015 21:15,2,0.000,ALERT,215.54,300.27,59.975,1441847703,"201051344000685","174011321042388",0.00,19.00,0,296.96,309.89,0.0,0.0,0.000,246186.9,246186.9,896,0,0,0,L,1122011218,0,124.72,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847732,512281.00
09/09/2015 21:15,2,0.000,ALERT,211.25,294.86,59.991,1441847703,"274151322000088","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,505097.9,505097.9,889,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847734,512282.00
09/09/2015 21:15,2,0.000,ALERT,215.09,299.97,59.981,1441847703,"201051344000438","174011321042388",0.00,18.70,0,297.57,308.99,0.0,0.0,0.000,246187.9,246187.9,893,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847736,512283.00
09/09/2015 21:15,2,0.000,ALERT,214.64,299.67,59.991,1441847703,"201051344001135","174011321042388",0.00,19.00,0,297.57,308.69,0.0,0.0,0.000,237837.7,237837.7,891,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847738,512284.00
09/09/2015 21:15,2,0.000,ALERT,215.09,299.37,59.996,1441847703,"201051344000417","174011321042388",0.00,19.00,0,296.96,308.99,0.0,0.0,0.000,241001.6,241001.6,897,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847740,512285.00
09/09/2015 21:15,2,0.000,ALERT,215.32,300.27,59.954,1441847703,"201051344000594","174011321042388",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,243458.8,243458.8,896,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847741,512286.00
09/09/2015 21:15,2,0.000,ALERT,211.93,295.16,60.012,1441847703,"274151322000083","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,521569.6,521569.6,891,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847743,512287.00
09/09/2015 21:15,2,0.000,ALERT,215.09,300.57,59.996,1441847703,"201051344000585","174011321042388",0.00,19.30,0,296.66,308.99,0.0,0.0,0.000,243121.4,243121.4,892,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847745,512288.00
09/09/2015 21:15,2,0.000,ALERT,211.70,295.76,59.991,1441847703,"274151322000054","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,516278.3,516278.3,891,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847747,512289.00
09/09/2015 21:15,2,0.000,ALERT,215.09,299.97,60.007,1441847703,"201051344001203","174011321042388",0.00,19.00,0,297.26,309.89,0.0,0.0,0.000,243712.2,243712.2,892,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847748,512290.00
09/09/2015 21:15,2,0.000,ALERT,214.64,300.27,59.986,1441847703,"201051344000646","174011321042388",0.00,19.00,0,296.66,309.29,0.0,0.0,0.000,239649.8,239649.8,891,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847750,512291.00
09/09/2015 21:15,2,0.000,ALERT,212.61,295.16,60.002,1441847703,"274151322000068","174011321042388",0.00,20.70,0,292.46,296.36,0.0,0.0,0.000,418950.9,418950.9,902,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847752,512292.00
09/09/2015 21:15,2,0.000,ALERT,212.38,295.46,59.996,1441847703,"274151322000076","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,551884.2,551884.2,888,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847754,512293.00
09/09/2015 21:15,2,0.000,ALERT,215.09,300.57,59.986,1441847703,"201051344000890","174011321042388",0.00,19.30,0,297.87,309.89,0.0,0.0,0.000,244490.1,244490.1,894,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847756,512294.00
09/09/2015 21:15,2,0.000,ALERT,215.54,299.67,59.996,1441847703,"201051344000900","174011321042388",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,245765.9,245765.9,893,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441847757,512295.00
09/09/2015 21:15,2,0.000,ALERT,216.00,299.07,59.996,1441847703,"201051344000633","174011321042388",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,234266.0,234266.0,897,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847759,512296.00
09/09/2015 21:15,2,0.000,ALERT,215.32,299.67,59.986,1441847703,"201051344000983","174011321042388",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,242713.1,242713.1,894,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847761,512297.00
09/09/2015 21:15,2,0.000,ALERT,215.09,299.37,59.996,1441847703,"201051344000917","174011321042388",0.00,19.50,0,296.36,308.69,0.0,0.0,0.000,244839.9,244839.9,898,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847763,512298.00
09/09/2015 21:15,2,0.000,ALERT,215.77,299.07,59.986,1441847703,"201051344000648","174011321042388",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,240099.3,240099.3,895,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847765,512299.00
09/09/2015 21:15,2,0.000,ALERT,214.87,299.97,59.975,1441847703,"201051344001093","174011321042388",0.00,19.30,0,297.57,308.99,0.0,0.0,0.000,243008.4,243008.4,896,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847766,512300.00
09/09/2015 21:15,2,0.000,ALERT,216.00,299.67,59.991,1441847703,"201051344000645","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,241182.9,241182.9,895,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847768,512301.00
09/09/2015 21:15,2,0.000,ALERT,212.16,295.46,59.981,1441847703,"274151322000085","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,518998.6,518998.6,892,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847770,512302.00
09/09/2015 21:15,2,0.000,ALERT,215.32,299.37,59.981,1441847703,"201051344000651","174011321042388",0.00,18.30,0,296.96,308.09,0.0,0.0,0.000,240435.9,240435.9,890,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847772,512303.00
09/09/2015 21:15,2,0.000,ALERT,216.00,299.67,60.034,1441847703,"201051344000867","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,233283.5,233283.5,895,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847774,512304.00
09/09/2015 21:15,2,0.000,ALERT,215.09,300.27,59.991,1441847703,"201051344001230","174011321042388",0.00,19.00,0,297.87,309.89,0.0,0.0,0.000,243848.8,243848.8,898,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847776,512305.00
09/09/2015 21:15,2,0.000,ALERT,216.22,300.57,59.959,1441847703,"201051344000576","174011321042388",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,240252.8,240252.8,897,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847777,512306.00
09/09/2015 21:15,2,0.000,ALERT,215.54,300.27,59.991,1441847703,"201051344000579","174011321042388",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,247746.4,247746.4,891,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441847779,512307.00
