ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 21:30,2,0.000,ALERT,213.51,298.17,60.028,1441848603,"201051344000955","174011321042388",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,245804.7,245804.7,894,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848605,512308.00
09/09/2015 21:30,2,0.000,ALERT,212.38,297.57,59.981,1441848603,"274151322000095","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,545501.9,545501.9,893,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848607,512309.00
09/09/2015 21:30,2,0.000,ALERT,215.09,300.87,60.002,1441848603,"201051344000868","174011321042388",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,232741.4,232741.4,898,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848609,512310.00
09/09/2015 21:30,2,0.000,ALERT,215.77,300.27,59.991,1441848603,"201051344000853","174011321042388",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,239311.0,239311.0,893,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848610,512311.00
09/09/2015 21:30,2,0.000,ALERT,214.41,299.07,59.996,1441848603,"201051344000582","174011321042388",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,237900.0,237900.0,897,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848612,512312.00
09/09/2015 21:30,2,0.000,ALERT,215.09,299.97,59.986,1441848603,"201051344000469","174011321042388",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,234553.8,234553.8,893,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848614,512313.00
09/09/2015 21:30,2,0.000,ALERT,214.87,300.27,59.991,1441848603,"201051344000988","174011321042388",0.00,19.00,0,295.46,302.37,0.0,0.0,0.000,233430.0,233430.0,894,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848616,512314.00
09/09/2015 21:30,2,0.000,ALERT,215.09,299.97,59.991,1441848603,"201051344001158","174011321042388",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,239008.5,239008.5,893,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848617,512315.00
09/09/2015 21:30,2,0.000,ALERT,213.74,297.57,59.991,1441848603,"201051344001025","174011321042388",0.00,18.30,0,295.76,302.37,0.0,0.0,0.000,243850.7,243850.7,894,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848619,512316.00
09/09/2015 21:30,2,0.000,ALERT,215.32,300.87,59.996,1441848603,"201051344000569","174011321042388",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,247000.4,247000.4,895,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848621,512317.00
09/09/2015 21:30,2,0.000,ALERT,212.38,295.46,59.991,1441848603,"274151322000094","174011321042388",0.00,19.50,0,293.36,296.96,0.0,0.0,0.000,419476.5,419476.5,904,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848623,512318.00
09/09/2015 21:30,2,0.000,ALERT,215.09,300.27,59.996,1441848603,"201051344000458","174011321042388",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,242700.7,242700.7,895,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848625,512319.00
09/09/2015 21:30,2,0.000,ALERT,212.38,295.46,59.959,1441848603,"274151322000087","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,492633.4,492633.4,895,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848627,512320.00
09/09/2015 21:30,2,0.000,ALERT,212.38,296.36,59.986,1441848603,"274151322000052","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,525924.9,525924.9,891,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848628,512321.00
09/09/2015 21:30,2,0.000,ALERT,214.19,298.77,59.996,1441848603,"201051344001145","174011321042388",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,247536.1,247536.1,898,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848630,512322.00
09/09/2015 21:30,2,0.000,ALERT,214.41,298.77,59.991,1441848603,"201051344000685","174011321042388",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,246186.9,246186.9,898,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848632,512323.00
09/09/2015 21:30,2,0.000,ALERT,212.16,295.76,59.986,1441848603,"274151322000088","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,505097.9,505097.9,891,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848634,512324.00
09/09/2015 21:30,2,0.000,ALERT,213.96,298.47,59.996,1441848603,"201051344000438","174011321042388",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,246187.9,246187.9,895,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848636,512325.00
09/09/2015 21:30,2,0.000,ALERT,213.74,298.17,59.991,1441848603,"201051344001135","174011321042388",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,237837.7,237837.7,893,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848638,512326.00
09/09/2015 21:30,2,0.000,ALERT,213.96,297.87,59.996,1441848603,"201051344000417","174011321042388",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,241001.6,241001.6,899,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848639,512327.00
09/09/2015 21:30,2,0.000,ALERT,214.87,300.87,59.996,1441848603,"201051344000594","174011321042388",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,243458.8,243458.8,898,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848641,512328.00
09/09/2015 21:30,2,0.000,ALERT,212.61,296.96,59.965,1441848603,"274151322000083","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,521569.6,521569.6,893,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848643,512329.00
09/09/2015 21:30,2,0.000,ALERT,213.96,298.47,60.007,1441848603,"201051344000585","174011321042388",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,243121.4,243121.4,894,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848645,512330.00
09/09/2015 21:30,2,0.000,ALERT,212.16,296.06,60.028,1441848603,"274151322000054","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,516278.3,516278.3,893,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848646,512331.00
09/09/2015 21:30,2,0.000,ALERT,213.96,298.17,59.996,1441848603,"201051344001203","174011321042388",0.00,18.70,0,296.36,303.58,0.0,0.0,0.000,243712.2,243712.2,894,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848648,512332.00
09/09/2015 21:30,2,0.000,ALERT,213.51,298.47,60.007,1441848603,"201051344000646","174011321042388",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,239649.8,239649.8,893,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848650,512333.00
09/09/2015 21:30,2,0.000,ALERT,212.83,294.86,59.991,1441848603,"274151322000068","174011321042388",0.00,20.30,0,293.06,296.66,0.0,0.0,0.000,418950.9,418950.9,904,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848652,512334.00
09/09/2015 21:30,2,0.000,ALERT,213.06,295.76,59.981,1441848603,"274151322000076","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,551884.2,551884.2,890,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848654,512335.00
09/09/2015 21:30,2,0.000,ALERT,213.51,298.77,59.996,1441848603,"201051344000890","174011321042388",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,244490.1,244490.1,896,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848655,512336.00
09/09/2015 21:30,2,0.000,ALERT,215.09,300.27,60.028,1441848603,"201051344000900","174011321042388",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,245765.9,245765.9,895,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848657,512337.00
09/09/2015 21:30,2,0.000,ALERT,215.77,299.97,59.970,1441848603,"201051344000633","174011321042388",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,234266.0,234266.0,899,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848659,512338.00
09/09/2015 21:30,2,0.000,ALERT,215.32,300.57,60.012,1441848603,"201051344000983","174011321042388",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,242713.1,242713.1,896,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848661,512339.00
09/09/2015 21:30,2,0.000,ALERT,213.96,297.87,59.996,1441848603,"201051344000917","174011321042388",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,244839.9,244839.9,900,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848663,512340.00
09/09/2015 21:30,2,0.000,ALERT,215.54,299.97,59.991,1441848603,"201051344000648","174011321042388",0.00,18.30,0,296.96,303.28,0.0,0.0,0.000,240099.3,240099.3,897,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848664,512341.00
09/09/2015 21:30,2,0.000,ALERT,213.96,298.47,59.996,1441848603,"201051344001093","174011321042388",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,243008.4,243008.4,898,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848666,512342.00
09/09/2015 21:30,2,0.000,ALERT,215.77,300.27,60.023,1441848603,"201051344000645","174011321042388",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,241182.9,241182.9,897,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848668,512343.00
09/09/2015 21:30,2,0.000,ALERT,212.38,295.76,59.986,1441848603,"274151322000085","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,518998.6,518998.6,894,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848670,512344.00
09/09/2015 21:30,2,0.000,ALERT,213.96,297.87,59.991,1441848603,"201051344000651","174011321042388",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,240435.9,240435.9,892,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848672,512345.00
09/09/2015 21:30,2,0.000,ALERT,215.54,300.27,59.986,1441848603,"201051344000867","174011321042388",0.00,19.50,0,297.57,303.58,0.0,0.0,0.000,233283.5,233283.5,897,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848674,512346.00
09/09/2015 21:30,2,0.000,ALERT,213.74,298.77,59.981,1441848603,"201051344001230","174011321042388",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,243848.8,243848.8,900,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441848675,512347.00
09/09/2015 21:30,2,0.000,ALERT,215.54,300.87,59.949,1441848603,"201051344000576","174011321042388",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,240252.8,240252.8,899,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848677,512348.00
09/09/2015 21:30,2,0.000,ALERT,215.09,300.87,59.991,1441848603,"201051344000579","174011321042388",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,247746.4,247746.4,893,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441848679,512349.00
09/09/2015 21:45,2,0.000,ALERT,213.96,299.07,60.007,1441849503,"201051344000955","174011321042388",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,245804.7,245804.7,896,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849505,512350.00
09/09/2015 21:45,2,0.000,ALERT,211.93,295.46,60.023,1441849503,"274151322000095","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,545501.9,545501.9,895,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849507,512351.00
09/09/2015 21:45,2,0.000,ALERT,216.00,301.47,60.007,1441849503,"201051344000868","174011321042388",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,232741.4,232741.4,900,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849509,512352.00
09/09/2015 21:45,2,0.000,ALERT,216.67,301.17,60.012,1441849503,"201051344000853","174011321042388",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,239311.0,239311.0,895,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849511,512353.00
09/09/2015 21:45,2,0.000,ALERT,214.87,299.97,60.007,1441849503,"201051344000582","174011321042388",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,237900.0,237900.0,899,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849512,512354.00
09/09/2015 21:45,2,0.000,ALERT,215.77,300.57,60.012,1441849503,"201051344000469","174011321042388",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,234553.8,234553.8,895,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849514,512355.00
09/09/2015 21:45,2,0.000,ALERT,216.00,300.87,60.012,1441849503,"201051344000988","174011321042388",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,233430.0,233430.0,896,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849516,512356.00
09/09/2015 21:45,2,0.000,ALERT,216.00,300.57,60.012,1441849503,"201051344001158","174011321042388",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,239008.5,239008.5,895,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849518,512357.00
09/09/2015 21:45,2,0.000,ALERT,214.19,298.47,60.039,1441849503,"201051344001025","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,243850.7,243850.7,896,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849519,512358.00
09/09/2015 21:45,2,0.000,ALERT,216.00,301.47,60.002,1441849503,"201051344000569","174011321042388",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,247000.4,247000.4,897,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849521,512359.00
09/09/2015 21:45,2,0.000,ALERT,212.38,294.56,60.007,1441849503,"274151322000094","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,419476.5,419476.5,906,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849523,512360.00
09/09/2015 21:45,2,0.000,ALERT,216.00,300.87,59.996,1441849503,"201051344000458","174011321042388",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,242700.7,242700.7,897,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849525,512361.00
09/09/2015 21:45,2,0.000,ALERT,212.38,293.96,59.986,1441849503,"274151322000087","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,492633.4,492633.4,897,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849527,512362.00
09/09/2015 21:45,2,0.000,ALERT,211.93,295.46,59.981,1441849503,"274151322000052","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,525924.9,525924.9,893,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849528,512363.00
09/09/2015 21:45,2,0.000,ALERT,214.64,299.67,60.002,1441849503,"201051344001145","174011321042388",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,247536.1,247536.1,900,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849530,512364.00
09/09/2015 21:45,2,0.000,ALERT,214.64,299.07,60.002,1441849503,"201051344000685","174011321042388",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,246186.9,246186.9,900,0,0,0,L,1122011218,0,124.49,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849532,512365.00
09/09/2015 21:45,2,0.000,ALERT,211.70,294.86,60.007,1441849503,"274151322000088","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,505097.9,505097.9,893,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849534,512366.00
09/09/2015 21:45,2,0.000,ALERT,214.41,299.07,60.002,1441849503,"201051344000438","174011321042388",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,246187.9,246187.9,897,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849536,512367.00
09/09/2015 21:45,2,0.000,ALERT,214.19,299.07,60.007,1441849503,"201051344001135","174011321042388",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,237837.7,237837.7,895,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849538,512368.00
09/09/2015 21:45,2,0.000,ALERT,214.41,298.47,60.007,1441849503,"201051344000417","174011321042388",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,241001.6,241001.6,901,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849539,512369.00
09/09/2015 21:45,2,0.000,ALERT,215.77,301.47,59.996,1441849503,"201051344000594","174011321042388",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,243458.8,243458.8,900,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849541,512370.00
09/09/2015 21:45,2,0.000,ALERT,212.16,295.46,59.986,1441849503,"274151322000083","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,521569.6,521569.6,895,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849543,512371.00
09/09/2015 21:45,2,0.000,ALERT,214.19,299.07,60.002,1441849503,"201051344000585","174011321042388",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,243121.4,243121.4,896,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849545,512372.00
09/09/2015 21:45,2,0.000,ALERT,212.16,294.86,59.996,1441849503,"274151322000054","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,516278.3,516278.3,895,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849547,512373.00
09/09/2015 21:45,2,0.000,ALERT,214.19,298.77,59.996,1441849503,"201051344001203","174011321042388",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,243712.2,243712.2,896,0,0,0,L,1122011218,0,124.27,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849549,512374.00
09/09/2015 21:45,2,0.000,ALERT,213.74,298.77,59.991,1441849503,"201051344000646","174011321042388",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,239649.8,239649.8,895,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849551,512375.00
09/09/2015 21:45,2,0.000,ALERT,212.61,293.96,59.986,1441849503,"274151322000068","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,418950.9,418950.9,906,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849552,512376.00
09/09/2015 21:45,2,0.000,ALERT,212.38,294.56,60.018,1441849503,"274151322000076","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,551884.2,551884.2,892,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849554,512377.00
09/09/2015 21:45,2,0.000,ALERT,213.74,299.37,59.996,1441849503,"201051344000890","174011321042388",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,244490.1,244490.1,898,0,0,0,L,1122011218,0,123.59,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849556,512378.00
09/09/2015 21:45,2,0.000,ALERT,215.09,299.67,60.002,1441849503,"201051344000900","174011321042388",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,245765.9,245765.9,897,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849558,512379.00
09/09/2015 21:45,2,0.000,ALERT,215.77,299.37,59.996,1441849503,"201051344000633","174011321042388",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,234266.0,234266.0,901,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849560,512380.00
09/09/2015 21:45,2,0.000,ALERT,215.32,299.97,59.996,1441849503,"201051344000983","174011321042388",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,242713.1,242713.1,898,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849562,512381.00
09/09/2015 21:45,2,0.000,ALERT,214.19,298.47,60.002,1441849503,"201051344000917","174011321042388",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,244839.9,244839.9,902,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849563,512382.00
09/09/2015 21:45,2,0.000,ALERT,215.54,299.07,59.996,1441849503,"201051344000648","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,240099.3,240099.3,899,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849565,512383.00
09/09/2015 21:45,2,0.000,ALERT,214.19,298.77,59.986,1441849503,"201051344001093","174011321042388",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,243008.4,243008.4,900,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849567,512384.00
09/09/2015 21:45,2,0.000,ALERT,215.77,299.67,60.002,1441849503,"201051344000645","174011321042388",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,241182.9,241182.9,899,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849569,512385.00
09/09/2015 21:45,2,0.000,ALERT,212.16,294.56,59.996,1441849503,"274151322000085","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,518998.6,518998.6,896,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849570,512386.00
09/09/2015 21:45,2,0.000,ALERT,214.41,298.47,60.007,1441849503,"201051344000651","174011321042388",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,240435.9,240435.9,894,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849572,512387.00
09/09/2015 21:45,2,0.000,ALERT,215.54,299.67,60.007,1441849503,"201051344000867","174011321042388",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,233283.5,233283.5,899,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849574,512388.00
09/09/2015 21:45,2,0.000,ALERT,213.96,299.37,59.996,1441849503,"201051344001230","174011321042388",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,243848.8,243848.8,902,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849576,512389.00
09/09/2015 21:45,2,0.000,ALERT,215.77,300.57,59.991,1441849503,"201051344000576","174011321042388",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,240252.8,240252.8,901,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441849578,512390.00
09/09/2015 21:45,2,0.000,ALERT,215.32,300.57,60.002,1441849503,"201051344000579","174011321042388",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,247746.4,247746.4,895,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441849580,512391.00
09/09/2015 22:00,2,0.000,ALERT,213.51,297.57,60.002,1441850403,"201051344000955","174011321042388",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,245804.7,245804.7,898,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850405,512392.00
09/09/2015 22:00,2,0.000,ALERT,212.83,296.96,60.007,1441850403,"274151322000095","174011321042388",0.00,19.30,0,294.26,302.07,0.0,0.0,0.000,545501.9,545501.9,897,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850407,512393.00
09/09/2015 22:00,2,0.000,ALERT,215.77,301.47,60.012,1441850403,"201051344000868","174011321042388",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,232741.4,232741.4,902,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850409,512394.00
09/09/2015 22:00,2,0.000,ALERT,216.45,300.57,60.012,1441850403,"201051344000853","174011321042388",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,239311.0,239311.0,897,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850411,512395.00
09/09/2015 22:00,2,0.000,ALERT,214.41,298.47,60.007,1441850403,"201051344000582","174011321042388",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,237900.0,237900.0,901,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850413,512396.00
09/09/2015 22:00,2,0.000,ALERT,215.77,300.87,60.018,1441850403,"201051344000469","174011321042388",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,234553.8,234553.8,897,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850415,512397.00
09/09/2015 22:00,2,0.000,ALERT,215.77,300.87,60.018,1441850403,"201051344000988","174011321042388",0.00,19.00,0,295.76,302.37,0.0,0.0,0.000,233430.0,233430.0,898,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850417,512398.00
09/09/2015 22:00,2,0.000,ALERT,215.77,300.87,60.012,1441850403,"201051344001158","174011321042388",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,239008.5,239008.5,897,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850419,512399.00
09/09/2015 22:00,2,0.000,ALERT,213.74,296.96,60.007,1441850403,"201051344001025","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,243850.7,243850.7,898,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850421,512400.00
09/09/2015 22:00,2,0.000,ALERT,216.00,301.77,60.039,1441850403,"201051344000569","174011321042388",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,247000.4,247000.4,899,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850422,512401.00
09/09/2015 22:00,2,0.000,ALERT,212.83,295.46,60.012,1441850403,"274151322000094","174011321042388",0.00,19.30,0,293.06,300.57,0.0,0.0,0.000,419476.5,419476.5,908,0,0,0,L,1151911521,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850424,512402.00
09/09/2015 22:00,2,0.000,ALERT,215.77,301.17,60.018,1441850403,"201051344000458","174011321042388",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,242700.7,242700.7,899,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850426,512403.00
09/09/2015 22:00,2,0.000,ALERT,212.83,296.06,60.012,1441850403,"274151322000087","174011321042388",0.00,20.00,0,292.76,300.27,0.0,0.0,0.000,492633.4,492633.4,899,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850428,512404.00
09/09/2015 22:00,2,0.000,ALERT,212.61,296.66,60.012,1441850403,"274151322000052","174011321042388",0.00,19.80,0,293.06,301.17,0.0,0.0,0.000,525924.9,525924.9,895,0,0,0,L,1151911521,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850430,512405.00
09/09/2015 22:00,2,0.000,ALERT,214.19,298.17,60.012,1441850403,"201051344001145","174011321042388",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,247536.1,247536.1,902,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850431,512406.00
09/09/2015 22:00,2,0.000,ALERT,214.41,298.17,60.012,1441850403,"201051344000685","174011321042388",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,246186.9,246186.9,902,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850433,512407.00
09/09/2015 22:00,2,0.000,ALERT,212.38,295.76,60.023,1441850403,"274151322000088","174011321042388",0.00,19.80,0,293.36,300.87,0.0,0.0,0.000,505097.9,505097.9,895,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850435,512408.00
09/09/2015 22:00,2,0.000,ALERT,214.19,298.17,60.039,1441850403,"201051344000438","174011321042388",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,246187.9,246187.9,899,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850437,512409.00
09/09/2015 22:00,2,0.000,ALERT,213.51,297.87,60.007,1441850403,"201051344001135","174011321042388",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,237837.7,237837.7,897,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850439,512410.00
09/09/2015 22:00,2,0.000,ALERT,214.19,297.57,60.012,1441850403,"201051344000417","174011321042388",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,241001.6,241001.6,903,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850441,512411.00
09/09/2015 22:00,2,0.000,ALERT,215.54,301.77,60.007,1441850403,"201051344000594","174011321042388",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,243458.8,243458.8,902,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850442,512412.00
09/09/2015 22:00,2,0.000,ALERT,212.83,296.66,60.012,1441850403,"274151322000083","174011321042388",0.00,19.50,0,293.66,301.17,0.0,0.0,0.000,521569.6,521569.6,897,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850444,512413.00
09/09/2015 22:00,2,0.000,ALERT,213.96,298.17,60.018,1441850403,"201051344000585","174011321042388",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,243121.4,243121.4,898,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850446,512414.00
09/09/2015 22:00,2,0.000,ALERT,212.61,296.36,60.023,1441850403,"274151322000054","174011321042388",0.00,20.00,0,293.36,301.17,0.0,0.0,0.000,516278.3,516278.3,897,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850448,512415.00
09/09/2015 22:00,2,0.000,ALERT,214.19,298.17,60.012,1441850403,"201051344001203","174011321042388",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,243712.2,243712.2,898,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850450,512416.00
09/09/2015 22:00,2,0.000,ALERT,213.74,298.17,60.039,1441850403,"201051344000646","174011321042388",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,239649.8,239649.8,897,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850451,512417.00
09/09/2015 22:00,2,0.000,ALERT,213.29,295.16,60.012,1441850403,"274151322000068","174011321042388",0.00,20.00,0,292.76,299.97,0.0,0.0,0.000,418950.9,418950.9,908,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850453,512418.00
09/09/2015 22:00,2,0.000,ALERT,213.06,296.36,60.007,1441850403,"274151322000076","174011321042388",0.00,19.50,0,293.06,301.47,0.0,0.0,0.000,551884.2,551884.2,894,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850455,512419.00
09/09/2015 22:00,2,0.000,ALERT,213.96,299.07,60.012,1441850403,"201051344000890","174011321042388",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,244490.1,244490.1,900,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850457,512420.00
09/09/2015 22:00,2,0.000,ALERT,215.54,300.87,60.018,1441850403,"201051344000900","174011321042388",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,245765.9,245765.9,899,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850459,512421.00
09/09/2015 22:00,2,0.000,ALERT,216.22,300.27,60.007,1441850403,"201051344000633","174011321042388",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,234266.0,234266.0,903,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850460,512422.00
09/09/2015 22:00,2,0.000,ALERT,215.77,300.87,60.018,1441850403,"201051344000983","174011321042388",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,242713.1,242713.1,900,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850462,512423.00
09/09/2015 22:00,2,0.000,ALERT,214.19,297.87,60.012,1441850403,"201051344000917","174011321042388",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,244839.9,244839.9,904,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850464,512424.00
09/09/2015 22:00,2,0.000,ALERT,216.00,300.27,59.981,1441850403,"201051344000648","174011321042388",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,240099.3,240099.3,901,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850466,512425.00
09/09/2015 22:00,2,0.000,ALERT,213.96,298.17,60.018,1441850403,"201051344001093","174011321042388",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,243008.4,243008.4,902,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850467,512426.00
09/09/2015 22:00,2,0.000,ALERT,216.22,300.57,60.002,1441850403,"201051344000645","174011321042388",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,241182.9,241182.9,901,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850469,512427.00
09/09/2015 22:00,2,0.000,ALERT,211.70,294.86,59.975,1441850403,"274151322000085","174011321042388",0.00,19.80,0,293.36,301.47,0.0,0.0,0.000,518998.6,518998.6,898,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850471,512428.00
09/09/2015 22:00,2,0.000,ALERT,213.96,297.26,60.012,1441850403,"201051344000651","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,240435.9,240435.9,896,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441850473,512429.00
09/09/2015 22:00,2,0.000,ALERT,215.77,300.27,60.007,1441850403,"201051344000867","174011321042388",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,233283.5,233283.5,901,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850475,512430.00
09/09/2015 22:00,2,0.000,ALERT,213.74,298.47,60.012,1441850403,"201051344001230","174011321042388",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,243848.8,243848.8,904,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850477,512431.00
09/09/2015 22:00,2,0.000,ALERT,216.22,301.47,60.007,1441850403,"201051344000576","174011321042388",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,240252.8,240252.8,903,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850479,512432.00
09/09/2015 22:00,2,0.000,ALERT,215.54,301.17,60.007,1441850403,"201051344000579","174011321042388",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,247746.4,247746.4,897,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441850480,512433.00
09/09/2015 22:15,2,0.000,ALERT,213.96,298.77,59.986,1441851304,"201051344000955","174011321042388",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,245804.7,245804.7,900,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441851306,512434.00
09/09/2015 22:15,2,0.000,ALERT,212.61,297.57,59.986,1441851304,"274151322000095","174011321042388",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,545501.9,545501.9,899,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851308,512435.00
09/09/2015 22:15,2,0.000,ALERT,214.87,299.67,59.991,1441851304,"201051344000868","174011321042388",0.00,18.70,0,296.96,303.28,0.0,0.0,0.000,232741.4,232741.4,904,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851310,512436.00
09/09/2015 22:15,2,0.000,ALERT,215.54,299.07,59.981,1441851304,"201051344000853","174011321042388",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,239311.0,239311.0,899,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851311,512437.00
09/09/2015 22:15,2,0.000,ALERT,214.87,299.37,59.975,1441851304,"201051344000582","174011321042388",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,237900.0,237900.0,903,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441851313,512438.00
09/09/2015 22:15,2,0.000,ALERT,214.87,299.07,59.986,1441851304,"201051344000469","174011321042388",0.00,18.30,0,295.16,302.07,0.0,0.0,0.000,234553.8,234553.8,899,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851315,512439.00
09/09/2015 22:15,2,0.000,ALERT,214.87,299.07,59.981,1441851304,"201051344000988","174011321042388",0.00,19.00,0,293.96,302.37,0.0,0.0,0.000,233430.0,233430.0,900,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851317,512440.00
09/09/2015 22:15,2,0.000,ALERT,214.87,298.77,59.981,1441851304,"201051344001158","174011321042388",0.00,18.30,0,295.76,302.07,0.0,0.0,0.000,239008.5,239008.5,899,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851319,512441.00
09/09/2015 22:15,2,0.000,ALERT,213.96,297.87,59.975,1441851304,"201051344001025","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,243850.7,243850.7,900,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851321,512442.00
09/09/2015 22:15,2,0.000,ALERT,214.87,299.67,59.975,1441851304,"201051344000569","174011321042388",0.00,19.00,0,296.66,303.88,0.0,0.0,0.000,247000.4,247000.4,901,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851322,512443.00
09/09/2015 22:15,2,0.000,ALERT,212.61,295.76,59.986,1441851304,"274151322000094","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,419476.5,419476.5,910,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851324,512444.00
09/09/2015 22:15,2,0.000,ALERT,214.87,299.07,59.986,1441851304,"201051344000458","174011321042388",0.00,19.50,0,296.36,303.28,0.0,0.0,0.000,242700.7,242700.7,901,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851326,512445.00
09/09/2015 22:15,2,0.000,ALERT,212.61,296.36,59.986,1441851304,"274151322000087","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,492633.4,492633.4,901,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851328,512446.00
09/09/2015 22:15,2,0.000,ALERT,212.38,297.26,59.975,1441851304,"274151322000052","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,525924.9,525924.9,897,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851329,512447.00
09/09/2015 22:15,2,0.000,ALERT,214.41,298.77,59.986,1441851304,"201051344001145","174011321042388",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,247536.1,247536.1,904,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441851331,512448.00
09/09/2015 22:15,2,0.000,ALERT,214.41,298.47,59.991,1441851304,"201051344000685","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,246186.9,246186.9,904,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851333,512449.00
09/09/2015 22:15,2,0.000,ALERT,212.38,296.66,59.949,1441851304,"274151322000088","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,505097.9,505097.9,897,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441851335,512450.00
09/09/2015 22:15,2,0.000,ALERT,214.19,298.17,59.986,1441851304,"201051344000438","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,246187.9,246187.9,901,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851337,512451.00
09/09/2015 22:15,2,0.000,ALERT,213.96,298.47,59.996,1441851304,"201051344001135","174011321042388",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,237837.7,237837.7,899,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851339,512452.00
09/09/2015 22:15,2,0.000,ALERT,214.41,298.17,60.018,1441851304,"201051344000417","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,241001.6,241001.6,905,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851341,512453.00
