ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 22:15,2,0.000,ALERT,214.64,299.67,59.986,1441851304,"201051344000594","174011321042388",0.00,19.00,0,296.36,302.98,0.0,0.0,0.000,243458.8,243458.8,904,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851343,512454.00
09/09/2015 22:15,2,0.000,ALERT,212.61,296.96,59.986,1441851304,"274151322000083","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,521569.6,521569.6,899,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851345,512455.00
09/09/2015 22:15,2,0.000,ALERT,214.41,298.77,59.996,1441851304,"201051344000585","174011321042388",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,243121.4,243121.4,900,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851346,512456.00
09/09/2015 22:15,2,0.000,ALERT,212.61,296.96,59.986,1441851304,"274151322000054","174011321042388",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,516278.3,516278.3,899,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851348,512457.00
09/09/2015 22:15,2,0.000,ALERT,214.41,298.17,59.996,1441851304,"201051344001203","174011321042388",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,243712.2,243712.2,900,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851350,512458.00
09/09/2015 22:15,2,0.000,ALERT,213.74,298.47,60.028,1441851304,"201051344000646","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,239649.8,239649.8,899,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441851352,512459.00
09/09/2015 22:15,2,0.000,ALERT,213.29,296.06,59.996,1441851304,"274151322000068","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,418950.9,418950.9,910,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851353,512460.00
09/09/2015 22:15,2,0.000,ALERT,213.29,296.96,60.002,1441851304,"274151322000076","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,551884.2,551884.2,896,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851355,512461.00
09/09/2015 22:15,2,0.000,ALERT,213.96,298.47,59.991,1441851304,"201051344000890","174011321042388",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,244490.1,244490.1,902,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441851357,512462.00
09/09/2015 22:15,2,0.000,ALERT,214.87,299.37,60.007,1441851304,"201051344000900","174011321042388",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,245765.9,245765.9,901,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851359,512463.00
09/09/2015 22:15,2,0.000,ALERT,215.54,299.07,59.970,1441851304,"201051344000633","174011321042388",0.00,18.30,0,294.56,301.77,0.0,0.0,0.000,234266.0,234266.0,905,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851361,512464.00
09/09/2015 22:15,2,0.000,ALERT,215.09,299.97,59.991,1441851304,"201051344000983","174011321042388",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,242713.1,242713.1,902,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441851362,512465.00
09/09/2015 22:15,2,0.000,ALERT,214.19,297.87,60.018,1441851304,"201051344000917","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,244839.9,244839.9,906,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851364,512466.00
09/09/2015 22:15,2,0.000,ALERT,215.09,298.77,60.012,1441851304,"201051344000648","174011321042388",0.00,18.30,0,295.76,302.68,0.0,0.0,0.000,240099.3,240099.3,903,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851366,512467.00
09/09/2015 22:15,2,0.000,ALERT,214.19,297.87,59.959,1441851304,"201051344001093","174011321042388",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,243008.4,243008.4,904,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851368,512468.00
09/09/2015 22:15,2,0.000,ALERT,215.54,299.37,60.002,1441851304,"201051344000645","174011321042388",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,241182.9,241182.9,903,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851369,512469.00
09/09/2015 22:15,2,0.000,ALERT,213.06,296.66,59.991,1441851304,"274151322000085","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,518998.6,518998.6,900,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851371,512470.00
09/09/2015 22:15,2,0.000,ALERT,214.19,297.26,60.023,1441851304,"201051344000651","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,240435.9,240435.9,898,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851373,512471.00
09/09/2015 22:15,2,0.000,ALERT,215.32,299.67,60.039,1441851304,"201051344000867","174011321042388",0.00,19.30,0,296.06,302.68,0.0,0.0,0.000,233283.5,233283.5,903,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851375,512472.00
09/09/2015 22:15,2,0.000,ALERT,214.19,298.47,59.996,1441851304,"201051344001230","174011321042388",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,243848.8,243848.8,906,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851377,512473.00
09/09/2015 22:15,2,0.000,ALERT,215.54,300.27,59.996,1441851304,"201051344000576","174011321042388",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,240252.8,240252.8,905,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441851379,512474.00
09/09/2015 22:15,2,0.000,ALERT,215.09,300.27,59.996,1441851304,"201051344000579","174011321042388",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,247746.4,247746.4,899,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441851380,512475.00
09/09/2015 22:30,2,0.000,ALERT,214.19,298.77,60.012,1441852203,"201051344000955","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,245804.7,245804.7,902,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852205,512476.00
09/09/2015 22:30,2,0.000,ALERT,212.83,297.26,60.028,1441852203,"274151322000095","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,545501.9,545501.9,901,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852207,512477.00
09/09/2015 22:30,2,0.000,ALERT,215.54,300.57,60.007,1441852203,"201051344000868","174011321042388",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,232741.4,232741.4,906,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852208,512478.00
09/09/2015 22:30,2,0.000,ALERT,216.00,299.67,60.012,1441852203,"201051344000853","174011321042388",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,239311.0,239311.0,901,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441852210,512479.00
09/09/2015 22:30,2,0.000,ALERT,215.09,299.67,60.018,1441852203,"201051344000582","174011321042388",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,237900.0,237900.0,905,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852212,512480.00
09/09/2015 22:30,2,0.000,ALERT,215.54,299.67,60.044,1441852203,"201051344000469","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,234553.8,234553.8,901,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852214,512481.00
09/09/2015 22:30,2,0.000,ALERT,215.32,299.67,60.007,1441852203,"201051344000988","174011321042388",0.00,19.00,0,294.56,300.87,0.0,0.0,0.000,233430.0,233430.0,902,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852216,512482.00
09/09/2015 22:30,2,0.000,ALERT,215.54,299.67,60.012,1441852203,"201051344001158","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,239008.5,239008.5,901,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852217,512483.00
09/09/2015 22:30,2,0.000,ALERT,214.41,297.87,60.018,1441852203,"201051344001025","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,243850.7,243850.7,902,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852219,512484.00
09/09/2015 22:30,2,0.000,ALERT,215.54,300.27,60.018,1441852203,"201051344000569","174011321042388",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,247000.4,247000.4,903,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852221,512485.00
09/09/2015 22:30,2,0.000,ALERT,212.83,296.06,60.007,1441852203,"274151322000094","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,419476.5,419476.5,912,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852223,512486.00
09/09/2015 22:30,2,0.000,ALERT,215.32,299.67,60.034,1441852203,"201051344000458","174011321042388",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,242700.7,242700.7,903,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441852225,512487.00
09/09/2015 22:30,2,0.000,ALERT,213.06,296.06,60.034,1441852203,"274151322000087","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,492633.4,492633.4,903,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852226,512488.00
09/09/2015 22:30,2,0.000,ALERT,212.83,297.26,59.981,1441852203,"274151322000052","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,525924.9,525924.9,899,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852228,512489.00
09/09/2015 22:30,2,0.000,ALERT,214.87,299.07,60.007,1441852203,"201051344001145","174011321042388",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,247536.1,247536.1,906,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852230,512490.00
09/09/2015 22:30,2,0.000,ALERT,215.09,298.77,60.012,1441852203,"201051344000685","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,246186.9,246186.9,906,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441852232,512491.00
09/09/2015 22:30,2,0.000,ALERT,212.38,295.76,60.007,1441852203,"274151322000088","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,505097.9,505097.9,899,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852234,512492.00
09/09/2015 22:30,2,0.000,ALERT,214.64,298.77,60.007,1441852203,"201051344000438","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,246187.9,246187.9,903,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852235,512493.00
09/09/2015 22:30,2,0.000,ALERT,214.41,298.77,60.023,1441852203,"201051344001135","174011321042388",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,237837.7,237837.7,901,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852237,512494.00
09/09/2015 22:30,2,0.000,ALERT,214.87,298.17,59.981,1441852203,"201051344000417","174011321042388",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,241001.6,241001.6,907,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441852239,512495.00
09/09/2015 22:30,2,0.000,ALERT,215.32,300.27,60.012,1441852203,"201051344000594","174011321042388",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,243458.8,243458.8,906,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852241,512496.00
09/09/2015 22:30,2,0.000,ALERT,212.83,296.66,60.018,1441852203,"274151322000083","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,521569.6,521569.6,901,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852243,512497.00
09/09/2015 22:30,2,0.000,ALERT,214.64,299.07,60.023,1441852203,"201051344000585","174011321042388",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,243121.4,243121.4,902,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852245,512498.00
09/09/2015 22:30,2,0.000,ALERT,212.83,296.36,60.018,1441852203,"274151322000054","174011321042388",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,516278.3,516278.3,901,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852247,512499.00
09/09/2015 22:30,2,0.000,ALERT,214.87,298.77,60.012,1441852203,"201051344001203","174011321042388",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,243712.2,243712.2,902,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852248,512500.00
09/09/2015 22:30,2,0.000,ALERT,214.41,299.07,60.012,1441852203,"201051344000646","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,239649.8,239649.8,901,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852250,512501.00
09/09/2015 22:30,2,0.000,ALERT,213.51,296.06,60.012,1441852203,"274151322000068","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,418950.9,418950.9,912,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852252,512502.00
09/09/2015 22:30,2,0.000,ALERT,213.29,296.36,60.012,1441852203,"274151322000076","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,551884.2,551884.2,898,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441852254,512503.00
09/09/2015 22:30,2,0.000,ALERT,214.64,299.67,60.018,1441852203,"201051344000890","174011321042388",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,244490.1,244490.1,904,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441852255,512504.00
09/09/2015 22:30,2,0.000,ALERT,215.54,299.97,60.023,1441852203,"201051344000900","174011321042388",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,245765.9,245765.9,903,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852257,512505.00
09/09/2015 22:30,2,0.000,ALERT,216.00,299.67,60.018,1441852203,"201051344000633","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,234266.0,234266.0,907,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852259,512506.00
09/09/2015 22:30,2,0.000,ALERT,215.77,300.27,60.018,1441852203,"201051344000983","174011321042388",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,242713.1,242713.1,904,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852261,512507.00
09/09/2015 22:30,2,0.000,ALERT,214.87,298.47,60.012,1441852203,"201051344000917","174011321042388",0.00,19.30,0,294.56,300.57,0.0,0.0,0.000,244839.9,244839.9,908,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852263,512508.00
09/09/2015 22:30,2,0.000,ALERT,216.00,299.67,60.018,1441852203,"201051344000648","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,240099.3,240099.3,905,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852265,512509.00
09/09/2015 22:30,2,0.000,ALERT,214.64,298.77,60.023,1441852203,"201051344001093","174011321042388",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,243008.4,243008.4,906,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852266,512510.00
09/09/2015 22:30,2,0.000,ALERT,216.22,299.97,60.018,1441852203,"201051344000645","174011321042388",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,241182.9,241182.9,905,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852268,512511.00
09/09/2015 22:30,2,0.000,ALERT,213.29,296.66,60.034,1441852203,"274151322000085","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,518998.6,518998.6,902,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852270,512512.00
09/09/2015 22:30,2,0.000,ALERT,214.87,298.17,60.023,1441852203,"201051344000651","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,240435.9,240435.9,900,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852272,512513.00
09/09/2015 22:30,2,0.000,ALERT,216.00,299.97,59.991,1441852203,"201051344000867","174011321042388",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,233283.5,233283.5,905,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852274,512514.00
09/09/2015 22:30,2,0.000,ALERT,214.64,299.37,60.023,1441852203,"201051344001230","174011321042388",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,243848.8,243848.8,908,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441852276,512515.00
09/09/2015 22:30,2,0.000,ALERT,216.22,300.87,60.018,1441852203,"201051344000576","174011321042388",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,240252.8,240252.8,907,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441852278,512516.00
09/09/2015 22:30,2,0.000,ALERT,215.77,300.57,60.012,1441852203,"201051344000579","174011321042388",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,247746.4,247746.4,901,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441852279,512517.00
09/09/2015 22:45,2,0.000,ALERT,214.41,298.47,59.959,1441853103,"201051344000955","174011321042388",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,245804.7,245804.7,904,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853105,512518.00
09/09/2015 22:45,2,0.000,ALERT,213.06,296.96,60.023,1441853103,"274151322000095","174011321042388",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,545501.9,545501.9,903,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853107,512519.00
09/09/2015 22:45,2,0.000,ALERT,215.54,300.57,59.996,1441853103,"201051344000868","174011321042388",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,232741.4,232741.4,908,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853109,512520.00
09/09/2015 22:45,2,0.000,ALERT,216.22,299.67,59.981,1441853103,"201051344000853","174011321042388",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,239311.0,239311.0,903,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853111,512521.00
09/09/2015 22:45,2,0.000,ALERT,215.09,299.07,59.981,1441853103,"201051344000582","174011321042388",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,237900.0,237900.0,907,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853112,512522.00
09/09/2015 22:45,2,0.000,ALERT,215.54,299.37,59.991,1441853103,"201051344000469","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,234553.8,234553.8,903,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853114,512523.00
09/09/2015 22:45,2,0.000,ALERT,215.54,299.37,59.991,1441853103,"201051344000988","174011321042388",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,233430.0,233430.0,904,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853116,512524.00
09/09/2015 22:45,2,0.000,ALERT,215.54,299.37,59.991,1441853103,"201051344001158","174011321042388",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,239008.5,239008.5,903,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853118,512525.00
09/09/2015 22:45,2,0.000,ALERT,214.64,297.87,60.028,1441853103,"201051344001025","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,243850.7,243850.7,904,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853119,512526.00
09/09/2015 22:45,2,0.000,ALERT,215.77,300.27,59.981,1441853103,"201051344000569","174011321042388",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,247000.4,247000.4,905,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853121,512527.00
09/09/2015 22:45,2,0.000,ALERT,213.29,295.46,60.007,1441853103,"274151322000094","174011321042388",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,419476.5,419476.5,914,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853123,512528.00
09/09/2015 22:45,2,0.000,ALERT,215.54,299.97,59.996,1441853103,"201051344000458","174011321042388",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,242700.7,242700.7,905,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853125,512529.00
09/09/2015 22:45,2,0.000,ALERT,213.06,295.46,60.002,1441853103,"274151322000087","174011321042388",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,492633.4,492633.4,905,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853127,512530.00
09/09/2015 22:45,2,0.000,ALERT,212.83,295.76,59.991,1441853103,"274151322000052","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,525924.9,525924.9,901,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853129,512531.00
09/09/2015 22:45,2,0.000,ALERT,215.09,298.77,60.002,1441853103,"201051344001145","174011321042388",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,247536.1,247536.1,908,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853130,512532.00
09/09/2015 22:45,2,0.000,ALERT,215.09,298.47,60.002,1441853103,"201051344000685","174011321042388",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,246186.9,246186.9,908,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853132,512533.00
09/09/2015 22:45,2,0.000,ALERT,212.83,296.06,60.007,1441853103,"274151322000088","174011321042388",0.00,19.50,0,294.86,298.17,0.0,0.0,0.000,505097.9,505097.9,901,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853134,512534.00
09/09/2015 22:45,2,0.000,ALERT,214.87,298.17,60.002,1441853103,"201051344000438","174011321042388",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,246187.9,246187.9,905,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853136,512535.00
09/09/2015 22:45,2,0.000,ALERT,214.41,298.47,59.986,1441853103,"201051344001135","174011321042388",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,237837.7,237837.7,903,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853138,512536.00
09/09/2015 22:45,2,0.000,ALERT,214.87,297.57,60.002,1441853103,"201051344000417","174011321042388",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,241001.6,241001.6,909,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853140,512537.00
09/09/2015 22:45,2,0.000,ALERT,215.32,300.57,60.007,1441853103,"201051344000594","174011321042388",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,243458.8,243458.8,908,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853142,512538.00
09/09/2015 22:45,2,0.000,ALERT,213.29,296.06,59.986,1441853103,"274151322000083","174011321042388",0.00,19.30,0,295.16,298.47,0.0,0.0,0.000,521569.6,521569.6,903,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853144,512539.00
09/09/2015 22:45,2,0.000,ALERT,215.09,298.77,60.012,1441853103,"201051344000585","174011321042388",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,243121.4,243121.4,904,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853145,512540.00
09/09/2015 22:45,2,0.000,ALERT,213.29,296.66,60.007,1441853103,"274151322000054","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,516278.3,516278.3,903,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853147,512541.00
09/09/2015 22:45,2,0.000,ALERT,215.09,298.17,60.002,1441853103,"201051344001203","174011321042388",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,243712.2,243712.2,904,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853149,512542.00
09/09/2015 22:45,2,0.000,ALERT,214.41,298.17,60.012,1441853103,"201051344000646","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,239649.8,239649.8,903,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853151,512543.00
09/09/2015 22:45,2,0.000,ALERT,213.74,295.46,59.991,1441853103,"274151322000068","174011321042388",0.00,19.80,0,294.26,297.26,0.0,0.0,0.000,418950.9,418950.9,914,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853152,512544.00
09/09/2015 22:45,2,0.000,ALERT,213.74,296.06,60.002,1441853103,"274151322000076","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,551884.2,551884.2,900,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853154,512545.00
09/09/2015 22:45,2,0.000,ALERT,214.64,298.77,60.002,1441853103,"201051344000890","174011321042388",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,244490.1,244490.1,906,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853156,512546.00
09/09/2015 22:45,2,0.000,ALERT,215.54,299.97,59.986,1441853103,"201051344000900","174011321042388",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,245765.9,245765.9,905,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853158,512547.00
09/09/2015 22:45,2,0.000,ALERT,216.22,299.37,59.996,1441853103,"201051344000633","174011321042388",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,234266.0,234266.0,909,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853160,512548.00
09/09/2015 22:45,2,0.000,ALERT,215.77,300.57,60.002,1441853103,"201051344000983","174011321042388",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,242713.1,242713.1,906,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853161,512549.00
09/09/2015 22:45,2,0.000,ALERT,214.87,297.87,60.034,1441853103,"201051344000917","174011321042388",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,244839.9,244839.9,910,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853163,512550.00
09/09/2015 22:45,2,0.000,ALERT,216.00,299.37,60.007,1441853103,"201051344000648","174011321042388",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,240099.3,240099.3,907,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853165,512551.00
09/09/2015 22:45,2,0.000,ALERT,214.87,298.17,60.034,1441853103,"201051344001093","174011321042388",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,243008.4,243008.4,908,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853167,512552.00
09/09/2015 22:45,2,0.000,ALERT,216.00,299.67,60.002,1441853103,"201051344000645","174011321042388",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,241182.9,241182.9,907,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853169,512553.00
09/09/2015 22:45,2,0.000,ALERT,213.51,296.36,59.975,1441853103,"274151322000085","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,518998.6,518998.6,904,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853170,512554.00
09/09/2015 22:45,2,0.000,ALERT,214.87,297.57,60.012,1441853103,"201051344000651","174011321042388",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,240435.9,240435.9,902,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853172,512555.00
09/09/2015 22:45,2,0.000,ALERT,216.00,299.67,60.023,1441853103,"201051344000867","174011321042388",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,233283.5,233283.5,907,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853174,512556.00
09/09/2015 22:45,2,0.000,ALERT,214.64,298.77,60.023,1441853103,"201051344001230","174011321042388",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,243848.8,243848.8,910,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853176,512557.00
09/09/2015 22:45,2,0.000,ALERT,216.00,300.57,60.012,1441853103,"201051344000576","174011321042388",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,240252.8,240252.8,909,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441853178,512558.00
09/09/2015 22:45,2,0.000,ALERT,215.54,300.27,60.012,1441853103,"201051344000579","174011321042388",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,247746.4,247746.4,903,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441853179,512559.00
09/09/2015 23:00,2,0.000,ALERT,212.83,296.66,60.007,1441854003,"201051344000955","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,245804.7,245804.7,906,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854005,512560.00
09/09/2015 23:00,2,0.000,ALERT,211.48,295.16,60.018,1441854003,"274151322000095","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,545501.9,545501.9,905,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854007,512561.00
09/09/2015 23:00,2,0.000,ALERT,214.19,297.57,60.018,1441854003,"201051344000868","174011321042388",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,232741.4,232741.4,910,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854008,512562.00
09/09/2015 23:00,2,0.000,ALERT,214.64,297.26,60.023,1441854003,"201051344000853","174011321042388",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,239311.0,239311.0,905,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854010,512563.00
09/09/2015 23:00,2,0.000,ALERT,213.74,297.57,60.012,1441854003,"201051344000582","174011321042388",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,237900.0,237900.0,909,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854012,512564.00
09/09/2015 23:00,2,0.000,ALERT,214.19,297.26,60.018,1441854003,"201051344000469","174011321042388",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,234553.8,234553.8,905,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854014,512565.00
09/09/2015 23:00,2,0.000,ALERT,213.96,297.26,59.986,1441854003,"201051344000988","174011321042388",0.00,18.70,0,293.66,301.47,0.0,0.0,0.000,233430.0,233430.0,906,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854016,512566.00
09/09/2015 23:00,2,0.000,ALERT,214.19,296.96,60.007,1441854003,"201051344001158","174011321042388",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,239008.5,239008.5,905,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854017,512567.00
09/09/2015 23:00,2,0.000,ALERT,213.06,296.06,60.044,1441854003,"201051344001025","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,243850.7,243850.7,906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854019,512568.00
09/09/2015 23:00,2,0.000,ALERT,214.19,297.57,60.002,1441854003,"201051344000569","174011321042388",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,247000.4,247000.4,907,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854021,512569.00
09/09/2015 23:00,2,0.000,ALERT,211.48,293.96,60.002,1441854003,"274151322000094","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,419476.5,419476.5,916,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854023,512570.00
09/09/2015 23:00,2,0.000,ALERT,213.74,296.66,60.007,1441854003,"201051344000458","174011321042388",0.00,19.30,0,296.06,302.37,0.0,0.0,0.000,242700.7,242700.7,907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854025,512571.00
09/09/2015 23:00,2,0.000,ALERT,211.25,293.96,60.002,1441854003,"274151322000087","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,492633.4,492633.4,907,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854026,512572.00
09/09/2015 23:00,2,0.000,ALERT,211.03,294.26,59.981,1441854003,"274151322000052","174011321042388",0.00,19.50,0,292.46,298.47,0.0,0.0,0.000,525924.9,525924.9,903,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854028,512573.00
09/09/2015 23:00,2,0.000,ALERT,213.51,296.96,60.007,1441854003,"201051344001145","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,247536.1,247536.1,910,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854030,512574.00
09/09/2015 23:00,2,0.000,ALERT,213.74,296.66,59.970,1441854003,"201051344000685","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,246186.9,246186.9,910,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854032,512575.00
09/09/2015 23:00,2,0.000,ALERT,211.03,294.26,60.002,1441854003,"274151322000088","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,505097.9,505097.9,903,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854034,512576.00
09/09/2015 23:00,2,0.000,ALERT,213.29,296.66,60.007,1441854003,"201051344000438","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,246187.9,246187.9,907,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854035,512577.00
09/09/2015 23:00,2,0.000,ALERT,212.83,296.66,60.002,1441854003,"201051344001135","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,237837.7,237837.7,905,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854037,512578.00
09/09/2015 23:00,2,0.000,ALERT,213.51,296.06,59.981,1441854003,"201051344000417","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,241001.6,241001.6,911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854039,512579.00
09/09/2015 23:00,2,0.000,ALERT,213.96,297.87,60.002,1441854003,"201051344000594","174011321042388",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,243458.8,243458.8,910,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854041,512580.00
09/09/2015 23:00,2,0.000,ALERT,212.16,295.76,60.007,1441854003,"274151322000083","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,521569.6,521569.6,905,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854043,512581.00
09/09/2015 23:00,2,0.000,ALERT,213.51,296.96,60.012,1441854003,"201051344000585","174011321042388",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,243121.4,243121.4,906,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854044,512582.00
09/09/2015 23:00,2,0.000,ALERT,212.16,294.86,60.012,1441854003,"274151322000054","174011321042388",0.00,19.50,0,292.46,298.47,0.0,0.0,0.000,516278.3,516278.3,905,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854046,512583.00
09/09/2015 23:00,2,0.000,ALERT,213.51,296.36,60.007,1441854003,"201051344001203","174011321042388",0.00,18.30,0,295.46,302.07,0.0,0.0,0.000,243712.2,243712.2,906,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854048,512584.00
09/09/2015 23:00,2,0.000,ALERT,213.06,296.36,60.018,1441854003,"201051344000646","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,239649.8,239649.8,905,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854050,512585.00
09/09/2015 23:00,2,0.000,ALERT,212.83,294.26,60.028,1441854003,"274151322000068","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,418950.9,418950.9,916,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854052,512586.00
09/09/2015 23:00,2,0.000,ALERT,212.83,296.06,59.996,1441854003,"274151322000076","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,551884.2,551884.2,902,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854053,512587.00
09/09/2015 23:00,2,0.000,ALERT,213.29,296.96,60.012,1441854003,"201051344000890","174011321042388",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,244490.1,244490.1,908,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854055,512588.00
09/09/2015 23:00,2,0.000,ALERT,214.41,297.87,60.012,1441854003,"201051344000900","174011321042388",0.00,18.30,0,295.76,301.77,0.0,0.0,0.000,245765.9,245765.9,907,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854057,512589.00
09/09/2015 23:00,2,0.000,ALERT,215.09,297.57,60.018,1441854003,"201051344000633","174011321042388",0.00,18.00,0,294.26,301.17,0.0,0.0,0.000,234266.0,234266.0,911,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854059,512590.00
09/09/2015 23:00,2,0.000,ALERT,214.64,298.47,60.023,1441854003,"201051344000983","174011321042388",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,242713.1,242713.1,908,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854061,512591.00
09/09/2015 23:00,2,0.000,ALERT,213.51,296.06,60.012,1441854003,"201051344000917","174011321042388",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,244839.9,244839.9,912,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854063,512592.00
09/09/2015 23:00,2,0.000,ALERT,214.64,297.57,59.991,1441854003,"201051344000648","174011321042388",0.00,18.00,0,295.46,301.77,0.0,0.0,0.000,240099.3,240099.3,909,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854064,512593.00
09/09/2015 23:00,2,0.000,ALERT,213.51,296.36,60.007,1441854003,"201051344001093","174011321042388",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,243008.4,243008.4,910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854066,512594.00
09/09/2015 23:00,2,0.000,ALERT,214.87,297.57,60.012,1441854003,"201051344000645","174011321042388",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,241182.9,241182.9,909,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854068,512595.00
09/09/2015 23:00,2,0.000,ALERT,211.93,295.16,60.007,1441854003,"274151322000085","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,518998.6,518998.6,906,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854070,512596.00
09/09/2015 23:00,2,0.000,ALERT,213.29,295.76,59.991,1441854003,"201051344000651","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,240435.9,240435.9,904,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854072,512597.00
09/09/2015 23:00,2,0.000,ALERT,214.64,297.57,59.986,1441854003,"201051344000867","174011321042388",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,233283.5,233283.5,909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854073,512598.00
09/09/2015 23:00,2,0.000,ALERT,213.29,296.66,60.007,1441854003,"201051344001230","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,243848.8,243848.8,912,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854075,512599.00
