ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2015 23:00,2,0.000,ALERT,214.87,298.17,60.007,1441854003,"201051344000576","174011321042388",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,240252.8,240252.8,911,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854077,512600.00
09/09/2015 23:00,2,0.000,ALERT,214.41,298.47,60.007,1441854003,"201051344000579","174011321042388",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,247746.4,247746.4,905,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854079,512601.00
09/09/2015 23:15,2,0.000,ALERT,213.51,297.87,60.007,1441854903,"201051344000955","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,245804.7,245804.7,908,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854905,512602.00
09/09/2015 23:15,2,0.000,ALERT,213.29,295.76,59.996,1441854903,"274151322000095","174011321042388",0.00,18.70,0,293.66,300.87,0.0,0.0,0.000,545501.9,545501.9,907,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854907,512603.00
09/09/2015 23:15,2,0.000,ALERT,215.09,298.77,60.007,1441854903,"201051344000868","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,232741.4,232741.4,912,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854909,512604.00
09/09/2015 23:15,2,0.000,ALERT,215.54,298.17,60.002,1441854903,"201051344000853","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,239311.0,239311.0,907,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854911,512605.00
09/09/2015 23:15,2,0.000,ALERT,214.41,298.77,60.007,1441854903,"201051344000582","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,237900.0,237900.0,911,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854912,512606.00
09/09/2015 23:15,2,0.000,ALERT,215.09,298.17,59.970,1441854903,"201051344000469","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,234553.8,234553.8,907,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854914,512607.00
09/09/2015 23:15,2,0.000,ALERT,214.87,298.17,60.007,1441854903,"201051344000988","174011321042388",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,233430.0,233430.0,908,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854916,512608.00
09/09/2015 23:15,2,0.000,ALERT,214.64,297.57,60.012,1441854903,"201051344001158","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,239008.5,239008.5,907,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854918,512609.00
09/09/2015 23:15,2,0.000,ALERT,213.51,297.26,60.034,1441854903,"201051344001025","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,243850.7,243850.7,908,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854920,512610.00
09/09/2015 23:15,2,0.000,ALERT,214.87,298.77,60.002,1441854903,"201051344000569","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,247000.4,247000.4,909,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854921,512611.00
09/09/2015 23:15,2,0.000,ALERT,213.29,295.16,60.002,1441854903,"274151322000094","174011321042388",0.00,18.70,0,291.85,299.37,0.0,0.0,0.000,419476.5,419476.5,918,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854923,512612.00
09/09/2015 23:15,2,0.000,ALERT,214.87,298.17,60.012,1441854903,"201051344000458","174011321042388",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,242700.7,242700.7,909,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854925,512613.00
09/09/2015 23:15,2,0.000,ALERT,213.06,294.86,60.018,1441854903,"274151322000087","174011321042388",0.00,19.50,0,291.85,299.37,0.0,0.0,0.000,492633.4,492633.4,909,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854927,512614.00
09/09/2015 23:15,2,0.000,ALERT,212.83,294.86,60.002,1441854903,"274151322000052","174011321042388",0.00,19.30,0,292.16,300.27,0.0,0.0,0.000,525924.9,525924.9,905,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854928,512615.00
09/09/2015 23:15,2,0.000,ALERT,214.19,298.17,60.018,1441854903,"201051344001145","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,247536.1,247536.1,912,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854930,512616.00
09/09/2015 23:15,2,0.000,ALERT,214.19,298.17,60.034,1441854903,"201051344000685","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,246186.9,246186.9,912,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854932,512617.00
09/09/2015 23:15,2,0.000,ALERT,212.83,294.86,60.002,1441854903,"274151322000088","174011321042388",0.00,19.30,0,292.46,299.67,0.0,0.0,0.000,505097.9,505097.9,905,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854934,512618.00
09/09/2015 23:15,2,0.000,ALERT,213.96,297.87,60.018,1441854903,"201051344000438","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,246187.9,246187.9,909,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854936,512619.00
09/09/2015 23:15,2,0.000,ALERT,213.51,297.87,60.012,1441854903,"201051344001135","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,237837.7,237837.7,907,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854938,512620.00
09/09/2015 23:15,2,0.000,ALERT,213.96,297.57,60.012,1441854903,"201051344000417","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,241001.6,241001.6,913,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854939,512621.00
09/09/2015 23:15,2,0.000,ALERT,214.87,299.37,60.007,1441854903,"201051344000594","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,243458.8,243458.8,912,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854941,512622.00
09/09/2015 23:15,2,0.000,ALERT,213.29,295.76,59.996,1441854903,"274151322000083","174011321042388",0.00,19.00,0,292.76,300.27,0.0,0.0,0.000,521569.6,521569.6,907,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854943,512623.00
09/09/2015 23:15,2,0.000,ALERT,213.96,298.17,60.012,1441854903,"201051344000585","174011321042388",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,243121.4,243121.4,908,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854945,512624.00
09/09/2015 23:15,2,0.000,ALERT,213.06,295.76,59.991,1441854903,"274151322000054","174011321042388",0.00,19.30,0,292.46,300.27,0.0,0.0,0.000,516278.3,516278.3,907,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854947,512625.00
09/09/2015 23:15,2,0.000,ALERT,213.96,297.87,60.007,1441854903,"201051344001203","174011321042388",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,243712.2,243712.2,908,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854948,512626.00
09/09/2015 23:15,2,0.000,ALERT,213.51,297.87,60.007,1441854903,"201051344000646","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,239649.8,239649.8,907,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854950,512627.00
09/09/2015 23:15,2,0.000,ALERT,213.96,294.86,60.007,1441854903,"274151322000068","174011321042388",0.00,19.50,0,291.55,298.77,0.0,0.0,0.000,418950.9,418950.9,918,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854952,512628.00
09/09/2015 23:15,2,0.000,ALERT,213.74,295.46,59.996,1441854903,"274151322000076","174011321042388",0.00,19.00,0,292.16,300.27,0.0,0.0,0.000,551884.2,551884.2,904,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854954,512629.00
09/09/2015 23:15,2,0.000,ALERT,213.74,298.17,60.002,1441854903,"201051344000890","174011321042388",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,244490.1,244490.1,910,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854955,512630.00
09/09/2015 23:15,2,0.000,ALERT,214.87,298.47,60.007,1441854903,"201051344000900","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,245765.9,245765.9,909,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854957,512631.00
09/09/2015 23:15,2,0.000,ALERT,215.54,298.17,60.007,1441854903,"201051344000633","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,234266.0,234266.0,913,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854959,512632.00
09/09/2015 23:15,2,0.000,ALERT,215.09,299.07,60.002,1441854903,"201051344000983","174011321042388",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,242713.1,242713.1,910,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854961,512633.00
09/09/2015 23:15,2,0.000,ALERT,213.96,297.26,60.018,1441854903,"201051344000917","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,244839.9,244839.9,914,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854963,512634.00
09/09/2015 23:15,2,0.000,ALERT,215.32,297.87,60.002,1441854903,"201051344000648","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,240099.3,240099.3,911,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854964,512635.00
09/09/2015 23:15,2,0.000,ALERT,213.74,297.87,59.991,1441854903,"201051344001093","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,243008.4,243008.4,912,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854966,512636.00
09/09/2015 23:15,2,0.000,ALERT,215.54,298.47,60.012,1441854903,"201051344000645","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,241182.9,241182.9,911,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854968,512637.00
09/09/2015 23:15,2,0.000,ALERT,213.51,295.46,60.028,1441854903,"274151322000085","174011321042388",0.00,19.30,0,292.16,300.27,0.0,0.0,0.000,518998.6,518998.6,908,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854970,512638.00
09/09/2015 23:15,2,0.000,ALERT,213.96,297.26,60.012,1441854903,"201051344000651","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,240435.9,240435.9,906,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854972,512639.00
09/09/2015 23:15,2,0.000,ALERT,215.54,298.47,60.018,1441854903,"201051344000867","174011321042388",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,233283.5,233283.5,911,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854974,512640.00
09/09/2015 23:15,2,0.000,ALERT,213.74,298.17,60.012,1441854903,"201051344001230","174011321042388",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,243848.8,243848.8,914,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441854975,512641.00
09/09/2015 23:15,2,0.000,ALERT,215.54,299.37,60.007,1441854903,"201051344000576","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,240252.8,240252.8,913,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854977,512642.00
09/09/2015 23:15,2,0.000,ALERT,215.09,299.37,60.002,1441854903,"201051344000579","174011321042388",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,247746.4,247746.4,907,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441854979,512643.00
09/09/2015 23:30,2,0.000,ALERT,213.74,297.87,59.970,1441855803,"201051344000955","174011321042388",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,245804.7,245804.7,910,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855805,512644.00
09/09/2015 23:30,2,0.000,ALERT,213.74,296.06,59.970,1441855803,"274151322000095","174011321042388",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,545501.9,545501.9,909,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855807,512645.00
09/09/2015 23:30,2,0.000,ALERT,216.22,300.57,59.986,1441855803,"201051344000868","174011321042388",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,232741.4,232741.4,914,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855808,512646.00
09/09/2015 23:30,2,0.000,ALERT,216.67,299.67,59.981,1441855803,"201051344000853","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,239311.0,239311.0,909,0,0,0,L,1122011218,0,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855810,512647.00
09/09/2015 23:30,2,0.000,ALERT,214.64,298.77,59.981,1441855803,"201051344000582","174011321042388",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,237900.0,237900.0,913,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855812,512648.00
09/09/2015 23:30,2,0.000,ALERT,216.00,299.37,59.986,1441855803,"201051344000469","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,234553.8,234553.8,909,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855814,512649.00
09/09/2015 23:30,2,0.000,ALERT,216.00,299.67,59.981,1441855803,"201051344000988","174011321042388",0.00,18.30,0,293.66,300.87,0.0,0.0,0.000,233430.0,233430.0,910,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855816,512650.00
09/09/2015 23:30,2,0.000,ALERT,216.22,299.67,60.007,1441855803,"201051344001158","174011321042388",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,239008.5,239008.5,909,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855818,512651.00
09/09/2015 23:30,2,0.000,ALERT,213.96,297.57,59.981,1441855803,"201051344001025","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,243850.7,243850.7,910,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855819,512652.00
09/09/2015 23:30,2,0.000,ALERT,216.22,300.27,59.981,1441855803,"201051344000569","174011321042388",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,247000.4,247000.4,911,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855821,512653.00
09/09/2015 23:30,2,0.000,ALERT,213.74,294.86,59.975,1441855803,"274151322000094","174011321042388",0.00,18.70,0,293.36,296.96,0.0,0.0,0.000,419476.5,419476.5,920,0,0,0,L,1151911521,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855823,512654.00
09/09/2015 23:30,2,0.000,ALERT,216.00,299.97,59.981,1441855803,"201051344000458","174011321042388",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,242700.7,242700.7,911,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855825,512655.00
09/09/2015 23:30,2,0.000,ALERT,213.51,294.86,59.991,1441855803,"274151322000087","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,492633.4,492633.4,911,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855827,512656.00
09/09/2015 23:30,2,0.000,ALERT,213.51,295.76,59.991,1441855803,"274151322000052","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,525924.9,525924.9,907,0,0,0,L,1151911521,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855828,512657.00
09/09/2015 23:30,2,0.000,ALERT,214.41,298.47,59.986,1441855803,"201051344001145","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,247536.1,247536.1,914,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855830,512658.00
09/09/2015 23:30,2,0.000,ALERT,214.41,298.17,59.981,1441855803,"201051344000685","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,246186.9,246186.9,914,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855832,512659.00
09/09/2015 23:30,2,0.000,ALERT,213.06,295.46,59.986,1441855803,"274151322000088","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,505097.9,505097.9,907,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855834,512660.00
09/09/2015 23:30,2,0.000,ALERT,214.19,298.17,59.959,1441855803,"201051344000438","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,246187.9,246187.9,911,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855836,512661.00
09/09/2015 23:30,2,0.000,ALERT,213.96,298.47,59.991,1441855803,"201051344001135","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,237837.7,237837.7,909,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855837,512662.00
09/09/2015 23:30,2,0.000,ALERT,214.41,297.87,59.991,1441855803,"201051344000417","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,241001.6,241001.6,915,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855839,512663.00
09/09/2015 23:30,2,0.000,ALERT,215.77,300.57,59.965,1441855803,"201051344000594","174011321042388",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,243458.8,243458.8,914,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855841,512664.00
09/09/2015 23:30,2,0.000,ALERT,213.74,296.06,59.949,1441855803,"274151322000083","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,521569.6,521569.6,909,0,0,0,L,1151911521,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855843,512665.00
09/09/2015 23:30,2,0.000,ALERT,214.41,298.77,59.996,1441855803,"201051344000585","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,243121.4,243121.4,910,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855845,512666.00
09/09/2015 23:30,2,0.000,ALERT,213.51,295.76,60.002,1441855803,"274151322000054","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,516278.3,516278.3,909,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855846,512667.00
09/09/2015 23:30,2,0.000,ALERT,214.19,298.17,59.996,1441855803,"201051344001203","174011321042388",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,243712.2,243712.2,910,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855848,512668.00
09/09/2015 23:30,2,0.000,ALERT,213.96,298.47,59.991,1441855803,"201051344000646","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,239649.8,239649.8,909,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855850,512669.00
09/09/2015 23:30,2,0.000,ALERT,214.41,294.56,60.002,1441855803,"274151322000068","174011321042388",0.00,19.50,0,293.06,296.66,0.0,0.0,0.000,418950.9,418950.9,920,0,0,0,L,1151911521,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855853,512670.00
09/09/2015 23:30,2,0.000,ALERT,214.19,295.76,59.986,1441855803,"274151322000076","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,551884.2,551884.2,906,0,0,0,L,1151911521,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855854,512671.00
09/09/2015 23:30,2,0.000,ALERT,214.19,299.07,59.965,1441855803,"201051344000890","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,244490.1,244490.1,912,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855856,512672.00
09/09/2015 23:30,2,0.000,ALERT,216.00,299.97,59.986,1441855803,"201051344000900","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,245765.9,245765.9,911,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855858,512673.00
09/09/2015 23:30,2,0.000,ALERT,216.45,299.07,59.986,1441855803,"201051344000633","174011321042388",0.00,17.80,0,294.56,300.87,0.0,0.0,0.000,234266.0,234266.0,915,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855860,512674.00
09/09/2015 23:30,2,0.000,ALERT,216.00,299.97,59.986,1441855803,"201051344000983","174011321042388",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,242713.1,242713.1,912,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855861,512675.00
09/09/2015 23:30,2,0.000,ALERT,214.41,298.17,59.981,1441855803,"201051344000917","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,244839.9,244839.9,916,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855863,512676.00
09/09/2015 23:30,2,0.000,ALERT,216.22,298.77,59.991,1441855803,"201051344000648","174011321042388",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,240099.3,240099.3,913,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855865,512677.00
09/09/2015 23:30,2,0.000,ALERT,214.19,298.47,59.981,1441855803,"201051344001093","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,243008.4,243008.4,914,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855867,512678.00
09/09/2015 23:30,2,0.000,ALERT,216.45,299.37,59.996,1441855803,"201051344000645","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,241182.9,241182.9,913,0,0,0,L,1122011218,0,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855869,512679.00
09/09/2015 23:30,2,0.000,ALERT,213.74,294.86,59.986,1441855803,"274151322000085","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,518998.6,518998.6,910,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855870,512680.00
09/09/2015 23:30,2,0.000,ALERT,214.41,297.57,59.996,1441855803,"201051344000651","174011321042388",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,240435.9,240435.9,908,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855872,512681.00
09/09/2015 23:30,2,0.000,ALERT,216.00,299.07,59.981,1441855803,"201051344000867","174011321042388",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,233283.5,233283.5,913,0,0,0,L,1122011218,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441855874,512682.00
09/09/2015 23:30,2,0.000,ALERT,214.41,298.77,59.991,1441855803,"201051344001230","174011321042388",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,243848.8,243848.8,916,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855876,512683.00
09/09/2015 23:30,2,0.000,ALERT,216.22,299.67,59.991,1441855803,"201051344000576","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,240252.8,240252.8,915,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855878,512684.00
09/09/2015 23:30,2,0.000,ALERT,215.77,299.67,59.986,1441855803,"201051344000579","174011321042388",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,247746.4,247746.4,909,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441855879,512685.00
09/09/2015 23:45,2,0.000,ALERT,214.64,297.87,59.954,1441856703,"201051344000955","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,245804.7,245804.7,912,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856705,512686.00
09/09/2015 23:45,2,0.000,ALERT,213.96,297.87,59.959,1441856703,"274151322000095","174011321042388",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,545501.9,545501.9,911,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856707,512687.00
09/09/2015 23:45,2,0.000,ALERT,216.00,300.27,59.944,1441856703,"201051344000868","174011321042388",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,232741.4,232741.4,916,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856709,512688.00
09/09/2015 23:45,2,0.000,ALERT,216.67,299.37,59.965,1441856703,"201051344000853","174011321042388",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,239311.0,239311.0,911,0,0,0,L,1122011218,0,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856711,512689.00
09/09/2015 23:45,2,0.000,ALERT,215.32,298.77,59.965,1441856703,"201051344000582","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,237900.0,237900.0,915,0,0,0,L,1122011218,0,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856713,512690.00
09/09/2015 23:45,2,0.000,ALERT,216.00,299.37,59.959,1441856703,"201051344000469","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,234553.8,234553.8,911,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856714,512691.00
09/09/2015 23:45,2,0.000,ALERT,215.77,299.37,60.002,1441856703,"201051344000988","174011321042388",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,233430.0,233430.0,912,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856716,512692.00
09/09/2015 23:45,2,0.000,ALERT,215.77,299.07,59.970,1441856703,"201051344001158","174011321042388",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,239008.5,239008.5,911,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856718,512693.00
09/09/2015 23:45,2,0.000,ALERT,214.64,297.26,59.959,1441856703,"201051344001025","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,243850.7,243850.7,912,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856720,512694.00
09/09/2015 23:45,2,0.000,ALERT,216.00,299.97,59.970,1441856703,"201051344000569","174011321042388",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,247000.4,247000.4,913,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856722,512695.00
09/09/2015 23:45,2,0.000,ALERT,214.19,296.66,59.949,1441856703,"274151322000094","174011321042388",0.00,18.30,0,293.36,298.77,0.0,0.0,0.000,419476.5,419476.5,922,0,0,0,L,1151911521,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856724,512696.00
09/09/2015 23:45,2,0.000,ALERT,216.00,299.37,59.965,1441856703,"201051344000458","174011321042388",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,242700.7,242700.7,913,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856725,512697.00
09/09/2015 23:45,2,0.000,ALERT,214.19,296.66,59.959,1441856703,"274151322000087","174011321042388",0.00,19.50,0,293.06,299.07,0.0,0.0,0.000,492633.4,492633.4,913,0,0,0,L,1151911521,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856727,512698.00
09/09/2015 23:45,2,0.000,ALERT,213.96,296.66,59.949,1441856703,"274151322000052","174011321042388",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,525924.9,525924.9,909,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856729,512699.00
09/09/2015 23:45,2,0.000,ALERT,215.09,298.47,59.970,1441856703,"201051344001145","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,247536.1,247536.1,916,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856731,512700.00
09/09/2015 23:45,2,0.000,ALERT,215.32,298.17,59.959,1441856703,"201051344000685","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,246186.9,246186.9,916,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856732,512701.00
09/09/2015 23:45,2,0.000,ALERT,213.74,297.87,59.981,1441856703,"274151322000088","174011321042388",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,505097.9,505097.9,909,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856734,512702.00
09/09/2015 23:45,2,0.000,ALERT,215.09,297.87,59.965,1441856703,"201051344000438","174011321042388",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,246187.9,246187.9,913,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856736,512703.00
09/09/2015 23:45,2,0.000,ALERT,214.64,298.17,59.959,1441856703,"201051344001135","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,237837.7,237837.7,911,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856738,512704.00
09/09/2015 23:45,2,0.000,ALERT,215.09,297.57,59.975,1441856703,"201051344000417","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,241001.6,241001.6,917,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856740,512705.00
09/09/2015 23:45,2,0.000,ALERT,215.77,300.27,59.954,1441856703,"201051344000594","174011321042388",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,243458.8,243458.8,916,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856742,512706.00
09/09/2015 23:45,2,0.000,ALERT,213.96,297.26,59.954,1441856703,"274151322000083","174011321042388",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,521569.6,521569.6,911,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856743,512707.00
09/09/2015 23:45,2,0.000,ALERT,215.09,298.47,59.965,1441856703,"201051344000585","174011321042388",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,243121.4,243121.4,912,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856745,512708.00
09/09/2015 23:45,2,0.000,ALERT,213.96,297.87,59.954,1441856703,"274151322000054","174011321042388",0.00,19.30,0,293.66,299.97,0.0,0.0,0.000,516278.3,516278.3,911,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856747,512709.00
09/09/2015 23:45,2,0.000,ALERT,215.09,297.87,59.959,1441856703,"201051344001203","174011321042388",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,243712.2,243712.2,912,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856749,512710.00
09/09/2015 23:45,2,0.000,ALERT,214.64,297.87,59.965,1441856703,"201051344000646","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,239649.8,239649.8,911,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856751,512711.00
09/09/2015 23:45,2,0.000,ALERT,214.64,296.36,59.949,1441856703,"274151322000068","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,418950.9,418950.9,922,0,0,0,L,1151911521,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856753,512712.00
09/09/2015 23:45,2,0.000,ALERT,214.64,296.96,59.959,1441856703,"274151322000076","174011321042388",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,551884.2,551884.2,908,0,0,0,L,1151911521,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856754,512713.00
09/09/2015 23:45,2,0.000,ALERT,214.87,298.47,59.959,1441856703,"201051344000890","174011321042388",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,244490.1,244490.1,914,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856756,512714.00
09/09/2015 23:45,2,0.000,ALERT,216.00,299.67,59.954,1441856703,"201051344000900","174011321042388",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,245765.9,245765.9,913,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856758,512715.00
09/09/2015 23:45,2,0.000,ALERT,216.67,298.77,59.959,1441856703,"201051344000633","174011321042388",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,234266.0,234266.0,917,0,0,0,L,1122011218,0,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856760,512716.00
09/09/2015 23:45,2,0.000,ALERT,216.22,299.97,59.965,1441856703,"201051344000983","174011321042388",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,242713.1,242713.1,914,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856762,512717.00
09/09/2015 23:45,2,0.000,ALERT,215.09,297.57,59.959,1441856703,"201051344000917","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,244839.9,244839.9,918,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856763,512718.00
09/09/2015 23:45,2,0.000,ALERT,216.22,298.77,59.954,1441856703,"201051344000648","174011321042388",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,240099.3,240099.3,915,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856765,512719.00
09/09/2015 23:45,2,0.000,ALERT,214.87,297.87,59.944,1441856703,"201051344001093","174011321042388",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,243008.4,243008.4,916,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856767,512720.00
09/09/2015 23:45,2,0.000,ALERT,216.45,299.07,59.959,1441856703,"201051344000645","174011321042388",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,241182.9,241182.9,915,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856769,512721.00
09/09/2015 23:45,2,0.000,ALERT,214.41,296.96,59.954,1441856703,"274151322000085","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,518998.6,518998.6,912,0,0,0,L,1151911521,0,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856770,512722.00
09/09/2015 23:45,2,0.000,ALERT,215.09,296.96,59.975,1441856703,"201051344000651","174011321042388",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,240435.9,240435.9,910,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856772,512723.00
09/09/2015 23:45,2,0.000,ALERT,216.22,298.77,59.965,1441856703,"201051344000867","174011321042388",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,233283.5,233283.5,915,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856774,512724.00
09/09/2015 23:45,2,0.000,ALERT,214.87,298.17,59.959,1441856703,"201051344001230","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,243848.8,243848.8,918,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856776,512725.00
09/09/2015 23:45,2,0.000,ALERT,216.45,299.67,59.965,1441856703,"201051344000576","174011321042388",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,240252.8,240252.8,917,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441856778,512726.00
09/09/2015 23:45,2,0.000,ALERT,215.77,299.67,59.970,1441856703,"201051344000579","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,247746.4,247746.4,911,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441856780,512727.00
